ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 00:00,2,0.000,ALERT,212.16,296.36,59.922,1437451203,"201051344000955","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,187758.9,187758.9,7299,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451279,271182.00
07/21/2015 00:00,2,0.000,ALERT,213.74,297.57,59.954,1437451203,"274151322000095","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,487314.5,487314.5,8198,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451281,271183.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.96,59.970,1437451203,"201051344000868","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,174164.2,174164.2,7302,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451283,271184.00
07/21/2015 00:00,2,0.000,ALERT,213.06,296.36,59.965,1437451203,"201051344000853","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,180497.0,180497.0,7306,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451284,271185.00
07/21/2015 00:00,2,0.000,ALERT,213.06,297.26,59.965,1437451203,"201051344000582","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,180391.5,180391.5,7286,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451286,271186.00
07/21/2015 00:00,2,0.000,ALERT,212.61,296.06,59.965,1437451203,"201051344000469","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,175769.9,175769.9,7298,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451288,271187.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.06,59.954,1437451203,"201051344000988","174011321042388",0.00,15.80,0,290.35,297.87,0.0,0.0,0.000,175194.1,175194.1,7289,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451290,271188.00
07/21/2015 00:00,2,0.000,ALERT,212.38,295.76,59.959,1437451203,"201051344001158","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,181156.1,181156.1,7289,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451292,271189.00
07/21/2015 00:00,2,0.000,ALERT,212.38,295.76,59.965,1437451203,"201051344001025","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,185011.6,185011.6,7286,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451293,271190.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.36,59.970,1437451203,"201051344000569","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,188316.8,188316.8,7305,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451295,271191.00
07/21/2015 00:00,2,0.000,ALERT,213.74,295.76,59.959,1437451203,"274151322000094","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,369568.2,369568.2,8689,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451298,271192.00
07/21/2015 00:00,2,0.000,ALERT,212.16,296.06,59.965,1437451203,"201051344000458","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,184138.2,184138.2,7294,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451299,271193.00
07/21/2015 00:00,2,0.000,ALERT,213.74,296.06,59.959,1437451203,"274151322000087","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,440696.7,440696.7,8160,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451301,271194.00
07/21/2015 00:00,2,0.000,ALERT,213.29,296.36,59.928,1437451203,"274151322000052","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,471222.7,471222.7,8567,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451303,271195.00
07/21/2015 00:00,2,0.000,ALERT,212.83,296.66,59.965,1437451203,"201051344001145","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,189342.5,189342.5,7309,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451305,271196.00
07/21/2015 00:00,2,0.000,ALERT,212.61,296.36,59.965,1437451203,"201051344000685","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,188250.5,188250.5,7308,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451306,271197.00
07/21/2015 00:00,2,0.000,ALERT,213.06,296.06,59.933,1437451203,"274151322000088","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,451777.7,451777.7,8175,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451308,271198.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.06,59.965,1437451203,"201051344000438","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,188331.6,188331.6,7287,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451310,271199.00
07/21/2015 00:00,2,0.000,ALERT,212.16,296.06,59.928,1437451203,"201051344001135","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,179697.7,179697.7,7270,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451312,271200.00
07/21/2015 00:00,2,0.000,ALERT,212.61,295.76,60.002,1437451203,"201051344000417","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,183767.6,183767.6,7285,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451314,271201.00
07/21/2015 00:00,2,0.000,ALERT,211.93,296.66,60.007,1437451203,"201051344000594","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,184696.2,184696.2,7295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451315,271202.00
07/21/2015 00:00,2,0.000,ALERT,213.51,296.36,59.949,1437451203,"274151322000083","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,467276.5,467276.5,8595,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451317,271203.00
07/21/2015 00:00,2,0.000,ALERT,212.61,296.66,59.959,1437451203,"201051344000585","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,183866.6,183866.6,7286,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451319,271204.00
07/21/2015 00:00,2,0.000,ALERT,213.51,296.96,59.965,1437451203,"274151322000054","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,462208.7,462208.7,8166,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451321,271205.00
07/21/2015 00:00,2,0.000,ALERT,212.38,295.76,59.933,1437451203,"201051344001203","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,184881.8,184881.8,7294,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451323,271206.00
07/21/2015 00:00,2,0.000,ALERT,212.16,296.06,59.991,1437451203,"201051344000646","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,181781.8,181781.8,7281,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451325,271207.00
07/21/2015 00:00,2,0.000,ALERT,214.19,295.76,59.970,1437451203,"274151322000068","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,368743.1,368743.1,8295,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451326,271208.00
07/21/2015 00:00,2,0.000,ALERT,213.96,296.36,59.965,1437451203,"274151322000076","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,493254.0,493254.0,8567,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451328,271209.00
07/21/2015 00:00,2,0.000,ALERT,212.16,296.66,59.975,1437451203,"201051344000890","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,186211.0,186211.0,7292,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451330,271210.00
07/21/2015 00:00,2,0.000,ALERT,212.16,295.76,59.959,1437451203,"201051344000900","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,186640.4,186640.4,7309,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451332,271211.00
07/21/2015 00:00,2,0.000,ALERT,212.83,295.46,59.965,1437451203,"201051344000633","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,176047.8,176047.8,7310,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451334,271212.00
07/21/2015 00:00,2,0.000,ALERT,212.16,296.36,59.965,1437451203,"201051344000983","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,183598.4,183598.4,7305,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451336,271213.00
07/21/2015 00:00,2,0.000,ALERT,212.61,295.76,59.959,1437451203,"201051344000917","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,186687.7,186687.7,7308,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451337,271214.00
07/21/2015 00:00,2,0.000,ALERT,212.61,295.46,59.991,1437451203,"201051344000648","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,182242.2,182242.2,7304,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437451339,271215.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.36,59.970,1437451203,"201051344001093","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,184841.1,184841.1,7294,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451341,271216.00
07/21/2015 00:00,2,0.000,ALERT,212.83,295.76,59.959,1437451203,"201051344000645","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,182930.2,182930.2,7310,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451343,271217.00
07/21/2015 00:00,2,0.000,ALERT,213.74,296.36,59.954,1437451203,"274151322000085","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,464616.4,464616.4,8578,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451345,271218.00
07/21/2015 00:00,2,0.000,ALERT,212.38,295.46,59.965,1437451203,"201051344000651","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,182299.3,182299.3,7290,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451346,271219.00
07/21/2015 00:00,2,0.000,ALERT,212.61,295.76,59.954,1437451203,"201051344000867","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,174787.9,174787.9,7310,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451348,271220.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.66,59.954,1437451203,"201051344001230","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,185866.9,185866.9,7315,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451350,271221.00
07/21/2015 00:00,2,0.000,ALERT,212.61,296.36,59.965,1437451203,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,182110.0,182110.0,7321,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451352,271222.00
07/21/2015 00:00,2,0.000,ALERT,212.38,296.36,59.965,1437451203,"201051344000579","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,188851.7,188851.7,7288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437451354,271223.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271224.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271225.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271226.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271227.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271228.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271229.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271230.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271231.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271232.00
07/21/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437451203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452083,271233.00
07/21/2015 00:15,2,0.000,ALERT,211.70,295.46,60.018,1437452103,"201051344000955","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,187758.9,187758.9,7301,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452178,271234.00
07/21/2015 00:15,2,0.000,ALERT,213.29,296.96,59.991,1437452103,"274151322000095","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,487314.5,487314.5,8200,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452180,271235.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.06,59.991,1437452103,"201051344000868","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,174164.2,174164.2,7304,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452182,271236.00
07/21/2015 00:15,2,0.000,ALERT,212.61,295.46,60.012,1437452103,"201051344000853","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,180497.0,180497.0,7308,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452184,271237.00
07/21/2015 00:15,2,0.000,ALERT,212.61,296.66,60.023,1437452103,"201051344000582","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,180391.5,180391.5,7288,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452185,271238.00
07/21/2015 00:15,2,0.000,ALERT,211.93,295.46,59.991,1437452103,"201051344000469","174011321042388",0.00,15.30,0,290.65,297.87,0.0,0.0,0.000,175769.9,175769.9,7300,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452187,271239.00
07/21/2015 00:15,2,0.000,ALERT,211.93,295.46,59.986,1437452103,"201051344000988","174011321042388",0.00,15.80,0,289.45,298.17,0.0,0.0,0.000,175194.1,175194.1,7291,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452189,271240.00
07/21/2015 00:15,2,0.000,ALERT,212.16,295.46,59.986,1437452103,"201051344001158","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,181156.1,181156.1,7291,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452191,271241.00
07/21/2015 00:15,2,0.000,ALERT,211.93,295.16,59.986,1437452103,"201051344001025","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,185011.6,185011.6,7288,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452193,271242.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.36,59.991,1437452103,"201051344000569","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,188316.8,188316.8,7307,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452195,271243.00
07/21/2015 00:15,2,0.000,ALERT,213.51,295.76,59.986,1437452103,"274151322000094","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,369568.2,369568.2,8691,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452197,271244.00
07/21/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1437452103,"201051344000458","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,184138.2,184138.2,7296,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452199,271245.00
07/21/2015 00:15,2,0.000,ALERT,213.51,295.76,59.986,1437452103,"274151322000087","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,440696.7,440696.7,8162,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452201,271246.00
07/21/2015 00:15,2,0.000,ALERT,213.29,295.46,59.986,1437452103,"274151322000052","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,471222.7,471222.7,8569,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452202,271247.00
07/21/2015 00:15,2,0.000,ALERT,212.38,296.36,60.007,1437452103,"201051344001145","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,189342.5,189342.5,7311,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452204,271248.00
07/21/2015 00:15,2,0.000,ALERT,212.61,296.06,59.981,1437452103,"201051344000685","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,188250.5,188250.5,7310,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452206,271249.00
07/21/2015 00:15,2,0.000,ALERT,213.06,295.46,59.991,1437452103,"274151322000088","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,451777.7,451777.7,8177,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452208,271250.00
07/21/2015 00:15,2,0.000,ALERT,212.38,296.06,59.986,1437452103,"201051344000438","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,188331.6,188331.6,7289,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452210,271251.00
07/21/2015 00:15,2,0.000,ALERT,211.93,296.06,59.949,1437452103,"201051344001135","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,179697.7,179697.7,7272,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452211,271252.00
07/21/2015 00:15,2,0.000,ALERT,212.38,295.46,59.996,1437452103,"201051344000417","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,183767.6,183767.6,7287,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452213,271253.00
07/21/2015 00:15,2,0.000,ALERT,211.70,296.36,59.991,1437452103,"201051344000594","174011321042388",0.00,15.50,0,291.55,298.77,0.0,0.0,0.000,184696.2,184696.2,7297,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452215,271254.00
07/21/2015 00:15,2,0.000,ALERT,213.51,296.36,59.986,1437452103,"274151322000083","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,467276.5,467276.5,8597,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452217,271255.00
07/21/2015 00:15,2,0.000,ALERT,212.38,296.06,59.965,1437452103,"201051344000585","174011321042388",0.00,15.50,0,291.55,298.77,0.0,0.0,0.000,183866.6,183866.6,7288,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452219,271256.00
07/21/2015 00:15,2,0.000,ALERT,213.29,296.36,59.959,1437452103,"274151322000054","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,462208.7,462208.7,8168,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452220,271257.00
07/21/2015 00:15,2,0.000,ALERT,212.16,295.76,59.986,1437452103,"201051344001203","174011321042388",0.00,15.30,0,292.16,300.27,0.0,0.0,0.000,184881.8,184881.8,7296,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452222,271258.00
07/21/2015 00:15,2,0.000,ALERT,211.93,296.06,59.991,1437452103,"201051344000646","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,181781.8,181781.8,7283,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452224,271259.00
07/21/2015 00:15,2,0.000,ALERT,214.19,295.76,59.975,1437452103,"274151322000068","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,368743.1,368743.1,8297,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452226,271260.00
07/21/2015 00:15,2,0.000,ALERT,213.96,296.06,59.965,1437452103,"274151322000076","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,493254.0,493254.0,8569,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452227,271261.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.66,59.954,1437452103,"201051344000890","174011321042388",0.00,15.50,0,292.76,299.67,0.0,0.0,0.000,186211.0,186211.0,7294,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452229,271262.00
07/21/2015 00:15,2,0.000,ALERT,211.93,295.76,59.981,1437452103,"201051344000900","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,186640.4,186640.4,7311,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452231,271263.00
07/21/2015 00:15,2,0.000,ALERT,212.61,295.16,59.981,1437452103,"201051344000633","174011321042388",0.00,15.30,0,290.05,297.87,0.0,0.0,0.000,176047.8,176047.8,7312,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452233,271264.00
07/21/2015 00:15,2,0.000,ALERT,212.16,295.76,59.986,1437452103,"201051344000983","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,183598.4,183598.4,7307,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452235,271265.00
07/21/2015 00:15,2,0.000,ALERT,212.38,295.16,59.986,1437452103,"201051344000917","174011321042388",0.00,16.00,0,290.65,298.17,0.0,0.0,0.000,186687.7,186687.7,7310,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452237,271266.00
07/21/2015 00:15,2,0.000,ALERT,212.38,295.16,59.986,1437452103,"201051344000648","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,182242.2,182242.2,7306,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452238,271267.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1437452103,"201051344001093","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,184841.1,184841.1,7296,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452240,271268.00
07/21/2015 00:15,2,0.000,ALERT,212.61,295.76,59.981,1437452103,"201051344000645","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,182930.2,182930.2,7312,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452242,271269.00
07/21/2015 00:15,2,0.000,ALERT,213.74,296.36,59.981,1437452103,"274151322000085","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,464616.4,464616.4,8580,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452244,271270.00
07/21/2015 00:15,2,0.000,ALERT,212.38,295.46,60.012,1437452103,"201051344000651","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,182299.3,182299.3,7292,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452246,271271.00
07/21/2015 00:15,2,0.000,ALERT,212.38,295.46,59.986,1437452103,"201051344000867","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,174787.9,174787.9,7312,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452247,271272.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.36,59.944,1437452103,"201051344001230","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,185866.9,185866.9,7317,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452249,271273.00
07/21/2015 00:15,2,0.000,ALERT,212.61,296.36,59.975,1437452103,"201051344000576","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,182110.0,182110.0,7323,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437452251,271274.00
07/21/2015 00:15,2,0.000,ALERT,212.16,296.36,59.981,1437452103,"201051344000579","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,188851.7,188851.7,7290,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437452253,271275.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271276.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271277.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271278.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271279.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271280.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271281.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271282.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271283.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271284.00
07/21/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437452103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437452983,271285.00
07/21/2015 00:30,2,0.000,ALERT,211.48,296.06,59.975,1437453003,"201051344000955","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,187758.9,187758.9,7303,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453080,271286.00
07/21/2015 00:30,2,0.000,ALERT,213.29,297.26,59.975,1437453003,"274151322000095","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,487314.5,487314.5,8202,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453082,271287.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.96,59.981,1437453003,"201051344000868","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,174164.2,174164.2,7306,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453084,271288.00
07/21/2015 00:30,2,0.000,ALERT,212.61,296.06,59.986,1437453003,"201051344000853","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,180497.0,180497.0,7310,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453085,271289.00
07/21/2015 00:30,2,0.000,ALERT,212.61,296.96,60.002,1437453003,"201051344000582","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,180391.5,180391.5,7290,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453087,271290.00
07/21/2015 00:30,2,0.000,ALERT,211.93,295.76,59.991,1437453003,"201051344000469","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,175769.9,175769.9,7302,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453089,271291.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.06,59.996,1437453003,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,175194.1,175194.1,7293,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453091,271292.00
07/21/2015 00:30,2,0.000,ALERT,211.93,295.76,59.991,1437453003,"201051344001158","174011321042388",0.00,15.30,0,293.66,296.96,0.0,0.0,0.000,181156.1,181156.1,7293,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453093,271293.00
07/21/2015 00:30,2,0.000,ALERT,211.93,295.76,59.986,1437453003,"201051344001025","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,185011.6,185011.6,7290,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453095,271294.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.66,59.986,1437453003,"201051344000569","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,188316.8,188316.8,7309,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453097,271295.00
07/21/2015 00:30,2,0.000,ALERT,213.51,295.76,59.981,1437453003,"274151322000094","174011321042388",0.00,15.50,0,293.96,297.26,0.0,0.0,0.000,369568.2,369568.2,8693,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453098,271296.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.06,59.975,1437453003,"201051344000458","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,184138.2,184138.2,7298,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453100,271297.00
07/21/2015 00:30,2,0.000,ALERT,213.29,296.06,59.986,1437453003,"274151322000087","174011321042388",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,440696.7,440696.7,8164,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453102,271298.00
07/21/2015 00:30,2,0.000,ALERT,213.06,296.66,60.002,1437453003,"274151322000052","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,471222.7,471222.7,8571,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453104,271299.00
07/21/2015 00:30,2,0.000,ALERT,212.38,296.36,60.002,1437453003,"201051344001145","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,189342.5,189342.5,7313,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453106,271300.00
07/21/2015 00:30,2,0.000,ALERT,212.38,296.06,59.991,1437453003,"201051344000685","174011321042388",0.00,15.50,0,294.26,297.57,0.0,0.0,0.000,188250.5,188250.5,7312,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453107,271301.00
07/21/2015 00:30,2,0.000,ALERT,212.83,296.36,59.991,1437453003,"274151322000088","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,451777.7,451777.7,8179,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453109,271302.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.06,60.002,1437453003,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,188331.6,188331.6,7291,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453111,271303.00
07/21/2015 00:30,2,0.000,ALERT,211.70,296.06,59.991,1437453003,"201051344001135","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,179697.7,179697.7,7274,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453113,271304.00
07/21/2015 00:30,2,0.000,ALERT,212.16,295.46,60.007,1437453003,"201051344000417","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,183767.6,183767.6,7289,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453115,271305.00
07/21/2015 00:30,2,0.000,ALERT,211.70,296.66,59.991,1437453003,"201051344000594","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,184696.2,184696.2,7299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453116,271306.00
07/21/2015 00:30,2,0.000,ALERT,213.29,296.96,60.002,1437453003,"274151322000083","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,467276.5,467276.5,8599,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453118,271307.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.36,59.996,1437453003,"201051344000585","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,183866.6,183866.6,7290,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453120,271308.00
07/21/2015 00:30,2,0.000,ALERT,213.06,296.66,59.996,1437453003,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,462208.7,462208.7,8170,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453122,271309.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.06,59.996,1437453003,"201051344001203","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,184881.8,184881.8,7298,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453124,271310.00
07/21/2015 00:30,2,0.000,ALERT,211.70,296.06,60.002,1437453003,"201051344000646","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,181781.8,181781.8,7285,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453125,271311.00
07/21/2015 00:30,2,0.000,ALERT,213.96,295.76,59.991,1437453003,"274151322000068","174011321042388",0.00,16.70,0,293.96,296.96,0.0,0.0,0.000,368743.1,368743.1,8299,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453127,271312.00
07/21/2015 00:30,2,0.000,ALERT,213.96,296.36,59.986,1437453003,"274151322000076","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,493254.0,493254.0,8571,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453129,271313.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.66,59.996,1437453003,"201051344000890","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,186211.0,186211.0,7296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453131,271314.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.06,59.996,1437453003,"201051344000900","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,186640.4,186640.4,7313,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453133,271315.00
07/21/2015 00:30,2,0.000,ALERT,212.61,295.76,59.991,1437453003,"201051344000633","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,176047.8,176047.8,7314,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453134,271316.00
07/21/2015 00:30,2,0.000,ALERT,211.93,296.36,60.002,1437453003,"201051344000983","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,183598.4,183598.4,7309,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453136,271317.00
07/21/2015 00:30,2,0.000,ALERT,212.38,296.06,59.996,1437453003,"201051344000917","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,186687.7,186687.7,7312,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453138,271318.00
07/21/2015 00:30,2,0.000,ALERT,212.38,295.76,59.975,1437453003,"201051344000648","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,182242.2,182242.2,7308,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453140,271319.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.36,59.981,1437453003,"201051344001093","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,184841.1,184841.1,7298,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453142,271320.00
07/21/2015 00:30,2,0.000,ALERT,212.61,296.06,60.002,1437453003,"201051344000645","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,182930.2,182930.2,7314,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453143,271321.00
07/21/2015 00:30,2,0.000,ALERT,213.51,296.66,59.991,1437453003,"274151322000085","174011321042388",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,464616.4,464616.4,8582,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453145,271322.00
07/21/2015 00:30,2,0.000,ALERT,212.38,295.76,60.002,1437453003,"201051344000651","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,182299.3,182299.3,7294,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453147,271323.00
07/21/2015 00:30,2,0.000,ALERT,212.38,296.06,59.996,1437453003,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,174787.9,174787.9,7314,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453149,271324.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.96,60.002,1437453003,"201051344001230","174011321042388",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,185866.9,185866.9,7319,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453151,271325.00
07/21/2015 00:30,2,0.000,ALERT,212.61,296.66,60.039,1437453003,"201051344000576","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,182110.0,182110.0,7325,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453152,271326.00
07/21/2015 00:30,2,0.000,ALERT,212.16,296.66,59.986,1437453003,"201051344000579","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,188851.7,188851.7,7292,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453154,271327.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271328.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271329.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271330.00
