ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271331.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271332.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271333.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271334.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271335.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271336.00
07/21/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437453003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437453884,271337.00
07/21/2015 00:45,2,0.000,ALERT,211.03,295.46,59.991,1437453903,"201051344000955","174011321042388",0.00,15.50,0,283.44,298.17,0.0,0.0,0.000,187758.9,187758.9,7305,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453980,271338.00
07/21/2015 00:45,2,0.000,ALERT,212.61,296.96,59.991,1437453903,"274151322000095","174011321042388",0.00,15.50,0,284.64,299.37,0.0,0.0,0.000,487314.5,487314.5,8204,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453982,271339.00
07/21/2015 00:45,2,0.000,ALERT,211.48,296.06,59.996,1437453903,"201051344000868","174011321042388",0.00,15.80,0,284.04,299.07,0.0,0.0,0.000,174164.2,174164.2,7308,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453983,271340.00
07/21/2015 00:45,2,0.000,ALERT,212.16,295.46,59.991,1437453903,"201051344000853","174011321042388",0.00,15.80,0,283.44,298.47,0.0,0.0,0.000,180497.0,180497.0,7312,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453985,271341.00
07/21/2015 00:45,2,0.000,ALERT,211.93,296.36,59.991,1437453903,"201051344000582","174011321042388",0.00,15.30,0,284.34,299.07,0.0,0.0,0.000,180391.5,180391.5,7292,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453987,271342.00
07/21/2015 00:45,2,0.000,ALERT,211.48,295.16,59.986,1437453903,"201051344000469","174011321042388",0.00,15.30,0,282.54,297.57,0.0,0.0,0.000,175769.9,175769.9,7304,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453989,271343.00
07/21/2015 00:45,2,0.000,ALERT,211.25,295.16,59.986,1437453903,"201051344000988","174011321042388",0.00,16.00,0,281.03,297.87,0.0,0.0,0.000,175194.1,175194.1,7295,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453991,271344.00
07/21/2015 00:45,2,0.000,ALERT,211.48,294.86,59.986,1437453903,"201051344001158","174011321042388",0.00,15.30,0,282.84,297.57,0.0,0.0,0.000,181156.1,181156.1,7295,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453993,271345.00
07/21/2015 00:45,2,0.000,ALERT,211.48,294.86,59.991,1437453903,"201051344001025","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,185011.6,185011.6,7292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453995,271346.00
07/21/2015 00:45,2,0.000,ALERT,211.25,295.46,59.970,1437453903,"201051344000569","174011321042388",0.00,15.80,0,284.04,299.07,0.0,0.0,0.000,188316.8,188316.8,7311,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437453997,271347.00
07/21/2015 00:45,2,0.000,ALERT,212.61,294.86,59.981,1437453903,"274151322000094","174011321042388",0.00,15.80,0,283.14,297.87,0.0,0.0,0.000,369568.2,369568.2,8695,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437453999,271348.00
07/21/2015 00:45,2,0.000,ALERT,211.25,295.46,60.002,1437453903,"201051344000458","174011321042388",0.00,16.30,0,283.74,299.07,0.0,0.0,0.000,184138.2,184138.2,7300,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454000,271349.00
07/21/2015 00:45,2,0.000,ALERT,212.61,294.56,59.996,1437453903,"274151322000087","174011321042388",0.00,17.00,0,283.14,297.87,0.0,0.0,0.000,440696.7,440696.7,8166,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454002,271350.00
07/21/2015 00:45,2,0.000,ALERT,212.38,295.16,59.975,1437453903,"274151322000052","174011321042388",0.00,16.00,0,283.44,298.77,0.0,0.0,0.000,471222.7,471222.7,8573,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454004,271351.00
07/21/2015 00:45,2,0.000,ALERT,211.70,295.76,59.991,1437453903,"201051344001145","174011321042388",0.00,15.50,0,284.04,299.37,0.0,0.0,0.000,189342.5,189342.5,7315,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454006,271352.00
07/21/2015 00:45,2,0.000,ALERT,211.93,295.46,59.986,1437453903,"201051344000685","174011321042388",0.00,15.50,0,283.44,298.17,0.0,0.0,0.000,188250.5,188250.5,7314,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454008,271353.00
07/21/2015 00:45,2,0.000,ALERT,212.38,296.06,59.996,1437453903,"274151322000088","174011321042388",0.00,16.00,0,283.74,298.17,0.0,0.0,0.000,451777.7,451777.7,8181,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454009,271354.00
07/21/2015 00:45,2,0.000,ALERT,212.83,296.96,59.986,1437453903,"201051344000438","174011321042388",0.00,15.30,0,283.74,299.97,0.0,0.0,0.000,188331.6,188331.6,7293,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454011,271355.00
07/21/2015 00:45,2,0.000,ALERT,212.38,296.96,59.996,1437453903,"201051344001135","174011321042388",0.00,15.50,0,283.74,299.97,0.0,0.0,0.000,179697.7,179697.7,7276,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454013,271356.00
07/21/2015 00:45,2,0.000,ALERT,212.83,296.66,59.991,1437453903,"201051344000417","174011321042388",0.00,15.50,0,283.14,299.37,0.0,0.0,0.000,183767.6,183767.6,7291,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454015,271357.00
07/21/2015 00:45,2,0.000,ALERT,212.38,297.57,59.986,1437453903,"201051344000594","174011321042388",0.00,15.50,0,283.44,300.27,0.0,0.0,0.000,184696.2,184696.2,7301,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454017,271358.00
07/21/2015 00:45,2,0.000,ALERT,213.96,297.57,59.986,1437453903,"274151322000083","174011321042388",0.00,15.50,0,284.04,300.57,0.0,0.0,0.000,467276.5,467276.5,8601,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454018,271359.00
07/21/2015 00:45,2,0.000,ALERT,212.83,297.26,59.996,1437453903,"201051344000585","174011321042388",0.00,15.80,0,283.14,300.27,0.0,0.0,0.000,183866.6,183866.6,7292,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454020,271360.00
07/21/2015 00:45,2,0.000,ALERT,213.74,296.66,59.996,1437453903,"274151322000054","174011321042388",0.00,16.70,0,283.74,300.27,0.0,0.0,0.000,462208.7,462208.7,8172,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454022,271361.00
07/21/2015 00:45,2,0.000,ALERT,212.61,296.66,59.996,1437453903,"201051344001203","174011321042388",0.00,15.50,0,283.44,301.17,0.0,0.0,0.000,184881.8,184881.8,7300,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454024,271362.00
07/21/2015 00:45,2,0.000,ALERT,212.16,296.66,59.991,1437453903,"201051344000646","174011321042388",0.00,15.30,0,283.14,299.97,0.0,0.0,0.000,181781.8,181781.8,7287,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454026,271363.00
07/21/2015 00:45,2,0.000,ALERT,214.41,296.06,60.002,1437453903,"274151322000068","174011321042388",0.00,16.70,0,283.14,299.37,0.0,0.0,0.000,368743.1,368743.1,8301,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454027,271364.00
07/21/2015 00:45,2,0.000,ALERT,214.41,296.66,59.986,1437453903,"274151322000076","174011321042388",0.00,16.00,0,283.44,300.57,0.0,0.0,0.000,493254.0,493254.0,8573,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454029,271365.00
07/21/2015 00:45,2,0.000,ALERT,212.38,297.26,59.991,1437453903,"201051344000890","174011321042388",0.00,15.50,0,284.04,300.27,0.0,0.0,0.000,186211.0,186211.0,7298,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454031,271366.00
07/21/2015 00:45,2,0.000,ALERT,212.38,296.66,59.991,1437453903,"201051344000900","174011321042388",0.00,15.80,0,283.14,299.67,0.0,0.0,0.000,186640.4,186640.4,7315,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454033,271367.00
07/21/2015 00:45,2,0.000,ALERT,212.83,296.36,59.944,1437453903,"201051344000633","174011321042388",0.00,15.30,0,281.64,299.07,0.0,0.0,0.000,176047.8,176047.8,7316,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454035,271368.00
07/21/2015 00:45,2,0.000,ALERT,212.38,296.66,59.981,1437453903,"201051344000983","174011321042388",0.00,15.80,0,283.74,299.67,0.0,0.0,0.000,183598.4,183598.4,7311,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454036,271369.00
07/21/2015 00:45,2,0.000,ALERT,212.61,296.36,59.975,1437453903,"201051344000917","174011321042388",0.00,16.30,0,282.54,299.37,0.0,0.0,0.000,186687.7,186687.7,7314,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454038,271370.00
07/21/2015 00:45,2,0.000,ALERT,212.61,296.06,59.970,1437453903,"201051344000648","174011321042388",0.00,15.30,0,282.84,299.37,0.0,0.0,0.000,182242.2,182242.2,7310,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454040,271371.00
07/21/2015 00:45,2,0.000,ALERT,212.38,296.66,59.970,1437453903,"201051344001093","174011321042388",0.00,16.00,0,283.74,299.97,0.0,0.0,0.000,184841.1,184841.1,7300,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454042,271372.00
07/21/2015 00:45,2,0.000,ALERT,213.06,296.66,59.970,1437453903,"201051344000645","174011321042388",0.00,16.00,0,283.44,299.37,0.0,0.0,0.000,182930.2,182930.2,7316,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454044,271373.00
07/21/2015 00:45,2,0.000,ALERT,213.96,297.26,59.965,1437453903,"274151322000085","174011321042388",0.00,16.00,0,283.74,300.57,0.0,0.0,0.000,464616.4,464616.4,8584,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454046,271374.00
07/21/2015 00:45,2,0.000,ALERT,212.61,296.06,59.970,1437453903,"201051344000651","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,182299.3,182299.3,7296,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454048,271375.00
07/21/2015 00:45,2,0.000,ALERT,212.83,296.36,59.944,1437453903,"201051344000867","174011321042388",0.00,16.00,0,283.44,299.67,0.0,0.0,0.000,174787.9,174787.9,7316,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454050,271376.00
07/21/2015 00:45,2,0.000,ALERT,212.61,297.57,59.970,1437453903,"201051344001230","174011321042388",0.00,15.30,0,284.04,300.27,0.0,0.0,0.000,185866.9,185866.9,7321,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454052,271377.00
07/21/2015 00:45,2,0.000,ALERT,212.83,296.96,59.970,1437453903,"201051344000576","174011321042388",0.00,15.50,0,283.44,299.97,0.0,0.0,0.000,182110.0,182110.0,7327,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454053,271378.00
07/21/2015 00:45,2,0.000,ALERT,212.38,297.57,59.965,1437453903,"201051344000579","174011321042388",0.00,15.80,0,284.04,300.27,0.0,0.0,0.000,188851.7,188851.7,7294,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454055,271379.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271380.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271381.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271382.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271383.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271384.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271385.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271386.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271387.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271388.00
07/21/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437453903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437454783,271389.00
07/21/2015 01:00,2,0.000,ALERT,211.93,295.76,59.944,1437454803,"201051344000955","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,187758.9,187758.9,7307,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454879,271390.00
07/21/2015 01:00,2,0.000,ALERT,213.51,296.96,59.949,1437454803,"274151322000095","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,487314.5,487314.5,8206,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454881,271391.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.66,59.949,1437454803,"201051344000868","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,174164.2,174164.2,7310,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454883,271392.00
07/21/2015 01:00,2,0.000,ALERT,212.83,295.76,59.949,1437454803,"201051344000853","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,180497.0,180497.0,7314,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454885,271393.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.66,59.938,1437454803,"201051344000582","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,180391.5,180391.5,7294,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454887,271394.00
07/21/2015 01:00,2,0.000,ALERT,212.38,295.76,59.944,1437454803,"201051344000469","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,175769.9,175769.9,7306,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454888,271395.00
07/21/2015 01:00,2,0.000,ALERT,212.16,295.76,59.949,1437454803,"201051344000988","174011321042388",0.00,16.00,0,291.25,299.67,0.0,0.0,0.000,175194.1,175194.1,7297,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454890,271396.00
07/21/2015 01:00,2,0.000,ALERT,212.38,295.76,59.944,1437454803,"201051344001158","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,181156.1,181156.1,7297,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454892,271397.00
07/21/2015 01:00,2,0.000,ALERT,212.38,295.46,59.944,1437454803,"201051344001025","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,185011.6,185011.6,7294,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454894,271398.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.66,59.954,1437454803,"201051344000569","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,188316.8,188316.8,7313,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454896,271399.00
07/21/2015 01:00,2,0.000,ALERT,213.96,296.06,59.954,1437454803,"274151322000094","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,369568.2,369568.2,8697,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454898,271400.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.06,59.954,1437454803,"201051344000458","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,184138.2,184138.2,7302,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454900,271401.00
07/21/2015 01:00,2,0.000,ALERT,213.96,296.36,59.949,1437454803,"274151322000087","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,440696.7,440696.7,8168,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454902,271402.00
07/21/2015 01:00,2,0.000,ALERT,213.74,297.26,59.949,1437454803,"274151322000052","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,471222.7,471222.7,8575,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454903,271403.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.66,59.944,1437454803,"201051344001145","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,189342.5,189342.5,7317,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454905,271404.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.36,59.954,1437454803,"201051344000685","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,188250.5,188250.5,7316,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454907,271405.00
07/21/2015 01:00,2,0.000,ALERT,213.51,296.96,59.949,1437454803,"274151322000088","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,451777.7,451777.7,8183,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454909,271406.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.66,59.933,1437454803,"201051344000438","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,188331.6,188331.6,7295,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454911,271407.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.66,59.959,1437454803,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,179697.7,179697.7,7278,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454912,271408.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.06,59.949,1437454803,"201051344000417","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,183767.6,183767.6,7293,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454914,271409.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.96,59.959,1437454803,"201051344000594","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,184696.2,184696.2,7303,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454916,271410.00
07/21/2015 01:00,2,0.000,ALERT,213.96,297.57,59.954,1437454803,"274151322000083","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,467276.5,467276.5,8603,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454918,271411.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.66,59.949,1437454803,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,183866.6,183866.6,7294,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454920,271412.00
07/21/2015 01:00,2,0.000,ALERT,213.51,296.36,59.944,1437454803,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,462208.7,462208.7,8174,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454922,271413.00
07/21/2015 01:00,2,0.000,ALERT,212.83,296.36,59.949,1437454803,"201051344001203","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,184881.8,184881.8,7302,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454924,271414.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.36,59.954,1437454803,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,181781.8,181781.8,7289,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454925,271415.00
07/21/2015 01:00,2,0.000,ALERT,214.64,295.76,59.949,1437454803,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.26,0.0,0.0,0.000,368743.1,368743.1,8303,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454927,271416.00
07/21/2015 01:00,2,0.000,ALERT,214.19,296.36,59.944,1437454803,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,493254.0,493254.0,8575,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454929,271417.00
07/21/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1437454803,"201051344000890","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,186211.0,186211.0,7300,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454931,271418.00
07/21/2015 01:00,2,0.000,ALERT,212.61,296.06,59.970,1437454803,"201051344000900","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,186640.4,186640.4,7317,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454933,271419.00
07/21/2015 01:00,2,0.000,ALERT,213.06,295.46,59.949,1437454803,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,176047.8,176047.8,7318,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454934,271420.00
07/21/2015 01:00,2,0.000,ALERT,212.38,296.06,59.901,1437454803,"201051344000983","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,183598.4,183598.4,7313,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454936,271421.00
07/21/2015 01:00,2,0.000,ALERT,212.61,295.76,59.944,1437454803,"201051344000917","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,186687.7,186687.7,7316,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454938,271422.00
07/21/2015 01:00,2,0.000,ALERT,212.83,295.46,59.944,1437454803,"201051344000648","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,182242.2,182242.2,7312,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454940,271423.00
07/21/2015 01:00,2,0.000,ALERT,212.61,296.36,59.949,1437454803,"201051344001093","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,184841.1,184841.1,7302,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454942,271424.00
07/21/2015 01:00,2,0.000,ALERT,213.06,296.06,59.928,1437454803,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,182930.2,182930.2,7318,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454944,271425.00
07/21/2015 01:00,2,0.000,ALERT,213.96,296.36,59.944,1437454803,"274151322000085","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,464616.4,464616.4,8586,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454945,271426.00
07/21/2015 01:00,2,0.000,ALERT,212.83,295.76,59.949,1437454803,"201051344000651","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,182299.3,182299.3,7298,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454947,271427.00
07/21/2015 01:00,2,0.000,ALERT,212.83,295.76,59.991,1437454803,"201051344000867","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,174787.9,174787.9,7318,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437454949,271428.00
07/21/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1437454803,"201051344001230","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,185866.9,185866.9,7323,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454951,271429.00
07/21/2015 01:00,2,0.000,ALERT,213.06,296.66,59.970,1437454803,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,182110.0,182110.0,7329,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454953,271430.00
07/21/2015 01:00,2,0.000,ALERT,212.61,296.66,59.949,1437454803,"201051344000579","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,188851.7,188851.7,7296,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437454955,271431.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271432.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271433.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271434.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271435.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271436.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271437.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271438.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271439.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271440.00
07/21/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437454803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437455683,271441.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.76,59.970,1437455703,"201051344000955","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,187758.9,187758.9,7309,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455779,271442.00
07/21/2015 01:15,2,0.000,ALERT,213.29,296.96,59.970,1437455703,"274151322000095","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,487314.5,487314.5,8208,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455780,271443.00
07/21/2015 01:15,2,0.000,ALERT,211.93,296.36,59.944,1437455703,"201051344000868","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,174164.2,174164.2,7312,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455782,271444.00
07/21/2015 01:15,2,0.000,ALERT,212.38,295.16,59.949,1437455703,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,180497.0,180497.0,7316,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455785,271445.00
07/21/2015 01:15,2,0.000,ALERT,212.38,296.66,59.981,1437455703,"201051344000582","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,180391.5,180391.5,7296,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455786,271446.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.16,59.986,1437455703,"201051344000469","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,175769.9,175769.9,7308,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455788,271447.00
07/21/2015 01:15,2,0.000,ALERT,211.48,295.16,59.949,1437455703,"201051344000988","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,175194.1,175194.1,7299,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455790,271448.00
07/21/2015 01:15,2,0.000,ALERT,211.93,295.16,59.975,1437455703,"201051344001158","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,181156.1,181156.1,7299,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455792,271449.00
07/21/2015 01:15,2,0.000,ALERT,211.70,294.86,60.012,1437455703,"201051344001025","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,185011.6,185011.6,7296,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455794,271450.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.76,59.975,1437455703,"201051344000569","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,188316.8,188316.8,7315,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455796,271451.00
07/21/2015 01:15,2,0.000,ALERT,213.06,294.86,59.991,1437455703,"274151322000094","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,369568.2,369568.2,8699,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455798,271452.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.46,59.965,1437455703,"201051344000458","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,184138.2,184138.2,7304,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455800,271453.00
07/21/2015 01:15,2,0.000,ALERT,213.29,294.56,59.970,1437455703,"274151322000087","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,440696.7,440696.7,8170,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455801,271454.00
07/21/2015 01:15,2,0.000,ALERT,213.06,296.06,59.970,1437455703,"274151322000052","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,471222.7,471222.7,8577,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455803,271455.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.76,59.975,1437455703,"201051344001145","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,189342.5,189342.5,7319,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455805,271456.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.46,59.954,1437455703,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,188250.5,188250.5,7318,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455807,271457.00
07/21/2015 01:15,2,0.000,ALERT,212.61,295.16,59.970,1437455703,"274151322000088","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,451777.7,451777.7,8185,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455809,271458.00
07/21/2015 01:15,2,0.000,ALERT,211.93,295.46,59.975,1437455703,"201051344000438","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,188331.6,188331.6,7297,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455811,271459.00
07/21/2015 01:15,2,0.000,ALERT,211.48,295.16,59.970,1437455703,"201051344001135","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,179697.7,179697.7,7280,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455813,271460.00
07/21/2015 01:15,2,0.000,ALERT,211.93,294.56,59.981,1437455703,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,183767.6,183767.6,7295,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455814,271461.00
07/21/2015 01:15,2,0.000,ALERT,211.48,295.76,59.970,1437455703,"201051344000594","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,184696.2,184696.2,7305,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455816,271462.00
07/21/2015 01:15,2,0.000,ALERT,213.29,295.76,59.970,1437455703,"274151322000083","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,467276.5,467276.5,8605,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455818,271463.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.76,59.981,1437455703,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,183866.6,183866.6,7296,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455820,271464.00
07/21/2015 01:15,2,0.000,ALERT,213.06,296.36,59.970,1437455703,"274151322000054","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,462208.7,462208.7,8176,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455822,271465.00
07/21/2015 01:15,2,0.000,ALERT,211.93,295.16,59.986,1437455703,"201051344001203","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,184881.8,184881.8,7304,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455823,271466.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.76,59.975,1437455703,"201051344000646","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,181781.8,181781.8,7291,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455825,271467.00
07/21/2015 01:15,2,0.000,ALERT,213.51,294.86,59.970,1437455703,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,368743.1,368743.1,8305,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455827,271468.00
07/21/2015 01:15,2,0.000,ALERT,213.74,295.46,59.975,1437455703,"274151322000076","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,493254.0,493254.0,8577,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455829,271469.00
07/21/2015 01:15,2,0.000,ALERT,211.70,296.06,59.938,1437455703,"201051344000890","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,186211.0,186211.0,7302,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455831,271470.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.46,59.986,1437455703,"201051344000900","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,186640.4,186640.4,7319,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455833,271471.00
07/21/2015 01:15,2,0.000,ALERT,212.38,294.86,59.981,1437455703,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,176047.8,176047.8,7320,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455834,271472.00
07/21/2015 01:15,2,0.000,ALERT,211.70,295.46,59.981,1437455703,"201051344000983","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,183598.4,183598.4,7315,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455836,271473.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.16,59.981,1437455703,"201051344000917","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,186687.7,186687.7,7318,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455838,271474.00
07/21/2015 01:15,2,0.000,ALERT,212.16,294.86,59.975,1437455703,"201051344000648","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,182242.2,182242.2,7314,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455840,271475.00
07/21/2015 01:15,2,0.000,ALERT,211.93,295.76,59.975,1437455703,"201051344001093","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,184841.1,184841.1,7304,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455842,271476.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.16,59.981,1437455703,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,182930.2,182930.2,7320,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455844,271477.00
07/21/2015 01:15,2,0.000,ALERT,213.06,295.46,59.981,1437455703,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,464616.4,464616.4,8588,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437455845,271478.00
07/21/2015 01:15,2,0.000,ALERT,211.93,295.16,59.970,1437455703,"201051344000651","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,182299.3,182299.3,7300,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455847,271479.00
