ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 01:15,2,0.000,ALERT,211.93,295.16,59.981,1437455703,"201051344000867","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,174787.9,174787.9,7320,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455849,271480.00
07/21/2015 01:15,2,0.000,ALERT,211.70,296.06,59.981,1437455703,"201051344001230","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,185866.9,185866.9,7325,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455851,271481.00
07/21/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1437455703,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,182110.0,182110.0,7331,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455853,271482.00
07/21/2015 01:15,2,0.000,ALERT,211.70,296.06,59.981,1437455703,"201051344000579","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,188851.7,188851.7,7298,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437455854,271483.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271484.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271485.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271486.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271487.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271488.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271489.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271490.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271491.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271492.00
07/21/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437455703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437456583,271493.00
07/21/2015 01:30,2,0.000,ALERT,211.48,294.26,60.028,1437456603,"201051344000955","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,187758.9,187758.9,7311,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456679,271494.00
07/21/2015 01:30,2,0.000,ALERT,213.29,295.16,59.991,1437456603,"274151322000095","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,487314.5,487314.5,8210,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456681,271495.00
07/21/2015 01:30,2,0.000,ALERT,211.93,294.56,60.002,1437456603,"201051344000868","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,174164.2,174164.2,7314,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456683,271496.00
07/21/2015 01:30,2,0.000,ALERT,212.38,293.66,60.002,1437456603,"201051344000853","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,180497.0,180497.0,7318,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456684,271497.00
07/21/2015 01:30,2,0.000,ALERT,212.38,294.86,59.996,1437456603,"201051344000582","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,180391.5,180391.5,7298,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456686,271498.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.66,60.002,1437456603,"201051344000469","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,175769.9,175769.9,7310,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456688,271499.00
07/21/2015 01:30,2,0.000,ALERT,211.70,293.96,59.986,1437456603,"201051344000988","174011321042388",0.00,16.00,0,290.65,296.96,0.0,0.0,0.000,175194.1,175194.1,7301,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456690,271500.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.66,60.007,1437456603,"201051344001158","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,181156.1,181156.1,7301,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456692,271501.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.36,60.023,1437456603,"201051344001025","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,185011.6,185011.6,7298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456694,271502.00
07/21/2015 01:30,2,0.000,ALERT,211.93,294.26,59.981,1437456603,"201051344000569","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,188316.8,188316.8,7317,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456696,271503.00
07/21/2015 01:30,2,0.000,ALERT,213.29,293.66,60.028,1437456603,"274151322000094","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,369568.2,369568.2,8701,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456698,271504.00
07/21/2015 01:30,2,0.000,ALERT,211.93,294.26,60.007,1437456603,"201051344000458","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,184138.2,184138.2,7306,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456700,271505.00
07/21/2015 01:30,2,0.000,ALERT,213.29,293.66,59.991,1437456603,"274151322000087","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,440696.7,440696.7,8172,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456701,271506.00
07/21/2015 01:30,2,0.000,ALERT,213.06,293.66,59.996,1437456603,"274151322000052","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,471222.7,471222.7,8579,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456703,271507.00
07/21/2015 01:30,2,0.000,ALERT,212.38,294.26,59.996,1437456603,"201051344001145","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,189342.5,189342.5,7321,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456705,271508.00
07/21/2015 01:30,2,0.000,ALERT,212.38,293.96,59.991,1437456603,"201051344000685","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,188250.5,188250.5,7320,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456707,271509.00
07/21/2015 01:30,2,0.000,ALERT,212.61,294.26,60.002,1437456603,"274151322000088","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,451777.7,451777.7,8187,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456709,271510.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.96,60.028,1437456603,"201051344000438","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,188331.6,188331.6,7299,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456710,271511.00
07/21/2015 01:30,2,0.000,ALERT,211.70,293.96,60.023,1437456603,"201051344001135","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,179697.7,179697.7,7282,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456712,271512.00
07/21/2015 01:30,2,0.000,ALERT,212.16,293.06,59.991,1437456603,"201051344000417","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,183767.6,183767.6,7297,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456714,271513.00
07/21/2015 01:30,2,0.000,ALERT,211.25,294.26,60.034,1437456603,"201051344000594","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,184696.2,184696.2,7307,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456716,271514.00
07/21/2015 01:30,2,0.000,ALERT,213.06,293.96,60.012,1437456603,"274151322000083","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,467276.5,467276.5,8607,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456718,271515.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.96,60.002,1437456603,"201051344000585","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,183866.6,183866.6,7298,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456719,271516.00
07/21/2015 01:30,2,0.000,ALERT,212.83,294.56,59.981,1437456603,"274151322000054","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,462208.7,462208.7,8178,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456721,271517.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.66,60.007,1437456603,"201051344001203","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,184881.8,184881.8,7306,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456723,271518.00
07/21/2015 01:30,2,0.000,ALERT,211.70,293.96,60.012,1437456603,"201051344000646","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,181781.8,181781.8,7293,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456725,271519.00
07/21/2015 01:30,2,0.000,ALERT,213.51,293.36,60.002,1437456603,"274151322000068","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,368743.1,368743.1,8307,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456727,271520.00
07/21/2015 01:30,2,0.000,ALERT,213.74,293.96,59.996,1437456603,"274151322000076","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,493254.0,493254.0,8579,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456729,271521.00
07/21/2015 01:30,2,0.000,ALERT,211.70,294.26,60.002,1437456603,"201051344000890","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,186211.0,186211.0,7304,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456731,271522.00
07/21/2015 01:30,2,0.000,ALERT,211.70,293.66,60.002,1437456603,"201051344000900","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,186640.4,186640.4,7321,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456732,271523.00
07/21/2015 01:30,2,0.000,ALERT,212.16,293.06,60.002,1437456603,"201051344000633","174011321042388",0.00,15.50,0,290.95,296.66,0.0,0.0,0.000,176047.8,176047.8,7322,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456734,271524.00
07/21/2015 01:30,2,0.000,ALERT,211.70,293.96,59.996,1437456603,"201051344000983","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,183598.4,183598.4,7317,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456736,271525.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.36,60.002,1437456603,"201051344000917","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,186687.7,186687.7,7320,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456738,271526.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.36,59.996,1437456603,"201051344000648","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,182242.2,182242.2,7316,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456740,271527.00
07/21/2015 01:30,2,0.000,ALERT,211.93,294.26,60.002,1437456603,"201051344001093","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,184841.1,184841.1,7306,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456741,271528.00
07/21/2015 01:30,2,0.000,ALERT,212.16,293.66,59.996,1437456603,"201051344000645","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,182930.2,182930.2,7322,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437456743,271529.00
07/21/2015 01:30,2,0.000,ALERT,213.29,294.26,59.986,1437456603,"274151322000085","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,464616.4,464616.4,8590,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456745,271530.00
07/21/2015 01:30,2,0.000,ALERT,211.93,293.36,59.991,1437456603,"201051344000651","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,182299.3,182299.3,7302,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456747,271531.00
07/21/2015 01:30,2,0.000,ALERT,212.16,293.66,60.018,1437456603,"201051344000867","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,174787.9,174787.9,7322,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456749,271532.00
07/21/2015 01:30,2,0.000,ALERT,211.93,294.56,59.996,1437456603,"201051344001230","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,185866.9,185866.9,7327,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456750,271533.00
07/21/2015 01:30,2,0.000,ALERT,212.16,294.26,59.986,1437456603,"201051344000576","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,182110.0,182110.0,7333,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456752,271534.00
07/21/2015 01:30,2,0.000,ALERT,211.70,294.56,59.991,1437456603,"201051344000579","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,188851.7,188851.7,7300,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437456754,271535.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271536.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271537.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271538.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271539.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271540.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271541.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271542.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271543.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271544.00
07/21/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437456603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437457484,271545.00
07/21/2015 01:45,2,0.000,ALERT,211.48,296.06,59.933,1437457503,"201051344000955","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,187758.9,187758.9,7313,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457579,271546.00
07/21/2015 01:45,2,0.000,ALERT,213.29,297.26,59.970,1437457503,"274151322000095","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,487314.5,487314.5,8212,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457580,271547.00
07/21/2015 01:45,2,0.000,ALERT,211.93,296.66,59.975,1437457503,"201051344000868","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,174164.2,174164.2,7316,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457582,271548.00
07/21/2015 01:45,2,0.000,ALERT,212.38,296.06,59.981,1437457503,"201051344000853","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,180497.0,180497.0,7320,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457584,271549.00
07/21/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1437457503,"201051344000582","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,180391.5,180391.5,7300,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457586,271550.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.76,59.949,1437457503,"201051344000469","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,175769.9,175769.9,7312,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457588,271551.00
07/21/2015 01:45,2,0.000,ALERT,211.70,295.76,59.970,1437457503,"201051344000988","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,175194.1,175194.1,7303,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457589,271552.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.76,59.970,1437457503,"201051344001158","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,181156.1,181156.1,7303,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457591,271553.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.46,59.965,1437457503,"201051344001025","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,185011.6,185011.6,7300,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457593,271554.00
07/21/2015 01:45,2,0.000,ALERT,211.93,296.36,59.991,1437457503,"201051344000569","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,188316.8,188316.8,7319,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457595,271555.00
07/21/2015 01:45,2,0.000,ALERT,213.06,296.06,59.965,1437457503,"274151322000094","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,369568.2,369568.2,8703,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457597,271556.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.06,59.970,1437457503,"201051344000458","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,184138.2,184138.2,7308,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457599,271557.00
07/21/2015 01:45,2,0.000,ALERT,213.29,295.46,59.970,1437457503,"274151322000087","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,440696.7,440696.7,8174,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457601,271558.00
07/21/2015 01:45,2,0.000,ALERT,213.06,297.26,59.975,1437457503,"274151322000052","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,471222.7,471222.7,8581,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457603,271559.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.66,59.996,1437457503,"201051344001145","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,189342.5,189342.5,7323,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457605,271560.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.06,59.991,1437457503,"201051344000685","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,188250.5,188250.5,7322,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457606,271561.00
07/21/2015 01:45,2,0.000,ALERT,212.61,296.06,59.944,1437457503,"274151322000088","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,451777.7,451777.7,8189,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457608,271562.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.36,59.981,1437457503,"201051344000438","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,188331.6,188331.6,7301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457610,271563.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.36,59.970,1437457503,"201051344001135","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,179697.7,179697.7,7284,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457612,271564.00
07/21/2015 01:45,2,0.000,ALERT,212.16,295.76,60.007,1437457503,"201051344000417","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,183767.6,183767.6,7299,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457613,271565.00
07/21/2015 01:45,2,0.000,ALERT,211.48,296.36,59.970,1437457503,"201051344000594","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,184696.2,184696.2,7309,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457615,271566.00
07/21/2015 01:45,2,0.000,ALERT,213.29,296.66,59.965,1437457503,"274151322000083","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,467276.5,467276.5,8609,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457617,271567.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1437457503,"201051344000585","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,183866.6,183866.6,7300,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457619,271568.00
07/21/2015 01:45,2,0.000,ALERT,213.06,297.26,59.970,1437457503,"274151322000054","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,462208.7,462208.7,8180,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457621,271569.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.06,59.981,1437457503,"201051344001203","174011321042388",0.00,15.80,0,291.85,299.67,0.0,0.0,0.000,184881.8,184881.8,7308,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457622,271570.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.36,60.012,1437457503,"201051344000646","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,181781.8,181781.8,7295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457624,271571.00
07/21/2015 01:45,2,0.000,ALERT,213.96,296.06,59.965,1437457503,"274151322000068","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,368743.1,368743.1,8309,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457626,271572.00
07/21/2015 01:45,2,0.000,ALERT,213.74,296.66,59.975,1437457503,"274151322000076","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,493254.0,493254.0,8581,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457628,271573.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.66,59.986,1437457503,"201051344000890","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,186211.0,186211.0,7306,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457630,271574.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.06,59.975,1437457503,"201051344000900","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,186640.4,186640.4,7323,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457631,271575.00
07/21/2015 01:45,2,0.000,ALERT,212.16,295.16,59.944,1437457503,"201051344000633","174011321042388",0.00,15.80,0,290.05,296.66,0.0,0.0,0.000,176047.8,176047.8,7324,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457633,271576.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1437457503,"201051344000983","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,183598.4,183598.4,7319,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457635,271577.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.46,59.986,1437457503,"201051344000917","174011321042388",0.00,16.70,0,291.25,296.96,0.0,0.0,0.000,186687.7,186687.7,7322,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457637,271578.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.16,59.970,1437457503,"201051344000648","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,182242.2,182242.2,7318,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457639,271579.00
07/21/2015 01:45,2,0.000,ALERT,211.93,296.06,59.975,1437457503,"201051344001093","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,184841.1,184841.1,7308,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457641,271580.00
07/21/2015 01:45,2,0.000,ALERT,212.16,295.46,59.996,1437457503,"201051344000645","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,182930.2,182930.2,7324,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457643,271581.00
07/21/2015 01:45,2,0.000,ALERT,213.29,296.36,59.975,1437457503,"274151322000085","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,464616.4,464616.4,8592,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457645,271582.00
07/21/2015 01:45,2,0.000,ALERT,211.93,295.46,59.975,1437457503,"201051344000651","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,182299.3,182299.3,7304,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457646,271583.00
07/21/2015 01:45,2,0.000,ALERT,212.16,295.46,59.991,1437457503,"201051344000867","174011321042388",0.00,16.70,0,291.55,298.17,0.0,0.0,0.000,174787.9,174787.9,7324,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457648,271584.00
07/21/2015 01:45,2,0.000,ALERT,211.93,296.36,59.996,1437457503,"201051344001230","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,185866.9,185866.9,7329,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457650,271585.00
07/21/2015 01:45,2,0.000,ALERT,212.16,296.06,59.975,1437457503,"201051344000576","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,182110.0,182110.0,7335,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437457652,271586.00
07/21/2015 01:45,2,0.000,ALERT,211.70,296.36,59.975,1437457503,"201051344000579","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,188851.7,188851.7,7302,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437457654,271587.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271588.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271589.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271590.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271591.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271592.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271593.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271594.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271595.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271596.00
07/21/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437457503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437458383,271597.00
07/21/2015 02:00,2,0.000,ALERT,211.93,296.96,59.996,1437458403,"201051344000955","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,187758.9,187758.9,7315,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458479,271598.00
07/21/2015 02:00,2,0.000,ALERT,213.51,298.17,59.996,1437458403,"274151322000095","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,487314.5,487314.5,8214,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437458480,271599.00
07/21/2015 02:00,2,0.000,ALERT,212.16,297.26,59.991,1437458403,"201051344000868","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,174164.2,174164.2,7318,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458482,271600.00
07/21/2015 02:00,2,0.000,ALERT,212.83,296.96,60.018,1437458403,"201051344000853","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,180497.0,180497.0,7322,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458484,271601.00
07/21/2015 02:00,2,0.000,ALERT,212.83,298.17,59.986,1437458403,"201051344000582","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,180391.5,180391.5,7302,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458486,271602.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.66,59.996,1437458403,"201051344000469","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,175769.9,175769.9,7314,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458488,271603.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.96,59.991,1437458403,"201051344000988","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,175194.1,175194.1,7305,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458490,271604.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.66,59.986,1437458403,"201051344001158","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,181156.1,181156.1,7305,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458491,271605.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.06,59.991,1437458403,"201051344001025","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,185011.6,185011.6,7302,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458493,271606.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.96,59.986,1437458403,"201051344000569","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,188316.8,188316.8,7321,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458495,271607.00
07/21/2015 02:00,2,0.000,ALERT,213.74,296.36,59.986,1437458403,"274151322000094","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,369568.2,369568.2,8705,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458497,271608.00
07/21/2015 02:00,2,0.000,ALERT,211.93,296.66,59.991,1437458403,"201051344000458","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,184138.2,184138.2,7310,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437458499,271609.00
07/21/2015 02:00,2,0.000,ALERT,213.51,296.06,60.002,1437458403,"274151322000087","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,440696.7,440696.7,8176,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458501,271610.00
07/21/2015 02:00,2,0.000,ALERT,213.06,295.76,59.986,1437458403,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,471222.7,471222.7,8583,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458502,271611.00
07/21/2015 02:00,2,0.000,ALERT,212.61,296.96,59.991,1437458403,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,189342.5,189342.5,7325,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458504,271612.00
07/21/2015 02:00,2,0.000,ALERT,212.61,296.66,59.959,1437458403,"201051344000685","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,188250.5,188250.5,7324,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458506,271613.00
07/21/2015 02:00,2,0.000,ALERT,213.06,296.66,59.986,1437458403,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,451777.7,451777.7,8191,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458508,271614.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.66,59.996,1437458403,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,188331.6,188331.6,7303,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437458510,271615.00
07/21/2015 02:00,2,0.000,ALERT,211.93,296.36,59.991,1437458403,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,179697.7,179697.7,7286,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458512,271616.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.06,59.949,1437458403,"201051344000417","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,183767.6,183767.6,7301,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458513,271617.00
07/21/2015 02:00,2,0.000,ALERT,211.70,296.66,59.991,1437458403,"201051344000594","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,184696.2,184696.2,7311,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458515,271618.00
07/21/2015 02:00,2,0.000,ALERT,213.51,296.96,60.023,1437458403,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,467276.5,467276.5,8611,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458517,271619.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.66,59.996,1437458403,"201051344000585","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,183866.6,183866.6,7302,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458519,271620.00
07/21/2015 02:00,2,0.000,ALERT,213.51,296.66,59.986,1437458403,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,462208.7,462208.7,8182,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458520,271621.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.36,59.970,1437458403,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,184881.8,184881.8,7310,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458522,271622.00
07/21/2015 02:00,2,0.000,ALERT,211.93,296.36,60.007,1437458403,"201051344000646","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,181781.8,181781.8,7297,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458524,271623.00
07/21/2015 02:00,2,0.000,ALERT,214.19,295.76,59.986,1437458403,"274151322000068","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,368743.1,368743.1,8311,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458526,271624.00
07/21/2015 02:00,2,0.000,ALERT,213.96,296.36,59.986,1437458403,"274151322000076","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,493254.0,493254.0,8583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458528,271625.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.96,59.991,1437458403,"201051344000890","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,186211.0,186211.0,7308,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458530,271626.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.36,59.991,1437458403,"201051344000900","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,186640.4,186640.4,7325,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458531,271627.00
07/21/2015 02:00,2,0.000,ALERT,212.61,295.76,59.996,1437458403,"201051344000633","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,176047.8,176047.8,7326,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458533,271628.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1437458403,"201051344000983","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,183598.4,183598.4,7321,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458535,271629.00
