ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 02:00,2,0.000,ALERT,212.38,296.36,59.991,1437458403,"201051344000917","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,186687.7,186687.7,7324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458537,271630.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.06,60.028,1437458403,"201051344000648","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,182242.2,182242.2,7320,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458539,271631.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.66,59.991,1437458403,"201051344001093","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,184841.1,184841.1,7310,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458540,271632.00
07/21/2015 02:00,2,0.000,ALERT,212.83,296.36,59.996,1437458403,"201051344000645","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,182930.2,182930.2,7326,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458542,271633.00
07/21/2015 02:00,2,0.000,ALERT,213.51,297.26,59.986,1437458403,"274151322000085","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,464616.4,464616.4,8594,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458544,271634.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.06,59.981,1437458403,"201051344000651","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,182299.3,182299.3,7306,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458546,271635.00
07/21/2015 02:00,2,0.000,ALERT,212.38,296.06,60.012,1437458403,"201051344000867","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,174787.9,174787.9,7326,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458547,271636.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.96,59.986,1437458403,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,185866.9,185866.9,7331,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437458549,271637.00
07/21/2015 02:00,2,0.000,ALERT,212.61,296.66,59.975,1437458403,"201051344000576","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,182110.0,182110.0,7337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437458551,271638.00
07/21/2015 02:00,2,0.000,ALERT,212.16,296.66,59.954,1437458403,"201051344000579","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,188851.7,188851.7,7304,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437458553,271639.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271640.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271641.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271642.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271643.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271644.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271645.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271646.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271647.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271648.00
07/21/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437458403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437459283,271649.00
07/21/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1437459303,"201051344000955","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,187758.9,187758.9,7317,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459379,271650.00
07/21/2015 02:15,2,0.000,ALERT,213.96,298.47,59.965,1437459303,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,487314.5,487314.5,8216,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459381,271651.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.57,59.986,1437459303,"201051344000868","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,174164.2,174164.2,7320,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459382,271652.00
07/21/2015 02:15,2,0.000,ALERT,213.06,296.96,59.986,1437459303,"201051344000853","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,180497.0,180497.0,7324,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459384,271653.00
07/21/2015 02:15,2,0.000,ALERT,213.06,298.17,59.986,1437459303,"201051344000582","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,180391.5,180391.5,7304,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459386,271654.00
07/21/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1437459303,"201051344000469","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,175769.9,175769.9,7316,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459388,271655.00
07/21/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1437459303,"201051344000988","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,175194.1,175194.1,7307,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459390,271656.00
07/21/2015 02:15,2,0.000,ALERT,212.38,296.96,59.981,1437459303,"201051344001158","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,181156.1,181156.1,7307,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459391,271657.00
07/21/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1437459303,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,185011.6,185011.6,7304,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459393,271658.00
07/21/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1437459303,"201051344000569","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,188316.8,188316.8,7323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459395,271659.00
07/21/2015 02:15,2,0.000,ALERT,213.74,296.96,59.986,1437459303,"274151322000094","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,369568.2,369568.2,8707,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459397,271660.00
07/21/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1437459303,"201051344000458","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,184138.2,184138.2,7312,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459399,271661.00
07/21/2015 02:15,2,0.000,ALERT,213.96,296.66,59.986,1437459303,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,440696.7,440696.7,8178,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459401,271662.00
07/21/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1437459303,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,471222.7,471222.7,8585,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459403,271663.00
07/21/2015 02:15,2,0.000,ALERT,212.83,297.57,59.991,1437459303,"201051344001145","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,189342.5,189342.5,7327,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459405,271664.00
07/21/2015 02:15,2,0.000,ALERT,213.06,297.26,59.986,1437459303,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,188250.5,188250.5,7326,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459406,271665.00
07/21/2015 02:15,2,0.000,ALERT,213.29,296.66,59.981,1437459303,"274151322000088","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,451777.7,451777.7,8193,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459409,271666.00
07/21/2015 02:15,2,0.000,ALERT,212.83,297.26,59.954,1437459303,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,188331.6,188331.6,7305,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459410,271667.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.26,60.023,1437459303,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,179697.7,179697.7,7288,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459412,271668.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.66,59.986,1437459303,"201051344000417","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,183767.6,183767.6,7303,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459414,271669.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.87,59.991,1437459303,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,184696.2,184696.2,7313,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459416,271670.00
07/21/2015 02:15,2,0.000,ALERT,214.19,298.47,59.986,1437459303,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,467276.5,467276.5,8613,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459418,271671.00
07/21/2015 02:15,2,0.000,ALERT,213.06,297.57,59.986,1437459303,"201051344000585","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,183866.6,183866.6,7304,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459419,271672.00
07/21/2015 02:15,2,0.000,ALERT,213.74,298.17,59.986,1437459303,"274151322000054","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,462208.7,462208.7,8184,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459421,271673.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.96,59.965,1437459303,"201051344001203","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,184881.8,184881.8,7312,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459423,271674.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.26,59.986,1437459303,"201051344000646","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,181781.8,181781.8,7299,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459425,271675.00
07/21/2015 02:15,2,0.000,ALERT,214.64,296.66,59.981,1437459303,"274151322000068","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,368743.1,368743.1,8313,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459427,271676.00
07/21/2015 02:15,2,0.000,ALERT,214.41,298.17,59.986,1437459303,"274151322000076","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,493254.0,493254.0,8585,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459428,271677.00
07/21/2015 02:15,2,0.000,ALERT,212.61,297.87,59.991,1437459303,"201051344000890","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,186211.0,186211.0,7310,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459430,271678.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.26,60.034,1437459303,"201051344000900","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,186640.4,186640.4,7327,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459432,271679.00
07/21/2015 02:15,2,0.000,ALERT,213.06,296.36,60.012,1437459303,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,176047.8,176047.8,7328,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459434,271680.00
07/21/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1437459303,"201051344000983","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,183598.4,183598.4,7323,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459436,271681.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.66,59.975,1437459303,"201051344000917","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,186687.7,186687.7,7326,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459438,271682.00
07/21/2015 02:15,2,0.000,ALERT,212.61,296.06,59.986,1437459303,"201051344000648","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,182242.2,182242.2,7322,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459439,271683.00
07/21/2015 02:15,2,0.000,ALERT,212.61,297.26,59.981,1437459303,"201051344001093","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,184841.1,184841.1,7312,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459441,271684.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.66,59.986,1437459303,"201051344000645","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,182930.2,182930.2,7328,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459443,271685.00
07/21/2015 02:15,2,0.000,ALERT,213.96,297.26,59.970,1437459303,"274151322000085","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,464616.4,464616.4,8596,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459445,271686.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.36,59.949,1437459303,"201051344000651","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,182299.3,182299.3,7308,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459447,271687.00
07/21/2015 02:15,2,0.000,ALERT,212.83,296.66,59.975,1437459303,"201051344000867","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,174787.9,174787.9,7328,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459448,271688.00
07/21/2015 02:15,2,0.000,ALERT,212.61,297.57,59.949,1437459303,"201051344001230","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,185866.9,185866.9,7333,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437459450,271689.00
07/21/2015 02:15,2,0.000,ALERT,213.06,297.26,59.975,1437459303,"201051344000576","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,182110.0,182110.0,7339,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459452,271690.00
07/21/2015 02:15,2,0.000,ALERT,212.61,297.26,59.970,1437459303,"201051344000579","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,188851.7,188851.7,7306,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437459454,271691.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271692.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271693.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271694.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271695.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271696.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271697.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271698.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271699.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271700.00
07/21/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437459303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437460184,271701.00
07/21/2015 02:30,2,0.000,ALERT,212.38,296.96,59.959,1437460203,"201051344000955","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,187758.9,187758.9,7319,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460280,271702.00
07/21/2015 02:30,2,0.000,ALERT,213.96,297.87,59.959,1437460203,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,487314.5,487314.5,8218,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460281,271703.00
07/21/2015 02:30,2,0.000,ALERT,212.61,297.57,59.970,1437460203,"201051344000868","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,174164.2,174164.2,7322,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460283,271704.00
07/21/2015 02:30,2,0.000,ALERT,213.06,296.96,59.965,1437460203,"201051344000853","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,180497.0,180497.0,7326,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460285,271705.00
07/21/2015 02:30,2,0.000,ALERT,213.29,297.87,59.933,1437460203,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,180391.5,180391.5,7306,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460287,271706.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.66,59.996,1437460203,"201051344000469","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,175769.9,175769.9,7318,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460289,271707.00
07/21/2015 02:30,2,0.000,ALERT,212.38,296.96,59.965,1437460203,"201051344000988","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,175194.1,175194.1,7309,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460291,271708.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.66,59.970,1437460203,"201051344001158","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,181156.1,181156.1,7309,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460292,271709.00
07/21/2015 02:30,2,0.000,ALERT,212.38,296.36,59.959,1437460203,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,185011.6,185011.6,7306,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460294,271710.00
07/21/2015 02:30,2,0.000,ALERT,212.61,297.26,59.965,1437460203,"201051344000569","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,188316.8,188316.8,7325,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460296,271711.00
07/21/2015 02:30,2,0.000,ALERT,213.51,296.36,59.954,1437460203,"274151322000094","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,369568.2,369568.2,8709,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460298,271712.00
07/21/2015 02:30,2,0.000,ALERT,212.38,296.66,59.965,1437460203,"201051344000458","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,184138.2,184138.2,7314,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460300,271713.00
07/21/2015 02:30,2,0.000,ALERT,213.74,296.06,59.954,1437460203,"274151322000087","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,440696.7,440696.7,8180,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460301,271714.00
07/21/2015 02:30,2,0.000,ALERT,213.51,296.36,59.965,1437460203,"274151322000052","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,471222.7,471222.7,8587,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460303,271715.00
07/21/2015 02:30,2,0.000,ALERT,212.83,297.26,59.975,1437460203,"201051344001145","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,189342.5,189342.5,7329,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460305,271716.00
07/21/2015 02:30,2,0.000,ALERT,212.83,296.96,59.965,1437460203,"201051344000685","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,188250.5,188250.5,7328,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460307,271717.00
07/21/2015 02:30,2,0.000,ALERT,213.29,296.66,59.970,1437460203,"274151322000088","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,451777.7,451777.7,8195,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460309,271718.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.96,59.970,1437460203,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,188331.6,188331.6,7307,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460311,271719.00
07/21/2015 02:30,2,0.000,ALERT,212.16,296.66,59.965,1437460203,"201051344001135","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,179697.7,179697.7,7290,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460312,271720.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.06,59.970,1437460203,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,183767.6,183767.6,7305,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460314,271721.00
07/21/2015 02:30,2,0.000,ALERT,212.16,296.96,59.996,1437460203,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,184696.2,184696.2,7315,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460316,271722.00
07/21/2015 02:30,2,0.000,ALERT,213.74,297.57,60.007,1437460203,"274151322000083","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,467276.5,467276.5,8615,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460318,271723.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.96,59.975,1437460203,"201051344000585","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,183866.6,183866.6,7306,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460320,271724.00
07/21/2015 02:30,2,0.000,ALERT,213.74,296.96,59.996,1437460203,"274151322000054","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,462208.7,462208.7,8186,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460322,271725.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.66,60.002,1437460203,"201051344001203","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,184881.8,184881.8,7314,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460323,271726.00
07/21/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1437460203,"201051344000646","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,181781.8,181781.8,7301,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460325,271727.00
07/21/2015 02:30,2,0.000,ALERT,214.41,296.06,59.975,1437460203,"274151322000068","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,368743.1,368743.1,8315,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460327,271728.00
07/21/2015 02:30,2,0.000,ALERT,214.41,296.66,59.975,1437460203,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,493254.0,493254.0,8587,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460329,271729.00
07/21/2015 02:30,2,0.000,ALERT,212.38,297.26,60.002,1437460203,"201051344000890","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,186211.0,186211.0,7312,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460331,271730.00
07/21/2015 02:30,2,0.000,ALERT,212.38,296.66,59.981,1437460203,"201051344000900","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,186640.4,186640.4,7329,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460333,271731.00
07/21/2015 02:30,2,0.000,ALERT,213.06,296.36,60.002,1437460203,"201051344000633","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,176047.8,176047.8,7330,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460335,271732.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1437460203,"201051344000983","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,183598.4,183598.4,7325,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460337,271733.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.36,59.975,1437460203,"201051344000917","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,186687.7,186687.7,7328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460339,271734.00
07/21/2015 02:30,2,0.000,ALERT,212.83,296.36,59.975,1437460203,"201051344000648","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,182242.2,182242.2,7324,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460341,271735.00
07/21/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1437460203,"201051344001093","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,184841.1,184841.1,7314,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460342,271736.00
07/21/2015 02:30,2,0.000,ALERT,213.06,296.66,60.012,1437460203,"201051344000645","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,182930.2,182930.2,7330,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437460344,271737.00
07/21/2015 02:30,2,0.000,ALERT,213.96,297.26,59.981,1437460203,"274151322000085","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,464616.4,464616.4,8598,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460346,271738.00
07/21/2015 02:30,2,0.000,ALERT,212.83,296.36,59.981,1437460203,"201051344000651","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,182299.3,182299.3,7310,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460348,271739.00
07/21/2015 02:30,2,0.000,ALERT,212.83,296.66,59.975,1437460203,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,174787.9,174787.9,7330,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460350,271740.00
07/21/2015 02:30,2,0.000,ALERT,212.61,297.26,59.981,1437460203,"201051344001230","174011321042388",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,185866.9,185866.9,7335,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460351,271741.00
07/21/2015 02:30,2,0.000,ALERT,212.83,297.26,59.975,1437460203,"201051344000576","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,182110.0,182110.0,7341,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460353,271742.00
07/21/2015 02:30,2,0.000,ALERT,212.38,297.57,59.975,1437460203,"201051344000579","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,188851.7,188851.7,7308,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437460355,271743.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271744.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271745.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271746.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271747.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271748.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271749.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271750.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271751.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271752.00
07/21/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437460203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461083,271753.00
07/21/2015 02:45,2,0.000,ALERT,212.16,296.96,60.028,1437461103,"201051344000955","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,187758.9,187758.9,7321,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461179,271754.00
07/21/2015 02:45,2,0.000,ALERT,213.74,298.47,59.970,1437461103,"274151322000095","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,487314.5,487314.5,8220,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461181,271755.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.57,59.975,1437461103,"201051344000868","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,174164.2,174164.2,7324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461183,271756.00
07/21/2015 02:45,2,0.000,ALERT,213.06,296.96,59.986,1437461103,"201051344000853","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,180497.0,180497.0,7328,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461185,271757.00
07/21/2015 02:45,2,0.000,ALERT,213.06,298.17,59.986,1437461103,"201051344000582","174011321042388",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,180391.5,180391.5,7308,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461186,271758.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1437461103,"201051344000469","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,175769.9,175769.9,7320,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461188,271759.00
07/21/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1437461103,"201051344000988","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,175194.1,175194.1,7311,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461190,271760.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1437461103,"201051344001158","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,181156.1,181156.1,7311,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461193,271761.00
07/21/2015 02:45,2,0.000,ALERT,212.38,296.66,60.018,1437461103,"201051344001025","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,185011.6,185011.6,7308,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461194,271762.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1437461103,"201051344000569","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,188316.8,188316.8,7327,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461196,271763.00
07/21/2015 02:45,2,0.000,ALERT,213.74,296.96,59.986,1437461103,"274151322000094","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,369568.2,369568.2,8711,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461198,271764.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.26,59.975,1437461103,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,184138.2,184138.2,7316,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461200,271765.00
07/21/2015 02:45,2,0.000,ALERT,213.96,296.66,59.975,1437461103,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,440696.7,440696.7,8182,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461202,271766.00
07/21/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1437461103,"274151322000052","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,471222.7,471222.7,8589,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461203,271767.00
07/21/2015 02:45,2,0.000,ALERT,212.83,297.57,59.981,1437461103,"201051344001145","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,189342.5,189342.5,7331,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461205,271768.00
07/21/2015 02:45,2,0.000,ALERT,212.83,297.26,59.970,1437461103,"201051344000685","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,188250.5,188250.5,7330,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461207,271769.00
07/21/2015 02:45,2,0.000,ALERT,213.51,297.57,59.970,1437461103,"274151322000088","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,451777.7,451777.7,8197,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461209,271770.00
07/21/2015 02:45,2,0.000,ALERT,212.61,297.26,59.975,1437461103,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,188331.6,188331.6,7309,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461211,271771.00
07/21/2015 02:45,2,0.000,ALERT,212.16,296.96,59.981,1437461103,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,179697.7,179697.7,7292,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461212,271772.00
07/21/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1437461103,"201051344000417","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,183767.6,183767.6,7307,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461214,271773.00
07/21/2015 02:45,2,0.000,ALERT,212.16,297.57,59.981,1437461103,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,184696.2,184696.2,7317,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461216,271774.00
07/21/2015 02:45,2,0.000,ALERT,213.74,297.26,59.954,1437461103,"274151322000083","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,467276.5,467276.5,8617,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461218,271775.00
07/21/2015 02:45,2,0.000,ALERT,212.61,297.26,59.981,1437461103,"201051344000585","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,183866.6,183866.6,7308,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461219,271776.00
07/21/2015 02:45,2,0.000,ALERT,213.51,297.26,59.970,1437461103,"274151322000054","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,462208.7,462208.7,8188,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437461221,271777.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.66,59.970,1437461103,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,184881.8,184881.8,7316,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461223,271778.00
07/21/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1437461103,"201051344000646","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,181781.8,181781.8,7303,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461225,271779.00
