ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 02:45,2,0.000,ALERT,214.19,296.06,59.970,1437461103,"274151322000068","174011321042388",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,368743.1,368743.1,8317,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461227,271780.00
07/21/2015 02:45,2,0.000,ALERT,214.19,297.26,59.965,1437461103,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,493254.0,493254.0,8589,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461229,271781.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.57,59.970,1437461103,"201051344000890","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,186211.0,186211.0,7314,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461231,271782.00
07/21/2015 02:45,2,0.000,ALERT,212.16,296.66,59.965,1437461103,"201051344000900","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,186640.4,186640.4,7331,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461233,271783.00
07/21/2015 02:45,2,0.000,ALERT,212.83,296.36,59.970,1437461103,"201051344000633","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,176047.8,176047.8,7332,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437461234,271784.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.26,60.007,1437461103,"201051344000983","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,183598.4,183598.4,7327,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461236,271785.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1437461103,"201051344000917","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,186687.7,186687.7,7330,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461238,271786.00
07/21/2015 02:45,2,0.000,ALERT,212.38,296.36,59.949,1437461103,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,182242.2,182242.2,7326,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461240,271787.00
07/21/2015 02:45,2,0.000,ALERT,212.38,296.96,59.996,1437461103,"201051344001093","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,184841.1,184841.1,7316,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461241,271788.00
07/21/2015 02:45,2,0.000,ALERT,212.83,296.66,59.965,1437461103,"201051344000645","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,182930.2,182930.2,7332,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461243,271789.00
07/21/2015 02:45,2,0.000,ALERT,213.74,297.57,59.970,1437461103,"274151322000085","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,464616.4,464616.4,8600,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461245,271790.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.36,59.970,1437461103,"201051344000651","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,182299.3,182299.3,7312,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461247,271791.00
07/21/2015 02:45,2,0.000,ALERT,212.61,296.66,59.970,1437461103,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,174787.9,174787.9,7332,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461249,271792.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1437461103,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,185866.9,185866.9,7337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437461250,271793.00
07/21/2015 02:45,2,0.000,ALERT,212.83,297.57,59.970,1437461103,"201051344000576","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,182110.0,182110.0,7343,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461252,271794.00
07/21/2015 02:45,2,0.000,ALERT,212.38,297.57,59.991,1437461103,"201051344000579","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,188851.7,188851.7,7310,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437461254,271795.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271796.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271797.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271798.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271799.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271800.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271801.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271802.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271803.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271804.00
07/21/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437461103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437461983,271805.00
07/21/2015 03:00,2,0.000,ALERT,212.61,297.26,59.975,1437462004,"201051344000955","174011321042388",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,187758.9,187758.9,7323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462080,271806.00
07/21/2015 03:00,2,0.000,ALERT,213.96,298.17,60.002,1437462004,"274151322000095","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,487314.5,487314.5,8222,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462081,271807.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.87,59.954,1437462004,"201051344000868","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,174164.2,174164.2,7326,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462083,271808.00
07/21/2015 03:00,2,0.000,ALERT,213.51,296.96,60.018,1437462004,"201051344000853","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,180497.0,180497.0,7330,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462085,271809.00
07/21/2015 03:00,2,0.000,ALERT,213.51,298.17,59.981,1437462004,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,180391.5,180391.5,7310,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462087,271810.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.66,59.975,1437462004,"201051344000469","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,175769.9,175769.9,7322,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462089,271811.00
07/21/2015 03:00,2,0.000,ALERT,212.38,296.96,59.975,1437462004,"201051344000988","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,175194.1,175194.1,7313,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462090,271812.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.96,59.965,1437462004,"201051344001158","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,181156.1,181156.1,7313,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462092,271813.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.66,59.975,1437462004,"201051344001025","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,185011.6,185011.6,7310,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462094,271814.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.57,59.975,1437462004,"201051344000569","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,188316.8,188316.8,7329,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462096,271815.00
07/21/2015 03:00,2,0.000,ALERT,214.19,296.66,59.970,1437462004,"274151322000094","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,369568.2,369568.2,8713,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462098,271816.00
07/21/2015 03:00,2,0.000,ALERT,212.38,296.66,59.970,1437462004,"201051344000458","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,184138.2,184138.2,7318,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462100,271817.00
07/21/2015 03:00,2,0.000,ALERT,214.19,296.36,59.965,1437462004,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,440696.7,440696.7,8184,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462101,271818.00
07/21/2015 03:00,2,0.000,ALERT,213.96,297.87,59.970,1437462004,"274151322000052","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,471222.7,471222.7,8591,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462103,271819.00
07/21/2015 03:00,2,0.000,ALERT,213.06,297.26,60.007,1437462004,"201051344001145","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,189342.5,189342.5,7333,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462105,271820.00
07/21/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1437462004,"201051344000685","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,188250.5,188250.5,7332,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462107,271821.00
07/21/2015 03:00,2,0.000,ALERT,213.51,296.66,59.975,1437462004,"274151322000088","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,451777.7,451777.7,8199,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462109,271822.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.26,60.012,1437462004,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,188331.6,188331.6,7311,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462110,271823.00
07/21/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1437462004,"201051344001135","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,179697.7,179697.7,7294,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462112,271824.00
07/21/2015 03:00,2,0.000,ALERT,213.06,296.36,59.975,1437462004,"201051344000417","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,183767.6,183767.6,7309,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462114,271825.00
07/21/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1437462004,"201051344000594","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,184696.2,184696.2,7319,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462116,271826.00
07/21/2015 03:00,2,0.000,ALERT,213.96,297.57,59.965,1437462004,"274151322000083","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,467276.5,467276.5,8619,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462118,271827.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.26,59.944,1437462004,"201051344000585","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,183866.6,183866.6,7310,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462119,271828.00
07/21/2015 03:00,2,0.000,ALERT,213.96,297.87,59.970,1437462004,"274151322000054","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,462208.7,462208.7,8190,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462121,271829.00
07/21/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1437462004,"201051344001203","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,184881.8,184881.8,7318,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462123,271830.00
07/21/2015 03:00,2,0.000,ALERT,212.61,297.26,59.975,1437462004,"201051344000646","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,181781.8,181781.8,7305,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462125,271831.00
07/21/2015 03:00,2,0.000,ALERT,214.64,296.36,59.975,1437462004,"274151322000068","174011321042388",0.00,17.00,0,294.86,297.87,0.0,0.0,0.000,368743.1,368743.1,8319,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462127,271832.00
07/21/2015 03:00,2,0.000,ALERT,214.41,296.96,59.986,1437462004,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,493254.0,493254.0,8591,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462128,271833.00
07/21/2015 03:00,2,0.000,ALERT,212.61,297.57,59.981,1437462004,"201051344000890","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,186211.0,186211.0,7316,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462130,271834.00
07/21/2015 03:00,2,0.000,ALERT,212.61,296.96,59.981,1437462004,"201051344000900","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,186640.4,186640.4,7333,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462132,271835.00
07/21/2015 03:00,2,0.000,ALERT,213.06,296.36,59.981,1437462004,"201051344000633","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,176047.8,176047.8,7334,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462134,271836.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1437462004,"201051344000983","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,183598.4,183598.4,7329,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462136,271837.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.66,59.986,1437462004,"201051344000917","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,186687.7,186687.7,7332,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462137,271838.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.36,59.981,1437462004,"201051344000648","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,182242.2,182242.2,7328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462139,271839.00
07/21/2015 03:00,2,0.000,ALERT,212.83,297.57,59.991,1437462004,"201051344001093","174011321042388",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,184841.1,184841.1,7318,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462141,271840.00
07/21/2015 03:00,2,0.000,ALERT,213.29,296.66,59.991,1437462004,"201051344000645","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,182930.2,182930.2,7334,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462143,271841.00
07/21/2015 03:00,2,0.000,ALERT,213.96,296.96,59.949,1437462004,"274151322000085","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,464616.4,464616.4,8602,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462145,271842.00
07/21/2015 03:00,2,0.000,ALERT,212.83,296.66,59.991,1437462004,"201051344000651","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,182299.3,182299.3,7314,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462146,271843.00
07/21/2015 03:00,2,0.000,ALERT,213.06,296.96,59.986,1437462004,"201051344000867","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,174787.9,174787.9,7334,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462148,271844.00
07/21/2015 03:00,2,0.000,ALERT,212.61,297.57,59.991,1437462004,"201051344001230","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,185866.9,185866.9,7339,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462150,271845.00
07/21/2015 03:00,2,0.000,ALERT,213.06,297.57,59.991,1437462004,"201051344000576","174011321042388",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,182110.0,182110.0,7345,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462152,271846.00
07/21/2015 03:00,2,0.000,ALERT,212.61,297.57,59.986,1437462004,"201051344000579","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,188851.7,188851.7,7312,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462154,271847.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271848.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271849.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271850.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271851.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271852.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271853.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271854.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271855.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271856.00
07/21/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437462004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437462884,271857.00
07/21/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1437462903,"201051344000955","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,187758.9,187758.9,7325,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462979,271858.00
07/21/2015 03:15,2,0.000,ALERT,213.74,298.47,59.954,1437462903,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,487314.5,487314.5,8224,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462981,271859.00
07/21/2015 03:15,2,0.000,ALERT,212.38,297.57,59.981,1437462903,"201051344000868","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,174164.2,174164.2,7328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462982,271860.00
07/21/2015 03:15,2,0.000,ALERT,213.29,297.26,59.986,1437462903,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,180497.0,180497.0,7332,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462984,271861.00
07/21/2015 03:15,2,0.000,ALERT,213.29,298.17,60.034,1437462903,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,180391.5,180391.5,7312,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462986,271862.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.96,59.965,1437462903,"201051344000469","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,175769.9,175769.9,7324,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462988,271863.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.96,59.986,1437462903,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,175194.1,175194.1,7315,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462990,271864.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.96,59.975,1437462903,"201051344001158","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,181156.1,181156.1,7315,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437462991,271865.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1437462903,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,185011.6,185011.6,7312,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462993,271866.00
07/21/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1437462903,"201051344000569","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,188316.8,188316.8,7331,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462995,271867.00
07/21/2015 03:15,2,0.000,ALERT,213.96,296.66,59.981,1437462903,"274151322000094","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,369568.2,369568.2,8715,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462997,271868.00
07/21/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1437462903,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,184138.2,184138.2,7320,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437462999,271869.00
07/21/2015 03:15,2,0.000,ALERT,213.96,296.36,59.986,1437462903,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,440696.7,440696.7,8186,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463000,271870.00
07/21/2015 03:15,2,0.000,ALERT,213.74,297.26,59.986,1437462903,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,471222.7,471222.7,8593,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463002,271871.00
07/21/2015 03:15,2,0.000,ALERT,213.06,297.26,59.981,1437462903,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,189342.5,189342.5,7335,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463004,271872.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.96,59.981,1437462903,"201051344000685","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,188250.5,188250.5,7334,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463006,271873.00
07/21/2015 03:15,2,0.000,ALERT,213.74,297.57,59.991,1437462903,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,451777.7,451777.7,8201,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463008,271874.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.96,59.991,1437462903,"201051344000438","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,188331.6,188331.6,7313,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463010,271875.00
07/21/2015 03:15,2,0.000,ALERT,212.38,296.96,59.986,1437462903,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,179697.7,179697.7,7296,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463011,271876.00
07/21/2015 03:15,2,0.000,ALERT,213.06,296.66,59.996,1437462903,"201051344000417","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,183767.6,183767.6,7311,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463013,271877.00
07/21/2015 03:15,2,0.000,ALERT,212.38,297.57,59.981,1437462903,"201051344000594","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,184696.2,184696.2,7321,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463015,271878.00
07/21/2015 03:15,2,0.000,ALERT,213.96,297.26,59.954,1437462903,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,467276.5,467276.5,8621,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463017,271879.00
07/21/2015 03:15,2,0.000,ALERT,212.83,297.26,59.986,1437462903,"201051344000585","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,183866.6,183866.6,7312,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463019,271880.00
07/21/2015 03:15,2,0.000,ALERT,213.74,297.26,59.986,1437462903,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,462208.7,462208.7,8192,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463020,271881.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.96,59.986,1437462903,"201051344001203","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,184881.8,184881.8,7320,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463022,271882.00
07/21/2015 03:15,2,0.000,ALERT,212.38,296.96,60.012,1437462903,"201051344000646","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,181781.8,181781.8,7307,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463024,271883.00
07/21/2015 03:15,2,0.000,ALERT,214.41,296.36,59.986,1437462903,"274151322000068","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,368743.1,368743.1,8321,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463026,271884.00
07/21/2015 03:15,2,0.000,ALERT,214.19,296.66,59.981,1437462903,"274151322000076","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,493254.0,493254.0,8593,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463028,271885.00
07/21/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1437462903,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,186211.0,186211.0,7318,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463030,271886.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1437462903,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,186640.4,186640.4,7335,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463031,271887.00
07/21/2015 03:15,2,0.000,ALERT,213.06,296.66,59.996,1437462903,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,176047.8,176047.8,7336,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463033,271888.00
07/21/2015 03:15,2,0.000,ALERT,212.61,296.96,60.018,1437462903,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,183598.4,183598.4,7331,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463035,271889.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.66,59.996,1437462903,"201051344000917","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,186687.7,186687.7,7334,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463037,271890.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.36,59.996,1437462903,"201051344000648","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,182242.2,182242.2,7330,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463038,271891.00
07/21/2015 03:15,2,0.000,ALERT,212.83,297.26,59.986,1437462903,"201051344001093","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,184841.1,184841.1,7320,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463040,271892.00
07/21/2015 03:15,2,0.000,ALERT,213.06,296.96,59.986,1437462903,"201051344000645","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,182930.2,182930.2,7336,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463042,271893.00
07/21/2015 03:15,2,0.000,ALERT,214.19,297.26,59.991,1437462903,"274151322000085","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,464616.4,464616.4,8604,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463044,271894.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.36,59.986,1437462903,"201051344000651","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,182299.3,182299.3,7316,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463046,271895.00
07/21/2015 03:15,2,0.000,ALERT,212.83,296.66,59.986,1437462903,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,174787.9,174787.9,7336,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463048,271896.00
07/21/2015 03:15,2,0.000,ALERT,212.61,297.57,59.996,1437462903,"201051344001230","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,185866.9,185866.9,7341,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463049,271897.00
07/21/2015 03:15,2,0.000,ALERT,213.06,297.26,59.944,1437462903,"201051344000576","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,182110.0,182110.0,7347,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463051,271898.00
07/21/2015 03:15,2,0.000,ALERT,212.61,297.87,60.007,1437462903,"201051344000579","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,188851.7,188851.7,7314,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463053,271899.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271900.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271901.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271902.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271903.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271904.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271905.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271906.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271907.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271908.00
07/21/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437462903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437463783,271909.00
07/21/2015 03:30,2,0.000,ALERT,211.70,296.36,60.002,1437463803,"201051344000955","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,187758.9,187758.9,7327,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463879,271910.00
07/21/2015 03:30,2,0.000,ALERT,213.29,296.96,59.991,1437463803,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,487314.5,487314.5,8226,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463880,271911.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.66,59.975,1437463803,"201051344000868","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,174164.2,174164.2,7330,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463882,271912.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.06,59.986,1437463803,"201051344000853","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,180497.0,180497.0,7334,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463884,271913.00
07/21/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1437463803,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,180391.5,180391.5,7314,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463886,271914.00
07/21/2015 03:30,2,0.000,ALERT,211.93,295.76,59.975,1437463803,"201051344000469","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,175769.9,175769.9,7326,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463888,271915.00
07/21/2015 03:30,2,0.000,ALERT,211.70,296.06,59.981,1437463803,"201051344000988","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,175194.1,175194.1,7317,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463889,271916.00
07/21/2015 03:30,2,0.000,ALERT,211.93,295.76,59.996,1437463803,"201051344001158","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,181156.1,181156.1,7317,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463891,271917.00
07/21/2015 03:30,2,0.000,ALERT,211.93,295.76,59.991,1437463803,"201051344001025","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,185011.6,185011.6,7314,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463893,271918.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.36,59.981,1437463803,"201051344000569","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,188316.8,188316.8,7333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463895,271919.00
07/21/2015 03:30,2,0.000,ALERT,213.51,296.06,59.965,1437463803,"274151322000094","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,369568.2,369568.2,8717,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463897,271920.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.36,59.981,1437463803,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,184138.2,184138.2,7322,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463898,271921.00
07/21/2015 03:30,2,0.000,ALERT,213.29,295.76,59.949,1437463803,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,440696.7,440696.7,8188,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463900,271922.00
07/21/2015 03:30,2,0.000,ALERT,213.29,296.66,59.970,1437463803,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,471222.7,471222.7,8595,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463902,271923.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.96,59.981,1437463803,"201051344001145","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,189342.5,189342.5,7337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463904,271924.00
07/21/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1437463803,"201051344000685","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,188250.5,188250.5,7336,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463906,271925.00
07/21/2015 03:30,2,0.000,ALERT,213.06,296.96,59.981,1437463803,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,451777.7,451777.7,8203,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463907,271926.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1437463803,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,188331.6,188331.6,7315,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463909,271927.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.66,59.986,1437463803,"201051344001135","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,179697.7,179697.7,7298,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463911,271928.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.06,59.986,1437463803,"201051344000417","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,183767.6,183767.6,7313,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463913,271929.00
