ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 03:30,2,0.000,ALERT,211.70,296.96,59.986,1437463803,"201051344000594","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,184696.2,184696.2,7323,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463915,271930.00
07/21/2015 03:30,2,0.000,ALERT,213.29,297.26,59.981,1437463803,"274151322000083","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,467276.5,467276.5,8623,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463916,271931.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1437463803,"201051344000585","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,183866.6,183866.6,7314,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463918,271932.00
07/21/2015 03:30,2,0.000,ALERT,213.29,296.96,59.981,1437463803,"274151322000054","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,462208.7,462208.7,8194,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463920,271933.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.36,59.970,1437463803,"201051344001203","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,184881.8,184881.8,7322,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463922,271934.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.36,59.981,1437463803,"201051344000646","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,181781.8,181781.8,7309,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463924,271935.00
07/21/2015 03:30,2,0.000,ALERT,213.96,295.46,59.965,1437463803,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,368743.1,368743.1,8323,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463926,271936.00
07/21/2015 03:30,2,0.000,ALERT,213.96,296.66,59.975,1437463803,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,493254.0,493254.0,8595,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463928,271937.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.66,60.018,1437463803,"201051344000890","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,186211.0,186211.0,7320,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463929,271938.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.06,59.986,1437463803,"201051344000900","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,186640.4,186640.4,7337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463931,271939.00
07/21/2015 03:30,2,0.000,ALERT,212.61,295.46,59.981,1437463803,"201051344000633","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,176047.8,176047.8,7338,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463933,271940.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.36,59.959,1437463803,"201051344000983","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,183598.4,183598.4,7333,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463935,271941.00
07/21/2015 03:30,2,0.000,ALERT,212.16,295.76,59.986,1437463803,"201051344000917","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,186687.7,186687.7,7336,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463937,271942.00
07/21/2015 03:30,2,0.000,ALERT,212.16,295.46,59.981,1437463803,"201051344000648","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,182242.2,182242.2,7332,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463938,271943.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.06,59.981,1437463803,"201051344001093","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,184841.1,184841.1,7322,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463940,271944.00
07/21/2015 03:30,2,0.000,ALERT,212.38,295.76,59.986,1437463803,"201051344000645","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,182930.2,182930.2,7338,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463942,271945.00
07/21/2015 03:30,2,0.000,ALERT,213.51,296.66,60.002,1437463803,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,464616.4,464616.4,8606,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463944,271946.00
07/21/2015 03:30,2,0.000,ALERT,212.16,295.46,59.981,1437463803,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,182299.3,182299.3,7318,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437463946,271947.00
07/21/2015 03:30,2,0.000,ALERT,212.38,295.76,59.981,1437463803,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,174787.9,174787.9,7338,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463948,271948.00
07/21/2015 03:30,2,0.000,ALERT,211.93,296.66,59.986,1437463803,"201051344001230","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,185866.9,185866.9,7343,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463950,271949.00
07/21/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1437463803,"201051344000576","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,182110.0,182110.0,7349,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463952,271950.00
07/21/2015 03:30,2,0.000,ALERT,212.16,296.66,59.965,1437463803,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,188851.7,188851.7,7316,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437463953,271951.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271952.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271953.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271954.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271955.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271956.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271957.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271958.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271959.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271960.00
07/21/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437463803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437464683,271961.00
07/21/2015 03:45,2,0.000,ALERT,211.93,296.36,59.965,1437464703,"201051344000955","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,187758.9,187758.9,7329,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464780,271962.00
07/21/2015 03:45,2,0.000,ALERT,213.51,297.26,59.975,1437464703,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,487314.5,487314.5,8228,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464782,271963.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1437464703,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,174164.2,174164.2,7332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464783,271964.00
07/21/2015 03:45,2,0.000,ALERT,212.83,296.06,60.012,1437464703,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,180497.0,180497.0,7336,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464785,271965.00
07/21/2015 03:45,2,0.000,ALERT,212.83,297.26,59.981,1437464703,"201051344000582","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,180391.5,180391.5,7316,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464787,271966.00
07/21/2015 03:45,2,0.000,ALERT,212.16,295.76,59.970,1437464703,"201051344000469","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,175769.9,175769.9,7328,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464789,271967.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1437464703,"201051344000988","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,175194.1,175194.1,7319,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464791,271968.00
07/21/2015 03:45,2,0.000,ALERT,212.16,295.76,59.975,1437464703,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,181156.1,181156.1,7319,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464793,271969.00
07/21/2015 03:45,2,0.000,ALERT,212.16,295.76,59.981,1437464703,"201051344001025","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,185011.6,185011.6,7316,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464794,271970.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.36,60.018,1437464703,"201051344000569","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,188316.8,188316.8,7335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464796,271971.00
07/21/2015 03:45,2,0.000,ALERT,213.74,295.76,59.975,1437464703,"274151322000094","174011321042388",0.00,15.80,0,294.56,297.57,0.0,0.0,0.000,369568.2,369568.2,8719,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464798,271972.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.36,59.970,1437464703,"201051344000458","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,184138.2,184138.2,7324,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464800,271973.00
07/21/2015 03:45,2,0.000,ALERT,213.74,295.46,59.975,1437464703,"274151322000087","174011321042388",0.00,16.30,0,294.26,297.57,0.0,0.0,0.000,440696.7,440696.7,8190,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464802,271974.00
07/21/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1437464703,"274151322000052","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,471222.7,471222.7,8597,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464804,271975.00
07/21/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1437464703,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,189342.5,189342.5,7339,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464806,271976.00
07/21/2015 03:45,2,0.000,ALERT,212.83,296.36,59.986,1437464703,"201051344000685","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,188250.5,188250.5,7338,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464807,271977.00
07/21/2015 03:45,2,0.000,ALERT,213.29,295.76,59.981,1437464703,"274151322000088","174011321042388",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,451777.7,451777.7,8205,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464809,271978.00
07/21/2015 03:45,2,0.000,ALERT,212.38,296.36,59.981,1437464703,"201051344000438","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,188331.6,188331.6,7317,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464811,271979.00
07/21/2015 03:45,2,0.000,ALERT,211.93,296.06,59.986,1437464703,"201051344001135","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,179697.7,179697.7,7300,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464813,271980.00
07/21/2015 03:45,2,0.000,ALERT,212.61,295.76,59.981,1437464703,"201051344000417","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,183767.6,183767.6,7315,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464814,271981.00
07/21/2015 03:45,2,0.000,ALERT,211.93,296.66,59.949,1437464703,"201051344000594","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,184696.2,184696.2,7325,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464816,271982.00
07/21/2015 03:45,2,0.000,ALERT,213.51,296.36,59.986,1437464703,"274151322000083","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,467276.5,467276.5,8625,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464818,271983.00
07/21/2015 03:45,2,0.000,ALERT,212.38,296.66,59.991,1437464703,"201051344000585","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,183866.6,183866.6,7316,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464820,271984.00
07/21/2015 03:45,2,0.000,ALERT,213.29,296.06,60.012,1437464703,"274151322000054","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,462208.7,462208.7,8196,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464822,271985.00
07/21/2015 03:45,2,0.000,ALERT,212.16,295.76,59.986,1437464703,"201051344001203","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,184881.8,184881.8,7324,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464823,271986.00
07/21/2015 03:45,2,0.000,ALERT,211.93,296.06,59.986,1437464703,"201051344000646","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,181781.8,181781.8,7311,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464826,271987.00
07/21/2015 03:45,2,0.000,ALERT,213.96,295.46,59.954,1437464703,"274151322000068","174011321042388",0.00,16.70,0,294.26,297.26,0.0,0.0,0.000,368743.1,368743.1,8325,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464828,271988.00
07/21/2015 03:45,2,0.000,ALERT,213.96,296.06,59.981,1437464703,"274151322000076","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,493254.0,493254.0,8597,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464830,271989.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.66,59.975,1437464703,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,186211.0,186211.0,7322,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464832,271990.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1437464703,"201051344000900","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,186640.4,186640.4,7339,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464833,271991.00
07/21/2015 03:45,2,0.000,ALERT,212.61,295.46,59.981,1437464703,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,176047.8,176047.8,7340,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464835,271992.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.06,59.975,1437464703,"201051344000983","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,183598.4,183598.4,7335,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464837,271993.00
07/21/2015 03:45,2,0.000,ALERT,212.38,295.76,59.981,1437464703,"201051344000917","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,186687.7,186687.7,7338,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464839,271994.00
07/21/2015 03:45,2,0.000,ALERT,212.38,295.76,59.975,1437464703,"201051344000648","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,182242.2,182242.2,7334,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464840,271995.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.36,60.018,1437464703,"201051344001093","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,184841.1,184841.1,7324,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464842,271996.00
07/21/2015 03:45,2,0.000,ALERT,212.61,296.06,59.981,1437464703,"201051344000645","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,182930.2,182930.2,7340,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464844,271997.00
07/21/2015 03:45,2,0.000,ALERT,213.51,296.36,60.012,1437464703,"274151322000085","174011321042388",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,464616.4,464616.4,8608,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464846,271998.00
07/21/2015 03:45,2,0.000,ALERT,212.38,295.76,59.981,1437464703,"201051344000651","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,182299.3,182299.3,7320,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464848,271999.00
07/21/2015 03:45,2,0.000,ALERT,212.38,296.06,59.996,1437464703,"201051344000867","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,174787.9,174787.9,7340,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464849,272000.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.66,59.975,1437464703,"201051344001230","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,185866.9,185866.9,7345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464851,272001.00
07/21/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1437464703,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,182110.0,182110.0,7351,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437464853,272002.00
07/21/2015 03:45,2,0.000,ALERT,212.16,296.96,59.970,1437464703,"201051344000579","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,188851.7,188851.7,7318,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437464855,272003.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272004.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272005.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272006.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272007.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272008.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272009.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272010.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272011.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272012.00
07/21/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437464703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437465584,272013.00
07/21/2015 04:00,2,0.000,ALERT,211.70,295.76,59.986,1437465604,"201051344000955","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,187758.9,187758.9,7331,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465680,272014.00
07/21/2015 04:00,2,0.000,ALERT,213.06,296.66,59.954,1437465604,"274151322000095","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,487314.5,487314.5,8230,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465682,272015.00
07/21/2015 04:00,2,0.000,ALERT,211.70,296.06,59.928,1437465604,"201051344000868","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,174164.2,174164.2,7334,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465684,272016.00
07/21/2015 04:00,2,0.000,ALERT,212.38,295.46,59.965,1437465604,"201051344000853","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,180497.0,180497.0,7338,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465686,272017.00
07/21/2015 04:00,2,0.000,ALERT,212.38,296.66,59.928,1437465604,"201051344000582","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,180391.5,180391.5,7318,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465687,272018.00
07/21/2015 04:00,2,0.000,ALERT,211.70,295.46,59.965,1437465604,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,175769.9,175769.9,7330,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465689,272019.00
07/21/2015 04:00,2,0.000,ALERT,211.70,295.76,59.938,1437465604,"201051344000988","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,175194.1,175194.1,7321,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465691,272020.00
07/21/2015 04:00,2,0.000,ALERT,211.93,295.46,59.959,1437465604,"201051344001158","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,181156.1,181156.1,7321,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465693,272021.00
07/21/2015 04:00,2,0.000,ALERT,211.70,295.16,59.922,1437465604,"201051344001025","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,185011.6,185011.6,7318,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465695,272022.00
07/21/2015 04:00,2,0.000,ALERT,211.93,296.36,59.975,1437465604,"201051344000569","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,188316.8,188316.8,7337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465697,272023.00
07/21/2015 04:00,2,0.000,ALERT,213.29,295.16,59.954,1437465604,"274151322000094","174011321042388",0.00,15.80,0,293.96,297.26,0.0,0.0,0.000,369568.2,369568.2,8721,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465698,272024.00
07/21/2015 04:00,2,0.000,ALERT,211.70,296.06,59.981,1437465604,"201051344000458","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,184138.2,184138.2,7326,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465700,272025.00
07/21/2015 04:00,2,0.000,ALERT,213.29,295.16,59.975,1437465604,"274151322000087","174011321042388",0.00,16.30,0,293.66,297.26,0.0,0.0,0.000,440696.7,440696.7,8192,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465702,272026.00
07/21/2015 04:00,2,0.000,ALERT,213.06,295.46,59.949,1437465604,"274151322000052","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,471222.7,471222.7,8599,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465704,272027.00
07/21/2015 04:00,2,0.000,ALERT,212.16,296.36,59.944,1437465604,"201051344001145","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,189342.5,189342.5,7341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465706,272028.00
07/21/2015 04:00,2,0.000,ALERT,212.38,296.06,59.954,1437465604,"201051344000685","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,188250.5,188250.5,7340,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465707,272029.00
07/21/2015 04:00,2,0.000,ALERT,212.61,296.06,59.965,1437465604,"274151322000088","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,451777.7,451777.7,8207,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465709,272030.00
07/21/2015 04:00,2,0.000,ALERT,211.93,295.76,59.981,1437465604,"201051344000438","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,188331.6,188331.6,7319,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465711,272031.00
07/21/2015 04:00,2,0.000,ALERT,211.70,296.06,59.970,1437465604,"201051344001135","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,179697.7,179697.7,7302,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465713,272032.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.56,59.938,1437465604,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,183767.6,183767.6,7317,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465715,272033.00
07/21/2015 04:00,2,0.000,ALERT,210.80,295.46,59.965,1437465604,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,184696.2,184696.2,7327,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465716,272034.00
07/21/2015 04:00,2,0.000,ALERT,212.16,295.76,59.954,1437465604,"274151322000083","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,467276.5,467276.5,8627,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465718,272035.00
07/21/2015 04:00,2,0.000,ALERT,211.25,295.16,59.965,1437465604,"201051344000585","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,183866.6,183866.6,7318,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465720,272036.00
07/21/2015 04:00,2,0.000,ALERT,212.16,295.46,59.938,1437465604,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,462208.7,462208.7,8198,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465722,272037.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.86,60.007,1437465604,"201051344001203","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,184881.8,184881.8,7326,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465724,272038.00
07/21/2015 04:00,2,0.000,ALERT,210.80,295.16,59.965,1437465604,"201051344000646","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,181781.8,181781.8,7313,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465725,272039.00
07/21/2015 04:00,2,0.000,ALERT,213.06,294.26,59.965,1437465604,"274151322000068","174011321042388",0.00,16.70,0,293.66,296.96,0.0,0.0,0.000,368743.1,368743.1,8327,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465727,272040.00
07/21/2015 04:00,2,0.000,ALERT,213.06,294.86,59.965,1437465604,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,493254.0,493254.0,8599,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465729,272041.00
07/21/2015 04:00,2,0.000,ALERT,211.03,295.46,59.965,1437465604,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,186211.0,186211.0,7324,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465731,272042.00
07/21/2015 04:00,2,0.000,ALERT,211.03,295.16,59.949,1437465604,"201051344000900","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,186640.4,186640.4,7341,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465733,272043.00
07/21/2015 04:00,2,0.000,ALERT,211.48,294.26,59.959,1437465604,"201051344000633","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,176047.8,176047.8,7342,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465734,272044.00
07/21/2015 04:00,2,0.000,ALERT,211.03,295.16,59.965,1437465604,"201051344000983","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,183598.4,183598.4,7337,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465736,272045.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.26,59.954,1437465604,"201051344000917","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,186687.7,186687.7,7340,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465738,272046.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.26,59.970,1437465604,"201051344000648","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,182242.2,182242.2,7336,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465740,272047.00
07/21/2015 04:00,2,0.000,ALERT,211.03,294.86,59.981,1437465604,"201051344001093","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,184841.1,184841.1,7326,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465742,272048.00
07/21/2015 04:00,2,0.000,ALERT,211.48,294.56,59.928,1437465604,"201051344000645","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,182930.2,182930.2,7342,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465743,272049.00
07/21/2015 04:00,2,0.000,ALERT,212.61,294.86,59.975,1437465604,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,464616.4,464616.4,8610,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465745,272050.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.26,59.965,1437465604,"201051344000651","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,182299.3,182299.3,7322,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437465747,272051.00
07/21/2015 04:00,2,0.000,ALERT,211.25,294.26,59.965,1437465604,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,174787.9,174787.9,7342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465749,272052.00
07/21/2015 04:00,2,0.000,ALERT,211.03,295.46,59.970,1437465604,"201051344001230","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,185866.9,185866.9,7347,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465751,272053.00
07/21/2015 04:00,2,0.000,ALERT,211.48,295.16,59.965,1437465604,"201051344000576","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,182110.0,182110.0,7353,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465753,272054.00
07/21/2015 04:00,2,0.000,ALERT,211.03,295.46,59.928,1437465604,"201051344000579","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,188851.7,188851.7,7320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437465754,272055.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272056.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272057.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272058.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272059.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272060.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272061.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272062.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272063.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272064.00
07/21/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437465604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437466484,272065.00
07/21/2015 04:15,2,0.000,ALERT,210.12,294.56,59.975,1437466503,"201051344000955","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,187758.9,187758.9,7333,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466579,272066.00
07/21/2015 04:15,2,0.000,ALERT,211.70,295.46,59.975,1437466503,"274151322000095","174011321042388",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,487314.5,487314.5,8232,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466581,272067.00
07/21/2015 04:15,2,0.000,ALERT,210.35,294.86,59.981,1437466503,"201051344000868","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,174164.2,174164.2,7336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466582,272068.00
07/21/2015 04:15,2,0.000,ALERT,210.80,294.26,59.970,1437466503,"201051344000853","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,180497.0,180497.0,7340,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466584,272069.00
07/21/2015 04:15,2,0.000,ALERT,211.03,295.46,59.981,1437466503,"201051344000582","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,180391.5,180391.5,7320,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466586,272070.00
07/21/2015 04:15,2,0.000,ALERT,210.35,293.96,59.981,1437466503,"201051344000469","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,175769.9,175769.9,7332,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466588,272071.00
07/21/2015 04:15,2,0.000,ALERT,210.12,293.96,59.981,1437466503,"201051344000988","174011321042388",0.00,15.80,0,291.25,296.96,0.0,0.0,0.000,175194.1,175194.1,7323,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466590,272072.00
07/21/2015 04:15,2,0.000,ALERT,210.35,293.96,59.975,1437466503,"201051344001158","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,181156.1,181156.1,7323,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466591,272073.00
07/21/2015 04:15,2,0.000,ALERT,210.35,293.66,59.954,1437466503,"201051344001025","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,185011.6,185011.6,7320,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466593,272074.00
07/21/2015 04:15,2,0.000,ALERT,210.35,294.56,59.981,1437466503,"201051344000569","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,188316.8,188316.8,7339,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466595,272075.00
07/21/2015 04:15,2,0.000,ALERT,211.48,293.66,59.970,1437466503,"274151322000094","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,369568.2,369568.2,8723,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466597,272076.00
07/21/2015 04:15,2,0.000,ALERT,210.12,293.96,59.970,1437466503,"201051344000458","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,184138.2,184138.2,7328,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466599,272077.00
07/21/2015 04:15,2,0.000,ALERT,211.70,293.36,59.970,1437466503,"274151322000087","174011321042388",0.00,16.30,0,292.76,296.66,0.0,0.0,0.000,440696.7,440696.7,8194,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466601,272078.00
07/21/2015 04:15,2,0.000,ALERT,211.48,294.56,59.975,1437466503,"274151322000052","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,471222.7,471222.7,8601,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466603,272079.00
