ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 04:15,2,0.000,ALERT,210.57,294.26,59.975,1437466503,"201051344001145","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,189342.5,189342.5,7343,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466605,272080.00
07/21/2015 04:15,2,0.000,ALERT,210.80,294.26,60.002,1437466503,"201051344000685","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,188250.5,188250.5,7342,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466607,272081.00
07/21/2015 04:15,2,0.000,ALERT,211.25,294.26,59.965,1437466503,"274151322000088","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,451777.7,451777.7,8209,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466609,272082.00
07/21/2015 04:15,2,0.000,ALERT,210.57,294.26,59.975,1437466503,"201051344000438","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,188331.6,188331.6,7321,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466610,272083.00
07/21/2015 04:15,2,0.000,ALERT,210.12,294.26,59.975,1437466503,"201051344001135","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,179697.7,179697.7,7304,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466612,272084.00
07/21/2015 04:15,2,0.000,ALERT,210.57,293.66,59.996,1437466503,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.36,0.0,0.0,0.000,183767.6,183767.6,7319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466614,272085.00
07/21/2015 04:15,2,0.000,ALERT,209.90,294.26,59.965,1437466503,"201051344000594","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,184696.2,184696.2,7329,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466616,272086.00
07/21/2015 04:15,2,0.000,ALERT,211.48,293.96,59.970,1437466503,"274151322000083","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,467276.5,467276.5,8629,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466617,272087.00
07/21/2015 04:15,2,0.000,ALERT,211.48,295.46,59.975,1437466503,"201051344000585","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,183866.6,183866.6,7320,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466619,272088.00
07/21/2015 04:15,2,0.000,ALERT,212.38,295.16,59.933,1437466503,"274151322000054","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,462208.7,462208.7,8200,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466621,272089.00
07/21/2015 04:15,2,0.000,ALERT,211.48,295.16,59.965,1437466503,"201051344001203","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,184881.8,184881.8,7328,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466623,272090.00
07/21/2015 04:15,2,0.000,ALERT,211.03,295.46,59.965,1437466503,"201051344000646","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,181781.8,181781.8,7315,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466625,272091.00
07/21/2015 04:15,2,0.000,ALERT,213.06,294.86,59.959,1437466503,"274151322000068","174011321042388",0.00,16.70,0,292.76,296.06,0.0,0.0,0.000,368743.1,368743.1,8329,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466626,272092.00
07/21/2015 04:15,2,0.000,ALERT,213.29,295.16,59.954,1437466503,"274151322000076","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,493254.0,493254.0,8601,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466628,272093.00
07/21/2015 04:15,2,0.000,ALERT,211.25,295.46,59.965,1437466503,"201051344000890","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,186211.0,186211.0,7326,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466630,272094.00
07/21/2015 04:15,2,0.000,ALERT,211.25,295.16,59.949,1437466503,"201051344000900","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,186640.4,186640.4,7343,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466632,272095.00
07/21/2015 04:15,2,0.000,ALERT,211.93,294.56,59.965,1437466503,"201051344000633","174011321042388",0.00,15.30,0,290.95,296.06,0.0,0.0,0.000,176047.8,176047.8,7344,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466634,272096.00
07/21/2015 04:15,2,0.000,ALERT,211.48,295.46,59.970,1437466503,"201051344000983","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,183598.4,183598.4,7339,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466636,272097.00
07/21/2015 04:15,2,0.000,ALERT,211.70,294.86,59.965,1437466503,"201051344000917","174011321042388",0.00,16.30,0,291.55,296.06,0.0,0.0,0.000,186687.7,186687.7,7342,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466638,272098.00
07/21/2015 04:15,2,0.000,ALERT,211.70,294.56,59.959,1437466503,"201051344000648","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,182242.2,182242.2,7338,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466639,272099.00
07/21/2015 04:15,2,0.000,ALERT,211.48,295.46,59.975,1437466503,"201051344001093","174011321042388",0.00,16.00,0,292.76,296.66,0.0,0.0,0.000,184841.1,184841.1,7328,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466641,272100.00
07/21/2015 04:15,2,0.000,ALERT,211.93,295.16,59.970,1437466503,"201051344000645","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,182930.2,182930.2,7344,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466643,272101.00
07/21/2015 04:15,2,0.000,ALERT,212.83,295.76,59.981,1437466503,"274151322000085","174011321042388",0.00,16.00,0,293.66,296.96,0.0,0.0,0.000,464616.4,464616.4,8612,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466645,272102.00
07/21/2015 04:15,2,0.000,ALERT,211.70,294.86,59.965,1437466503,"201051344000651","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,182299.3,182299.3,7324,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437466647,272103.00
07/21/2015 04:15,2,0.000,ALERT,211.70,294.86,59.970,1437466503,"201051344000867","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,174787.9,174787.9,7344,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466648,272104.00
07/21/2015 04:15,2,0.000,ALERT,211.48,295.76,59.954,1437466503,"201051344001230","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,185866.9,185866.9,7349,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466650,272105.00
07/21/2015 04:15,2,0.000,ALERT,211.93,295.76,59.959,1437466503,"201051344000576","174011321042388",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,182110.0,182110.0,7355,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466652,272106.00
07/21/2015 04:15,2,0.000,ALERT,211.48,296.06,59.970,1437466503,"201051344000579","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,188851.7,188851.7,7322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437466654,272107.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272108.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272109.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272110.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272111.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272112.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272113.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272114.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272115.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272116.00
07/21/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437466503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437467383,272117.00
07/21/2015 04:30,2,0.000,ALERT,211.25,295.46,59.965,1437467403,"201051344000955","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,187758.9,187758.9,7335,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467479,272118.00
07/21/2015 04:30,2,0.000,ALERT,212.83,296.36,59.965,1437467403,"274151322000095","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,487314.5,487314.5,8234,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467481,272119.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.76,59.986,1437467403,"201051344000868","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,174164.2,174164.2,7338,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467483,272120.00
07/21/2015 04:30,2,0.000,ALERT,212.16,295.16,59.933,1437467403,"201051344000853","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,180497.0,180497.0,7342,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467484,272121.00
07/21/2015 04:30,2,0.000,ALERT,212.16,296.36,59.986,1437467403,"201051344000582","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,180391.5,180391.5,7322,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467486,272122.00
07/21/2015 04:30,2,0.000,ALERT,211.48,294.86,59.975,1437467403,"201051344000469","174011321042388",0.00,15.00,0,290.95,296.66,0.0,0.0,0.000,175769.9,175769.9,7334,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467488,272123.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.16,59.986,1437467403,"201051344000988","174011321042388",0.00,15.80,0,290.05,296.66,0.0,0.0,0.000,175194.1,175194.1,7325,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467490,272124.00
07/21/2015 04:30,2,0.000,ALERT,211.70,294.86,59.996,1437467403,"201051344001158","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,181156.1,181156.1,7325,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467492,272125.00
07/21/2015 04:30,2,0.000,ALERT,211.48,294.86,59.981,1437467403,"201051344001025","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,185011.6,185011.6,7322,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467494,272126.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.76,59.981,1437467403,"201051344000569","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,188316.8,188316.8,7341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467496,272127.00
07/21/2015 04:30,2,0.000,ALERT,212.83,295.16,59.975,1437467403,"274151322000094","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,369568.2,369568.2,8725,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467498,272128.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.16,60.018,1437467403,"201051344000458","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,184138.2,184138.2,7330,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467500,272129.00
07/21/2015 04:30,2,0.000,ALERT,212.83,294.56,59.970,1437467403,"274151322000087","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,440696.7,440696.7,8196,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467502,272130.00
07/21/2015 04:30,2,0.000,ALERT,212.61,295.46,59.996,1437467403,"274151322000052","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,471222.7,471222.7,8603,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467503,272131.00
07/21/2015 04:30,2,0.000,ALERT,211.93,295.76,59.975,1437467403,"201051344001145","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,189342.5,189342.5,7345,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467505,272132.00
07/21/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1437467403,"201051344000685","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,188250.5,188250.5,7344,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467507,272133.00
07/21/2015 04:30,2,0.000,ALERT,212.61,296.06,59.975,1437467403,"274151322000088","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,451777.7,451777.7,8211,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467509,272134.00
07/21/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1437467403,"201051344000438","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,188331.6,188331.6,7323,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467511,272135.00
07/21/2015 04:30,2,0.000,ALERT,211.25,295.46,60.012,1437467403,"201051344001135","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,179697.7,179697.7,7306,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467513,272136.00
07/21/2015 04:30,2,0.000,ALERT,211.93,294.86,59.975,1437467403,"201051344000417","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,183767.6,183767.6,7321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467514,272137.00
07/21/2015 04:30,2,0.000,ALERT,211.25,295.76,59.970,1437467403,"201051344000594","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,184696.2,184696.2,7331,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467516,272138.00
07/21/2015 04:30,2,0.000,ALERT,213.06,295.76,59.975,1437467403,"274151322000083","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,467276.5,467276.5,8631,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467518,272139.00
07/21/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1437467403,"201051344000585","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,183866.6,183866.6,7322,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467520,272140.00
07/21/2015 04:30,2,0.000,ALERT,212.83,296.06,59.975,1437467403,"274151322000054","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,462208.7,462208.7,8202,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467522,272141.00
07/21/2015 04:30,2,0.000,ALERT,211.70,295.16,59.996,1437467403,"201051344001203","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,184881.8,184881.8,7330,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467523,272142.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.46,59.981,1437467403,"201051344000646","174011321042388",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,181781.8,181781.8,7317,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467525,272143.00
07/21/2015 04:30,2,0.000,ALERT,213.51,294.86,59.981,1437467403,"274151322000068","174011321042388",0.00,16.70,0,293.06,296.66,0.0,0.0,0.000,368743.1,368743.1,8331,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467527,272144.00
07/21/2015 04:30,2,0.000,ALERT,213.29,295.16,59.975,1437467403,"274151322000076","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,493254.0,493254.0,8603,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467529,272145.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.76,60.012,1437467403,"201051344000890","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,186211.0,186211.0,7328,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467531,272146.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.16,59.991,1437467403,"201051344000900","174011321042388",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,186640.4,186640.4,7345,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467533,272147.00
07/21/2015 04:30,2,0.000,ALERT,212.16,294.56,59.954,1437467403,"201051344000633","174011321042388",0.00,15.30,0,291.55,296.36,0.0,0.0,0.000,176047.8,176047.8,7346,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467534,272148.00
07/21/2015 04:30,2,0.000,ALERT,211.48,295.16,59.986,1437467403,"201051344000983","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,183598.4,183598.4,7341,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467536,272149.00
07/21/2015 04:30,2,0.000,ALERT,211.70,294.56,60.012,1437467403,"201051344000917","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,186687.7,186687.7,7344,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467538,272150.00
07/21/2015 04:30,2,0.000,ALERT,211.93,294.56,59.991,1437467403,"201051344000648","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,182242.2,182242.2,7340,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467540,272151.00
07/21/2015 04:30,2,0.000,ALERT,211.70,295.46,59.991,1437467403,"201051344001093","174011321042388",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,184841.1,184841.1,7330,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467542,272152.00
07/21/2015 04:30,2,0.000,ALERT,212.16,295.16,59.986,1437467403,"201051344000645","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,182930.2,182930.2,7346,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467543,272153.00
07/21/2015 04:30,2,0.000,ALERT,212.83,295.46,59.991,1437467403,"274151322000085","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,464616.4,464616.4,8614,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467545,272154.00
07/21/2015 04:30,2,0.000,ALERT,211.93,294.86,60.012,1437467403,"201051344000651","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,182299.3,182299.3,7326,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467547,272155.00
07/21/2015 04:30,2,0.000,ALERT,211.93,294.86,59.986,1437467403,"201051344000867","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,174787.9,174787.9,7346,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467549,272156.00
07/21/2015 04:30,2,0.000,ALERT,211.70,295.76,59.986,1437467403,"201051344001230","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,185866.9,185866.9,7351,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467551,272157.00
07/21/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1437467403,"201051344000576","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,182110.0,182110.0,7357,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437467552,272158.00
07/21/2015 04:30,2,0.000,ALERT,211.70,295.76,59.981,1437467403,"201051344000579","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,188851.7,188851.7,7324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437467554,272159.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272160.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272161.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272162.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272163.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272164.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272165.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272166.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272167.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272168.00
07/21/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437467403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437468283,272169.00
07/21/2015 04:45,2,0.000,ALERT,210.80,293.66,59.970,1437468304,"201051344000955","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,187758.9,187758.9,7337,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468380,272170.00
07/21/2015 04:45,2,0.000,ALERT,212.61,294.56,60.002,1437468304,"274151322000095","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,487314.5,487314.5,8236,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468382,272171.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.96,59.975,1437468304,"201051344000868","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,174164.2,174164.2,7340,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468384,272172.00
07/21/2015 04:45,2,0.000,ALERT,211.70,293.36,59.986,1437468304,"201051344000853","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,180497.0,180497.0,7344,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468386,272173.00
07/21/2015 04:45,2,0.000,ALERT,211.70,294.56,59.975,1437468304,"201051344000582","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,180391.5,180391.5,7324,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468388,272174.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.36,59.975,1437468304,"201051344000469","174011321042388",0.00,15.00,0,290.65,296.36,0.0,0.0,0.000,175769.9,175769.9,7336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468389,272175.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.06,59.965,1437468304,"201051344000988","174011321042388",0.00,15.80,0,289.45,296.66,0.0,0.0,0.000,175194.1,175194.1,7327,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468391,272176.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.06,60.007,1437468304,"201051344001158","174011321042388",0.00,15.00,0,290.95,296.36,0.0,0.0,0.000,181156.1,181156.1,7327,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468393,272177.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.06,59.975,1437468304,"201051344001025","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,185011.6,185011.6,7324,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468395,272178.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.96,59.975,1437468304,"201051344000569","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,188316.8,188316.8,7343,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468397,272179.00
07/21/2015 04:45,2,0.000,ALERT,212.38,293.06,59.970,1437468304,"274151322000094","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,369568.2,369568.2,8727,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468399,272180.00
07/21/2015 04:45,2,0.000,ALERT,210.80,293.36,59.981,1437468304,"201051344000458","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,184138.2,184138.2,7332,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468400,272181.00
07/21/2015 04:45,2,0.000,ALERT,212.61,293.66,59.981,1437468304,"274151322000087","174011321042388",0.00,16.30,0,291.25,296.66,0.0,0.0,0.000,440696.7,440696.7,8198,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468402,272182.00
07/21/2015 04:45,2,0.000,ALERT,211.93,293.06,59.965,1437468304,"274151322000052","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,471222.7,471222.7,8605,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468404,272183.00
07/21/2015 04:45,2,0.000,ALERT,211.48,293.96,59.975,1437468304,"201051344001145","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,189342.5,189342.5,7347,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468406,272184.00
07/21/2015 04:45,2,0.000,ALERT,211.70,293.96,59.975,1437468304,"201051344000685","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,188250.5,188250.5,7346,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468408,272185.00
07/21/2015 04:45,2,0.000,ALERT,211.93,293.66,59.975,1437468304,"274151322000088","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,451777.7,451777.7,8213,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468409,272186.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.96,59.981,1437468304,"201051344000438","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,188331.6,188331.6,7325,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468411,272187.00
07/21/2015 04:45,2,0.000,ALERT,210.80,293.96,60.007,1437468304,"201051344001135","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,179697.7,179697.7,7308,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468413,272188.00
07/21/2015 04:45,2,0.000,ALERT,211.48,293.66,59.965,1437468304,"201051344000417","174011321042388",0.00,15.30,0,291.25,296.66,0.0,0.0,0.000,183767.6,183767.6,7323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468415,272189.00
07/21/2015 04:45,2,0.000,ALERT,210.80,294.26,59.970,1437468304,"201051344000594","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,184696.2,184696.2,7333,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468417,272190.00
07/21/2015 04:45,2,0.000,ALERT,212.38,294.56,59.975,1437468304,"274151322000083","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,467276.5,467276.5,8633,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468418,272191.00
07/21/2015 04:45,2,0.000,ALERT,211.48,294.26,59.975,1437468304,"201051344000585","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,183866.6,183866.6,7324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468420,272192.00
07/21/2015 04:45,2,0.000,ALERT,212.16,293.66,59.970,1437468304,"274151322000054","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,462208.7,462208.7,8204,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468422,272193.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.66,59.975,1437468304,"201051344001203","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,184881.8,184881.8,7332,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468424,272194.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.66,59.965,1437468304,"201051344000646","174011321042388",0.00,15.30,0,291.25,296.96,0.0,0.0,0.000,181781.8,181781.8,7319,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468426,272195.00
07/21/2015 04:45,2,0.000,ALERT,213.29,293.36,59.970,1437468304,"274151322000068","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,368743.1,368743.1,8333,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468428,272196.00
07/21/2015 04:45,2,0.000,ALERT,213.06,294.26,59.965,1437468304,"274151322000076","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,493254.0,493254.0,8605,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468430,272197.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.96,59.981,1437468304,"201051344000890","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,186211.0,186211.0,7330,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468432,272198.00
07/21/2015 04:45,2,0.000,ALERT,210.80,293.36,59.959,1437468304,"201051344000900","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,186640.4,186640.4,7347,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468433,272199.00
07/21/2015 04:45,2,0.000,ALERT,211.48,292.76,59.970,1437468304,"201051344000633","174011321042388",0.00,15.30,0,289.75,296.06,0.0,0.0,0.000,176047.8,176047.8,7348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468435,272200.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.66,59.975,1437468304,"201051344000983","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,183598.4,183598.4,7343,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468437,272201.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.36,59.954,1437468304,"201051344000917","174011321042388",0.00,16.00,0,290.65,296.36,0.0,0.0,0.000,186687.7,186687.7,7346,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468439,272202.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.06,59.970,1437468304,"201051344000648","174011321042388",0.00,15.00,0,291.25,297.26,0.0,0.0,0.000,182242.2,182242.2,7342,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468441,272203.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.66,59.965,1437468304,"201051344001093","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,184841.1,184841.1,7332,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468442,272204.00
07/21/2015 04:45,2,0.000,ALERT,211.48,293.06,59.965,1437468304,"201051344000645","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,182930.2,182930.2,7348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468444,272205.00
07/21/2015 04:45,2,0.000,ALERT,212.61,293.36,59.959,1437468304,"274151322000085","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,464616.4,464616.4,8616,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468446,272206.00
07/21/2015 04:45,2,0.000,ALERT,211.25,292.76,59.965,1437468304,"201051344000651","174011321042388",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,182299.3,182299.3,7328,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468448,272207.00
07/21/2015 04:45,2,0.000,ALERT,211.25,293.06,59.965,1437468304,"201051344000867","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,174787.9,174787.9,7348,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468449,272208.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.96,59.959,1437468304,"201051344001230","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,185866.9,185866.9,7353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437468451,272209.00
07/21/2015 04:45,2,0.000,ALERT,211.48,293.66,59.959,1437468304,"201051344000576","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,182110.0,182110.0,7359,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468453,272210.00
07/21/2015 04:45,2,0.000,ALERT,211.03,293.96,59.938,1437468304,"201051344000579","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,188851.7,188851.7,7326,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437468455,272211.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272212.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272213.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272214.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272215.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272216.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272217.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272218.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272219.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272220.00
07/21/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437468304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437469184,272221.00
07/21/2015 05:00,2,0.000,ALERT,210.57,294.56,59.965,1437469204,"201051344000955","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,187758.9,187758.9,7339,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469279,272222.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.46,59.965,1437469204,"274151322000095","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,487314.5,487314.5,8238,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469281,272223.00
07/21/2015 05:00,2,0.000,ALERT,210.80,295.16,59.965,1437469204,"201051344000868","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,174164.2,174164.2,7342,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469283,272224.00
07/21/2015 05:00,2,0.000,ALERT,211.25,294.56,59.965,1437469204,"201051344000853","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,180497.0,180497.0,7346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469285,272225.00
07/21/2015 05:00,2,0.000,ALERT,211.48,295.46,59.933,1437469204,"201051344000582","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,180391.5,180391.5,7326,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469287,272226.00
07/21/2015 05:00,2,0.000,ALERT,211.03,294.56,59.959,1437469204,"201051344000469","174011321042388",0.00,15.00,0,290.35,295.76,0.0,0.0,0.000,175769.9,175769.9,7338,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469288,272227.00
07/21/2015 05:00,2,0.000,ALERT,210.80,294.56,59.975,1437469204,"201051344000988","174011321042388",0.00,15.50,0,289.15,296.06,0.0,0.0,0.000,175194.1,175194.1,7329,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469290,272228.00
07/21/2015 05:00,2,0.000,ALERT,211.03,294.56,59.965,1437469204,"201051344001158","174011321042388",0.00,15.00,0,290.65,296.06,0.0,0.0,0.000,181156.1,181156.1,7329,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469292,272229.00
