ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 05:00,2,0.000,ALERT,211.03,293.96,59.959,1437469204,"201051344001025","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,185011.6,185011.6,7326,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469294,272230.00
07/21/2015 05:00,2,0.000,ALERT,211.03,295.16,59.965,1437469204,"201051344000569","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,188316.8,188316.8,7345,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469296,272231.00
07/21/2015 05:00,2,0.000,ALERT,212.38,294.56,59.959,1437469204,"274151322000094","174011321042388",0.00,15.50,0,290.95,296.06,0.0,0.0,0.000,369568.2,369568.2,8729,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469298,272232.00
07/21/2015 05:00,2,0.000,ALERT,210.80,294.56,59.965,1437469204,"201051344000458","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,184138.2,184138.2,7334,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469300,272233.00
07/21/2015 05:00,2,0.000,ALERT,213.29,295.16,59.970,1437469204,"274151322000087","174011321042388",0.00,16.00,0,290.95,296.36,0.0,0.0,0.000,440696.7,440696.7,8200,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469302,272234.00
07/21/2015 05:00,2,0.000,ALERT,213.06,295.76,59.965,1437469204,"274151322000052","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,471222.7,471222.7,8607,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469303,272235.00
07/21/2015 05:00,2,0.000,ALERT,212.38,296.36,59.959,1437469204,"201051344001145","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,189342.5,189342.5,7349,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469305,272236.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.76,59.944,1437469204,"201051344000685","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,188250.5,188250.5,7348,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469307,272237.00
07/21/2015 05:00,2,0.000,ALERT,212.61,296.06,59.954,1437469204,"274151322000088","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,451777.7,451777.7,8215,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469309,272238.00
07/21/2015 05:00,2,0.000,ALERT,212.16,296.36,59.965,1437469204,"201051344000438","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,188331.6,188331.6,7327,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469311,272239.00
07/21/2015 05:00,2,0.000,ALERT,211.70,296.06,59.965,1437469204,"201051344001135","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,179697.7,179697.7,7310,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469313,272240.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.46,59.965,1437469204,"201051344000417","174011321042388",0.00,15.30,0,290.95,296.66,0.0,0.0,0.000,183767.6,183767.6,7325,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469315,272241.00
07/21/2015 05:00,2,0.000,ALERT,211.48,296.06,59.970,1437469204,"201051344000594","174011321042388",0.00,15.30,0,290.95,297.26,0.0,0.0,0.000,184696.2,184696.2,7335,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469316,272242.00
07/21/2015 05:00,2,0.000,ALERT,213.06,296.06,59.965,1437469204,"274151322000083","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,467276.5,467276.5,8635,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469318,272243.00
07/21/2015 05:00,2,0.000,ALERT,211.93,295.76,59.959,1437469204,"201051344000585","174011321042388",0.00,15.50,0,290.95,297.26,0.0,0.0,0.000,183866.6,183866.6,7326,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469320,272244.00
07/21/2015 05:00,2,0.000,ALERT,212.83,296.06,59.954,1437469204,"274151322000054","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,462208.7,462208.7,8206,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469322,272245.00
07/21/2015 05:00,2,0.000,ALERT,211.93,295.46,59.965,1437469204,"201051344001203","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,184881.8,184881.8,7334,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469324,272246.00
07/21/2015 05:00,2,0.000,ALERT,211.70,295.46,59.959,1437469204,"201051344000646","174011321042388",0.00,15.00,0,290.95,296.96,0.0,0.0,0.000,181781.8,181781.8,7321,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469326,272247.00
07/21/2015 05:00,2,0.000,ALERT,213.74,295.76,59.954,1437469204,"274151322000068","174011321042388",0.00,16.30,0,290.95,296.36,0.0,0.0,0.000,368743.1,368743.1,8335,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469328,272248.00
07/21/2015 05:00,2,0.000,ALERT,213.74,295.76,59.954,1437469204,"274151322000076","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,493254.0,493254.0,8607,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469329,272249.00
07/21/2015 05:00,2,0.000,ALERT,211.93,296.36,59.954,1437469204,"201051344000890","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,186211.0,186211.0,7332,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469331,272250.00
07/21/2015 05:00,2,0.000,ALERT,211.93,295.76,59.954,1437469204,"201051344000900","174011321042388",0.00,15.30,0,290.95,296.66,0.0,0.0,0.000,186640.4,186640.4,7349,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469333,272251.00
07/21/2015 05:00,2,0.000,ALERT,212.38,295.16,59.954,1437469204,"201051344000633","174011321042388",0.00,15.00,0,289.45,296.36,0.0,0.0,0.000,176047.8,176047.8,7350,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469335,272252.00
07/21/2015 05:00,2,0.000,ALERT,211.93,295.76,59.954,1437469204,"201051344000983","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,183598.4,183598.4,7345,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469336,272253.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.46,59.959,1437469204,"201051344000917","174011321042388",0.00,16.00,0,290.35,296.66,0.0,0.0,0.000,186687.7,186687.7,7348,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469338,272254.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.46,59.954,1437469204,"201051344000648","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,182242.2,182242.2,7344,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469340,272255.00
07/21/2015 05:00,2,0.000,ALERT,211.93,295.76,59.996,1437469204,"201051344001093","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,184841.1,184841.1,7334,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469342,272256.00
07/21/2015 05:00,2,0.000,ALERT,212.38,295.46,59.922,1437469204,"201051344000645","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,182930.2,182930.2,7350,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469344,272257.00
07/21/2015 05:00,2,0.000,ALERT,213.29,296.06,59.949,1437469204,"274151322000085","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,464616.4,464616.4,8618,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469345,272258.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.46,59.959,1437469204,"201051344000651","174011321042388",0.00,14.70,0,290.95,296.96,0.0,0.0,0.000,182299.3,182299.3,7330,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469347,272259.00
07/21/2015 05:00,2,0.000,ALERT,212.16,295.16,59.959,1437469204,"201051344000867","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,174787.9,174787.9,7350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469349,272260.00
07/21/2015 05:00,2,0.000,ALERT,211.93,296.36,59.965,1437469204,"201051344001230","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,185866.9,185866.9,7355,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469351,272261.00
07/21/2015 05:00,2,0.000,ALERT,212.38,296.36,59.954,1437469204,"201051344000576","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,182110.0,182110.0,7361,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437469353,272262.00
07/21/2015 05:00,2,0.000,ALERT,211.70,296.36,59.970,1437469204,"201051344000579","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,188851.7,188851.7,7328,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437469355,272263.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272264.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272265.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272266.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272267.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272268.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272269.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272270.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272271.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272272.00
07/21/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437469204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470084,272273.00
07/21/2015 05:15,2,0.000,ALERT,211.48,296.06,60.007,1437470104,"201051344000955","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,187758.9,187758.9,7341,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470179,272274.00
07/21/2015 05:15,2,0.000,ALERT,213.06,297.26,59.959,1437470104,"274151322000095","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,487314.5,487314.5,8240,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470181,272275.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.66,60.002,1437470104,"201051344000868","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,174164.2,174164.2,7344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470183,272276.00
07/21/2015 05:15,2,0.000,ALERT,212.38,295.76,59.986,1437470104,"201051344000853","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,180497.0,180497.0,7348,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470185,272277.00
07/21/2015 05:15,2,0.000,ALERT,212.38,296.96,59.991,1437470104,"201051344000582","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,180391.5,180391.5,7328,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470186,272278.00
07/21/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1437470104,"201051344000469","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,175769.9,175769.9,7340,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470188,272279.00
07/21/2015 05:15,2,0.000,ALERT,211.48,295.46,59.986,1437470104,"201051344000988","174011321042388",0.00,15.50,0,290.35,296.96,0.0,0.0,0.000,175194.1,175194.1,7331,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470190,272280.00
07/21/2015 05:15,2,0.000,ALERT,211.93,295.76,59.986,1437470104,"201051344001158","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,181156.1,181156.1,7331,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470192,272281.00
07/21/2015 05:15,2,0.000,ALERT,211.70,295.16,59.986,1437470104,"201051344001025","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,185011.6,185011.6,7328,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470194,272282.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1437470104,"201051344000569","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,188316.8,188316.8,7347,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470195,272283.00
07/21/2015 05:15,2,0.000,ALERT,213.06,295.76,59.954,1437470104,"274151322000094","174011321042388",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,369568.2,369568.2,8731,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470197,272284.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.975,1437470104,"201051344000458","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,184138.2,184138.2,7336,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470199,272285.00
07/21/2015 05:15,2,0.000,ALERT,213.29,295.46,59.996,1437470104,"274151322000087","174011321042388",0.00,16.30,0,293.66,296.96,0.0,0.0,0.000,440696.7,440696.7,8202,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470201,272286.00
07/21/2015 05:15,2,0.000,ALERT,212.83,297.26,59.970,1437470104,"274151322000052","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,471222.7,471222.7,8609,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470203,272287.00
07/21/2015 05:15,2,0.000,ALERT,212.16,296.66,59.981,1437470104,"201051344001145","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,189342.5,189342.5,7351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470205,272288.00
07/21/2015 05:15,2,0.000,ALERT,212.16,296.66,59.986,1437470104,"201051344000685","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,188250.5,188250.5,7350,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470206,272289.00
07/21/2015 05:15,2,0.000,ALERT,212.61,296.36,59.970,1437470104,"274151322000088","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,451777.7,451777.7,8217,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470208,272290.00
07/21/2015 05:15,2,0.000,ALERT,211.93,296.36,59.938,1437470104,"201051344000438","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,188331.6,188331.6,7329,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470210,272291.00
07/21/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1437470104,"201051344001135","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,179697.7,179697.7,7312,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470212,272292.00
07/21/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1437470104,"201051344000417","174011321042388",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,183767.6,183767.6,7327,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470214,272293.00
07/21/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1437470104,"201051344000594","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,184696.2,184696.2,7337,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470215,272294.00
07/21/2015 05:15,2,0.000,ALERT,213.06,296.96,59.970,1437470104,"274151322000083","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,467276.5,467276.5,8637,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470217,272295.00
07/21/2015 05:15,2,0.000,ALERT,212.16,296.66,59.996,1437470104,"201051344000585","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,183866.6,183866.6,7328,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470219,272296.00
07/21/2015 05:15,2,0.000,ALERT,213.06,296.96,59.981,1437470104,"274151322000054","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,462208.7,462208.7,8208,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470221,272297.00
07/21/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1437470104,"201051344001203","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,184881.8,184881.8,7336,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470223,272298.00
07/21/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1437470104,"201051344000646","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,181781.8,181781.8,7323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470224,272299.00
07/21/2015 05:15,2,0.000,ALERT,213.74,295.76,59.970,1437470104,"274151322000068","174011321042388",0.00,16.30,0,293.66,296.96,0.0,0.0,0.000,368743.1,368743.1,8337,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470226,272300.00
07/21/2015 05:15,2,0.000,ALERT,213.51,296.06,59.965,1437470104,"274151322000076","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,493254.0,493254.0,8609,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470228,272301.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.970,1437470104,"201051344000890","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,186211.0,186211.0,7334,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470230,272302.00
07/21/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1437470104,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,186640.4,186640.4,7351,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470232,272303.00
07/21/2015 05:15,2,0.000,ALERT,212.16,295.16,59.970,1437470104,"201051344000633","174011321042388",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,176047.8,176047.8,7352,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470234,272304.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1437470104,"201051344000983","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,183598.4,183598.4,7347,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470235,272305.00
07/21/2015 05:15,2,0.000,ALERT,211.93,295.76,59.965,1437470104,"201051344000917","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,186687.7,186687.7,7350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470237,272306.00
07/21/2015 05:15,2,0.000,ALERT,211.93,295.46,59.933,1437470104,"201051344000648","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,182242.2,182242.2,7346,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470239,272307.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.938,1437470104,"201051344001093","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,184841.1,184841.1,7336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470241,272308.00
07/21/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1437470104,"201051344000645","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,182930.2,182930.2,7352,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470242,272309.00
07/21/2015 05:15,2,0.000,ALERT,213.29,296.66,59.965,1437470104,"274151322000085","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,464616.4,464616.4,8620,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470244,272310.00
07/21/2015 05:15,2,0.000,ALERT,211.93,295.76,59.986,1437470104,"201051344000651","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,182299.3,182299.3,7332,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470246,272311.00
07/21/2015 05:15,2,0.000,ALERT,211.93,295.46,59.970,1437470104,"201051344000867","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,174787.9,174787.9,7352,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470248,272312.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.928,1437470104,"201051344001230","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,185866.9,185866.9,7357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437470250,272313.00
07/21/2015 05:15,2,0.000,ALERT,212.16,296.66,59.944,1437470104,"201051344000576","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,182110.0,182110.0,7363,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470251,272314.00
07/21/2015 05:15,2,0.000,ALERT,211.70,296.36,59.965,1437470104,"201051344000579","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,188851.7,188851.7,7330,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437470253,272315.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272316.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272317.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272318.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272319.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272320.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272321.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272322.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272323.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272324.00
07/21/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437470104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437470985,272325.00
07/21/2015 05:30,2,0.000,ALERT,210.57,295.46,60.002,1437471004,"201051344000955","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,187758.9,187758.9,7343,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471081,272326.00
07/21/2015 05:30,2,0.000,ALERT,212.38,296.96,59.970,1437471004,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,487314.5,487314.5,8242,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471083,272327.00
07/21/2015 05:30,2,0.000,ALERT,210.80,296.06,59.986,1437471004,"201051344000868","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,174164.2,174164.2,7346,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471085,272328.00
07/21/2015 05:30,2,0.000,ALERT,211.48,295.46,59.986,1437471004,"201051344000853","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,180497.0,180497.0,7350,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471087,272329.00
07/21/2015 05:30,2,0.000,ALERT,211.48,296.66,60.018,1437471004,"201051344000582","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,180391.5,180391.5,7330,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471088,272330.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.46,59.981,1437471004,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,175769.9,175769.9,7342,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471090,272331.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.46,59.981,1437471004,"201051344000988","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,175194.1,175194.1,7333,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471092,272332.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.16,59.954,1437471004,"201051344001158","174011321042388",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,181156.1,181156.1,7333,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471094,272333.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.16,59.970,1437471004,"201051344001025","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,185011.6,185011.6,7330,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471096,272334.00
07/21/2015 05:30,2,0.000,ALERT,211.03,296.06,59.981,1437471004,"201051344000569","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,188316.8,188316.8,7349,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471097,272335.00
07/21/2015 05:30,2,0.000,ALERT,212.16,295.16,59.954,1437471004,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.26,0.0,0.0,0.000,369568.2,369568.2,8733,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471099,272336.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.46,59.986,1437471004,"201051344000458","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,184138.2,184138.2,7338,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471101,272337.00
07/21/2015 05:30,2,0.000,ALERT,212.16,294.56,59.933,1437471004,"274151322000087","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,440696.7,440696.7,8204,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471103,272338.00
07/21/2015 05:30,2,0.000,ALERT,211.70,296.36,59.986,1437471004,"274151322000052","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,471222.7,471222.7,8611,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471105,272339.00
07/21/2015 05:30,2,0.000,ALERT,211.25,296.06,60.002,1437471004,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,189342.5,189342.5,7353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471106,272340.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.46,59.965,1437471004,"201051344000685","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,188250.5,188250.5,7352,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471108,272341.00
07/21/2015 05:30,2,0.000,ALERT,211.48,295.16,59.954,1437471004,"274151322000088","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,451777.7,451777.7,8219,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471110,272342.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.46,59.970,1437471004,"201051344000438","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,188331.6,188331.6,7331,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471112,272343.00
07/21/2015 05:30,2,0.000,ALERT,210.57,295.46,59.991,1437471004,"201051344001135","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,179697.7,179697.7,7314,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471114,272344.00
07/21/2015 05:30,2,0.000,ALERT,211.03,294.56,59.970,1437471004,"201051344000417","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,183767.6,183767.6,7329,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471116,272345.00
07/21/2015 05:30,2,0.000,ALERT,210.35,295.46,59.970,1437471004,"201051344000594","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,184696.2,184696.2,7339,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471117,272346.00
07/21/2015 05:30,2,0.000,ALERT,212.16,296.06,59.970,1437471004,"274151322000083","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,467276.5,467276.5,8639,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471119,272347.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.46,59.965,1437471004,"201051344000585","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,183866.6,183866.6,7330,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471121,272348.00
07/21/2015 05:30,2,0.000,ALERT,211.70,295.16,59.954,1437471004,"274151322000054","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,462208.7,462208.7,8210,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471123,272349.00
07/21/2015 05:30,2,0.000,ALERT,210.80,294.86,59.965,1437471004,"201051344001203","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,184881.8,184881.8,7338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471125,272350.00
07/21/2015 05:30,2,0.000,ALERT,210.57,295.16,59.965,1437471004,"201051344000646","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,181781.8,181781.8,7325,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471127,272351.00
07/21/2015 05:30,2,0.000,ALERT,212.61,294.56,59.991,1437471004,"274151322000068","174011321042388",0.00,16.30,0,293.96,297.26,0.0,0.0,0.000,368743.1,368743.1,8339,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471129,272352.00
07/21/2015 05:30,2,0.000,ALERT,212.38,294.86,59.954,1437471004,"274151322000076","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,493254.0,493254.0,8611,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471130,272353.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.76,59.965,1437471004,"201051344000890","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,186211.0,186211.0,7336,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471132,272354.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.16,59.970,1437471004,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,186640.4,186640.4,7353,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471134,272355.00
07/21/2015 05:30,2,0.000,ALERT,211.25,294.56,59.959,1437471004,"201051344000633","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,176047.8,176047.8,7354,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471136,272356.00
07/21/2015 05:30,2,0.000,ALERT,210.80,295.16,59.965,1437471004,"201051344000983","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,183598.4,183598.4,7349,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471138,272357.00
07/21/2015 05:30,2,0.000,ALERT,211.03,294.86,59.965,1437471004,"201051344000917","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,186687.7,186687.7,7352,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471139,272358.00
07/21/2015 05:30,2,0.000,ALERT,211.03,294.56,59.959,1437471004,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,182242.2,182242.2,7348,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437471141,272359.00
07/21/2015 05:30,2,0.000,ALERT,211.03,295.46,59.965,1437471004,"201051344001093","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,184841.1,184841.1,7338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471143,272360.00
07/21/2015 05:30,2,0.000,ALERT,211.25,295.16,59.959,1437471004,"201051344000645","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,182930.2,182930.2,7354,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471145,272361.00
07/21/2015 05:30,2,0.000,ALERT,212.38,296.06,59.954,1437471004,"274151322000085","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,464616.4,464616.4,8622,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471147,272362.00
07/21/2015 05:30,2,0.000,ALERT,211.25,295.16,59.959,1437471004,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,182299.3,182299.3,7334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471149,272363.00
07/21/2015 05:30,2,0.000,ALERT,211.25,295.16,59.959,1437471004,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,174787.9,174787.9,7354,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471150,272364.00
07/21/2015 05:30,2,0.000,ALERT,211.03,296.06,59.959,1437471004,"201051344001230","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,185866.9,185866.9,7359,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471152,272365.00
07/21/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1437471004,"201051344000576","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,182110.0,182110.0,7365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471154,272366.00
07/21/2015 05:30,2,0.000,ALERT,211.03,296.06,59.944,1437471004,"201051344000579","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,188851.7,188851.7,7332,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471156,272367.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272368.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272369.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272370.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272371.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272372.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272373.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272374.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272375.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272376.00
07/21/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437471004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437471885,272377.00
07/21/2015 05:45,2,0.000,ALERT,210.57,295.16,59.986,1437471904,"201051344000955","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,187758.9,187758.9,7345,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471980,272378.00
07/21/2015 05:45,2,0.000,ALERT,212.16,296.66,59.981,1437471904,"274151322000095","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,487314.5,487314.5,8244,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471982,272379.00
