ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 05:45,2,0.000,ALERT,210.80,296.06,59.981,1437471904,"201051344000868","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,174164.2,174164.2,7348,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471984,272380.00
07/21/2015 05:45,2,0.000,ALERT,211.48,295.46,59.986,1437471904,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,180497.0,180497.0,7352,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471986,272381.00
07/21/2015 05:45,2,0.000,ALERT,211.70,296.66,59.986,1437471904,"201051344000582","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,180391.5,180391.5,7332,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471987,272382.00
07/21/2015 05:45,2,0.000,ALERT,210.80,295.16,59.991,1437471904,"201051344000469","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,175769.9,175769.9,7344,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471989,272383.00
07/21/2015 05:45,2,0.000,ALERT,210.80,295.16,59.975,1437471904,"201051344000988","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,175194.1,175194.1,7335,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471991,272384.00
07/21/2015 05:45,2,0.000,ALERT,210.80,294.86,59.991,1437471904,"201051344001158","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,181156.1,181156.1,7335,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471993,272385.00
07/21/2015 05:45,2,0.000,ALERT,210.80,294.86,59.991,1437471904,"201051344001025","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,185011.6,185011.6,7332,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471995,272386.00
07/21/2015 05:45,2,0.000,ALERT,210.80,295.46,59.996,1437471904,"201051344000569","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,188316.8,188316.8,7351,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471996,272387.00
07/21/2015 05:45,2,0.000,ALERT,211.93,294.56,59.986,1437471904,"274151322000094","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,369568.2,369568.2,8735,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437471998,272388.00
07/21/2015 05:45,2,0.000,ALERT,210.80,295.16,60.018,1437471904,"201051344000458","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,184138.2,184138.2,7340,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472000,272389.00
07/21/2015 05:45,2,0.000,ALERT,212.16,294.56,59.970,1437471904,"274151322000087","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,440696.7,440696.7,8206,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472002,272390.00
07/21/2015 05:45,2,0.000,ALERT,211.70,295.46,59.981,1437471904,"274151322000052","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,471222.7,471222.7,8613,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472004,272391.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.46,59.996,1437471904,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,189342.5,189342.5,7355,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472006,272392.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.46,59.986,1437471904,"201051344000685","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,188250.5,188250.5,7354,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472008,272393.00
07/21/2015 05:45,2,0.000,ALERT,211.70,295.46,59.981,1437471904,"274151322000088","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,451777.7,451777.7,8221,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472009,272394.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.46,59.986,1437471904,"201051344000438","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,188331.6,188331.6,7333,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472011,272395.00
07/21/2015 05:45,2,0.000,ALERT,210.57,295.46,59.986,1437471904,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,179697.7,179697.7,7316,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472013,272396.00
07/21/2015 05:45,2,0.000,ALERT,211.48,295.46,59.986,1437471904,"201051344000417","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,183767.6,183767.6,7331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472015,272397.00
07/21/2015 05:45,2,0.000,ALERT,210.80,296.06,59.996,1437471904,"201051344000594","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,184696.2,184696.2,7341,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472017,272398.00
07/21/2015 05:45,2,0.000,ALERT,212.38,295.46,59.975,1437471904,"274151322000083","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,467276.5,467276.5,8641,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472019,272399.00
07/21/2015 05:45,2,0.000,ALERT,211.25,296.06,59.991,1437471904,"201051344000585","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,183866.6,183866.6,7332,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472020,272400.00
07/21/2015 05:45,2,0.000,ALERT,212.16,296.66,59.981,1437471904,"274151322000054","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,462208.7,462208.7,8212,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472022,272401.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.46,59.986,1437471904,"201051344001203","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,184881.8,184881.8,7340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472024,272402.00
07/21/2015 05:45,2,0.000,ALERT,210.80,296.06,59.986,1437471904,"201051344000646","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,181781.8,181781.8,7327,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472026,272403.00
07/21/2015 05:45,2,0.000,ALERT,213.06,294.86,59.986,1437471904,"274151322000068","174011321042388",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,368743.1,368743.1,8341,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472028,272404.00
07/21/2015 05:45,2,0.000,ALERT,213.29,295.46,59.991,1437471904,"274151322000076","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,493254.0,493254.0,8613,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472030,272405.00
07/21/2015 05:45,2,0.000,ALERT,211.25,296.06,59.986,1437471904,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,186211.0,186211.0,7338,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472031,272406.00
07/21/2015 05:45,2,0.000,ALERT,211.03,295.46,59.991,1437471904,"201051344000900","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,186640.4,186640.4,7355,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472033,272407.00
07/21/2015 05:45,2,0.000,ALERT,211.70,294.86,59.996,1437471904,"201051344000633","174011321042388",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,176047.8,176047.8,7356,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472035,272408.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.76,60.023,1437471904,"201051344000983","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,183598.4,183598.4,7351,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472037,272409.00
07/21/2015 05:45,2,0.000,ALERT,211.48,295.16,59.986,1437471904,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,186687.7,186687.7,7354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472039,272410.00
07/21/2015 05:45,2,0.000,ALERT,211.25,294.56,59.991,1437471904,"201051344000648","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,182242.2,182242.2,7350,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472041,272411.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.46,59.981,1437471904,"201051344001093","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,184841.1,184841.1,7340,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472042,272412.00
07/21/2015 05:45,2,0.000,ALERT,211.48,295.16,59.981,1437471904,"201051344000645","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,182930.2,182930.2,7356,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472044,272413.00
07/21/2015 05:45,2,0.000,ALERT,212.38,296.06,59.981,1437471904,"274151322000085","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,464616.4,464616.4,8624,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472046,272414.00
07/21/2015 05:45,2,0.000,ALERT,211.25,294.86,60.002,1437471904,"201051344000651","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,182299.3,182299.3,7336,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472048,272415.00
07/21/2015 05:45,2,0.000,ALERT,211.48,295.16,59.981,1437471904,"201051344000867","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,174787.9,174787.9,7356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472050,272416.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.76,59.996,1437471904,"201051344001230","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,185866.9,185866.9,7361,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472051,272417.00
07/21/2015 05:45,2,0.000,ALERT,211.70,295.76,59.975,1437471904,"201051344000576","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,182110.0,182110.0,7367,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472053,272418.00
07/21/2015 05:45,2,0.000,ALERT,211.25,295.76,59.981,1437471904,"201051344000579","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,188851.7,188851.7,7334,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472055,272419.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272420.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272421.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272422.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272423.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272424.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272425.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272426.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272427.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272428.00
07/21/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437471904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437472784,272429.00
07/21/2015 06:00,2,0.000,ALERT,211.48,296.06,59.954,1437472803,"201051344000955","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,187758.9,187758.9,7347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472880,272430.00
07/21/2015 06:00,2,0.000,ALERT,213.06,296.66,59.933,1437472803,"274151322000095","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,487314.5,487314.5,8246,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472881,272431.00
07/21/2015 06:00,2,0.000,ALERT,211.48,296.06,59.944,1437472803,"201051344000868","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,174164.2,174164.2,7350,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472883,272432.00
07/21/2015 06:00,2,0.000,ALERT,212.16,295.46,59.938,1437472803,"201051344000853","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,180497.0,180497.0,7354,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472885,272433.00
07/21/2015 06:00,2,0.000,ALERT,212.16,296.66,59.944,1437472803,"201051344000582","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,180391.5,180391.5,7334,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472887,272434.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.16,59.944,1437472803,"201051344000469","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,175769.9,175769.9,7346,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472889,272435.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.16,59.938,1437472803,"201051344000988","174011321042388",0.00,15.80,0,290.95,299.07,0.0,0.0,0.000,175194.1,175194.1,7337,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472890,272436.00
07/21/2015 06:00,2,0.000,ALERT,211.70,295.16,59.938,1437472803,"201051344001158","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,181156.1,181156.1,7337,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472892,272437.00
07/21/2015 06:00,2,0.000,ALERT,211.48,294.86,59.938,1437472803,"201051344001025","174011321042388",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,185011.6,185011.6,7334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472894,272438.00
07/21/2015 06:00,2,0.000,ALERT,211.48,296.06,59.975,1437472803,"201051344000569","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,188316.8,188316.8,7353,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472896,272439.00
07/21/2015 06:00,2,0.000,ALERT,212.83,294.86,59.933,1437472803,"274151322000094","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,369568.2,369568.2,8737,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472898,272440.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.76,59.933,1437472803,"201051344000458","174011321042388",0.00,16.30,0,293.06,300.27,0.0,0.0,0.000,184138.2,184138.2,7342,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472900,272441.00
07/21/2015 06:00,2,0.000,ALERT,213.06,295.16,59.933,1437472803,"274151322000087","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,440696.7,440696.7,8208,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472901,272442.00
07/21/2015 06:00,2,0.000,ALERT,212.83,296.06,59.938,1437472803,"274151322000052","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,471222.7,471222.7,8615,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472903,272443.00
07/21/2015 06:00,2,0.000,ALERT,211.93,296.36,59.933,1437472803,"201051344001145","174011321042388",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,189342.5,189342.5,7357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472905,272444.00
07/21/2015 06:00,2,0.000,ALERT,211.70,295.46,59.944,1437472803,"201051344000685","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,188250.5,188250.5,7356,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472907,272445.00
07/21/2015 06:00,2,0.000,ALERT,212.38,295.76,59.933,1437472803,"274151322000088","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,451777.7,451777.7,8223,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472909,272446.00
07/21/2015 06:00,2,0.000,ALERT,211.70,295.46,59.949,1437472803,"201051344000438","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,188331.6,188331.6,7335,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472910,272447.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.46,59.954,1437472803,"201051344001135","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,179697.7,179697.7,7318,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472912,272448.00
07/21/2015 06:00,2,0.000,ALERT,211.70,294.86,59.933,1437472803,"201051344000417","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,183767.6,183767.6,7333,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472914,272449.00
07/21/2015 06:00,2,0.000,ALERT,211.03,295.76,59.933,1437472803,"201051344000594","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,184696.2,184696.2,7343,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472916,272450.00
07/21/2015 06:00,2,0.000,ALERT,212.61,296.36,59.933,1437472803,"274151322000083","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,467276.5,467276.5,8643,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472918,272451.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.46,59.944,1437472803,"201051344000585","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,183866.6,183866.6,7334,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472919,272452.00
07/21/2015 06:00,2,0.000,ALERT,212.38,296.06,59.891,1437472803,"274151322000054","174011321042388",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,462208.7,462208.7,8214,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472921,272453.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.16,59.938,1437472803,"201051344001203","174011321042388",0.00,15.30,0,293.96,301.47,0.0,0.0,0.000,184881.8,184881.8,7342,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472923,272454.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.46,59.933,1437472803,"201051344000646","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,181781.8,181781.8,7329,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472925,272455.00
07/21/2015 06:00,2,0.000,ALERT,213.29,294.86,59.922,1437472803,"274151322000068","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,368743.1,368743.1,8343,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472927,272456.00
07/21/2015 06:00,2,0.000,ALERT,213.06,296.06,59.928,1437472803,"274151322000076","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,493254.0,493254.0,8615,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472928,272457.00
07/21/2015 06:00,2,0.000,ALERT,211.48,296.06,59.944,1437472803,"201051344000890","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,186211.0,186211.0,7340,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472930,272458.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.16,59.933,1437472803,"201051344000900","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,186640.4,186640.4,7357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472932,272459.00
07/21/2015 06:00,2,0.000,ALERT,211.70,294.86,59.944,1437472803,"201051344000633","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,176047.8,176047.8,7358,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472934,272460.00
07/21/2015 06:00,2,0.000,ALERT,211.48,295.46,59.896,1437472803,"201051344000983","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,183598.4,183598.4,7353,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472936,272461.00
07/21/2015 06:00,2,0.000,ALERT,211.48,294.86,59.928,1437472803,"201051344000917","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,186687.7,186687.7,7356,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472937,272462.00
07/21/2015 06:00,2,0.000,ALERT,211.48,294.56,59.938,1437472803,"201051344000648","174011321042388",0.00,15.30,0,292.76,299.97,0.0,0.0,0.000,182242.2,182242.2,7352,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472939,272463.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.46,59.912,1437472803,"201051344001093","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,184841.1,184841.1,7342,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472941,272464.00
07/21/2015 06:00,2,0.000,ALERT,211.70,294.86,59.912,1437472803,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,182930.2,182930.2,7358,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472943,272465.00
07/21/2015 06:00,2,0.000,ALERT,212.83,295.16,59.938,1437472803,"274151322000085","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,464616.4,464616.4,8626,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472945,272466.00
07/21/2015 06:00,2,0.000,ALERT,211.48,294.56,59.933,1437472803,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,182299.3,182299.3,7338,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472947,272467.00
07/21/2015 06:00,2,0.000,ALERT,211.48,294.86,59.938,1437472803,"201051344000867","174011321042388",0.00,16.00,0,293.06,299.97,0.0,0.0,0.000,174787.9,174787.9,7358,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472948,272468.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.46,59.944,1437472803,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,185866.9,185866.9,7363,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437472950,272469.00
07/21/2015 06:00,2,0.000,ALERT,211.70,295.46,59.975,1437472803,"201051344000576","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,182110.0,182110.0,7369,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472952,272470.00
07/21/2015 06:00,2,0.000,ALERT,211.25,295.76,59.912,1437472803,"201051344000579","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,188851.7,188851.7,7336,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437472954,272471.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272472.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272473.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272474.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272475.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272476.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272477.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272478.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272479.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272480.00
07/21/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437472803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437473684,272481.00
07/21/2015 06:15,2,0.000,ALERT,210.35,293.36,59.975,1437473703,"201051344000955","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,187758.9,187758.9,7349,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473779,272482.00
07/21/2015 06:15,2,0.000,ALERT,212.16,294.56,59.965,1437473703,"274151322000095","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,487314.5,487314.5,8248,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473781,272483.00
07/21/2015 06:15,2,0.000,ALERT,210.80,294.26,59.975,1437473703,"201051344000868","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,174164.2,174164.2,7352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473783,272484.00
07/21/2015 06:15,2,0.000,ALERT,211.25,293.36,59.970,1437473703,"201051344000853","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,180497.0,180497.0,7356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473784,272485.00
07/21/2015 06:15,2,0.000,ALERT,211.48,294.56,59.970,1437473703,"201051344000582","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,180391.5,180391.5,7336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473786,272486.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.36,59.996,1437473703,"201051344000469","174011321042388",0.00,15.30,0,290.35,296.96,0.0,0.0,0.000,175769.9,175769.9,7348,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473788,272487.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.66,59.981,1437473703,"201051344000988","174011321042388",0.00,15.80,0,289.15,297.26,0.0,0.0,0.000,175194.1,175194.1,7339,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473790,272488.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.06,59.965,1437473703,"201051344001158","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,181156.1,181156.1,7339,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473792,272489.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.36,59.981,1437473703,"201051344001025","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,185011.6,185011.6,7336,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473794,272490.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.96,59.965,1437473703,"201051344000569","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,188316.8,188316.8,7355,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473795,272491.00
07/21/2015 06:15,2,0.000,ALERT,212.16,293.36,59.975,1437473703,"274151322000094","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,369568.2,369568.2,8739,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473797,272492.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.66,59.970,1437473703,"201051344000458","174011321042388",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,184138.2,184138.2,7344,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473799,272493.00
07/21/2015 06:15,2,0.000,ALERT,212.16,293.06,59.981,1437473703,"274151322000087","174011321042388",0.00,16.30,0,290.95,297.57,0.0,0.0,0.000,440696.7,440696.7,8210,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473801,272494.00
07/21/2015 06:15,2,0.000,ALERT,211.93,293.96,59.970,1437473703,"274151322000052","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,471222.7,471222.7,8617,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473803,272495.00
07/21/2015 06:15,2,0.000,ALERT,211.25,293.96,59.938,1437473703,"201051344001145","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,189342.5,189342.5,7359,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473804,272496.00
07/21/2015 06:15,2,0.000,ALERT,211.25,293.36,59.991,1437473703,"201051344000685","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,188250.5,188250.5,7358,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473806,272497.00
07/21/2015 06:15,2,0.000,ALERT,211.70,293.36,59.975,1437473703,"274151322000088","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,451777.7,451777.7,8225,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473808,272498.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.66,59.975,1437473703,"201051344000438","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,188331.6,188331.6,7337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473810,272499.00
07/21/2015 06:15,2,0.000,ALERT,210.57,293.66,59.970,1437473703,"201051344001135","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,179697.7,179697.7,7320,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473812,272500.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.06,59.975,1437473703,"201051344000417","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,183767.6,183767.6,7335,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473814,272501.00
07/21/2015 06:15,2,0.000,ALERT,210.57,294.26,59.981,1437473703,"201051344000594","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,184696.2,184696.2,7345,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473815,272502.00
07/21/2015 06:15,2,0.000,ALERT,212.16,294.56,60.007,1437473703,"274151322000083","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,467276.5,467276.5,8645,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473817,272503.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.96,59.975,1437473703,"201051344000585","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,183866.6,183866.6,7336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473819,272504.00
07/21/2015 06:15,2,0.000,ALERT,211.93,294.26,59.975,1437473703,"274151322000054","174011321042388",0.00,16.70,0,291.55,298.47,0.0,0.0,0.000,462208.7,462208.7,8216,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473821,272505.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.36,59.981,1437473703,"201051344001203","174011321042388",0.00,15.50,0,291.55,299.67,0.0,0.0,0.000,184881.8,184881.8,7344,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473823,272506.00
07/21/2015 06:15,2,0.000,ALERT,210.57,293.36,60.023,1437473703,"201051344000646","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,181781.8,181781.8,7331,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473824,272507.00
07/21/2015 06:15,2,0.000,ALERT,212.61,292.76,59.975,1437473703,"274151322000068","174011321042388",0.00,16.70,0,290.95,297.26,0.0,0.0,0.000,368743.1,368743.1,8345,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473826,272508.00
07/21/2015 06:15,2,0.020,ALERT,212.61,293.66,59.981,1437473703,"274151322000076","174011321042388",26.18,16.00,0,291.55,297.87,0.0,0.0,0.000,493254.0,493254.0,8617,0,0,0,L,1151911521,1,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1437473828,272509.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.66,59.981,1437473703,"201051344000890","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,186211.0,186211.0,7342,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473830,272510.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.06,59.981,1437473703,"201051344000900","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,186640.4,186640.4,7359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473832,272511.00
07/21/2015 06:15,2,0.000,ALERT,211.25,292.46,59.981,1437473703,"201051344000633","174011321042388",0.00,15.30,0,289.75,296.66,0.0,0.0,0.000,176047.8,176047.8,7360,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473834,272512.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.36,59.965,1437473703,"201051344000983","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,183598.4,183598.4,7355,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437473835,272513.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.06,59.981,1437473703,"201051344000917","174011321042388",0.00,16.30,0,290.35,296.96,0.0,0.0,0.000,186687.7,186687.7,7358,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473837,272514.00
07/21/2015 06:15,2,0.000,ALERT,210.80,292.46,59.965,1437473703,"201051344000648","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,182242.2,182242.2,7354,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473839,272515.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.66,60.002,1437473703,"201051344001093","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,184841.1,184841.1,7344,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473841,272516.00
07/21/2015 06:15,2,0.000,ALERT,211.25,293.06,59.981,1437473703,"201051344000645","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,182930.2,182930.2,7360,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473843,272517.00
07/21/2015 06:15,2,0.000,ALERT,212.16,293.66,59.975,1437473703,"274151322000085","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,464616.4,464616.4,8628,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473844,272518.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.06,59.991,1437473703,"201051344000651","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,182299.3,182299.3,7340,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473846,272519.00
07/21/2015 06:15,2,0.000,ALERT,211.03,293.06,59.981,1437473703,"201051344000867","174011321042388",0.00,16.00,0,291.25,298.17,0.0,0.0,0.000,174787.9,174787.9,7360,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473848,272520.00
07/21/2015 06:15,2,0.000,ALERT,210.80,293.96,59.975,1437473703,"201051344001230","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,185866.9,185866.9,7365,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473850,272521.00
07/21/2015 06:15,2,0.000,ALERT,211.25,293.66,59.959,1437473703,"201051344000576","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,182110.0,182110.0,7371,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473852,272522.00
07/21/2015 06:15,2,0.000,ALERT,210.57,293.66,59.986,1437473703,"201051344000579","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,188851.7,188851.7,7338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437473853,272523.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272524.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272525.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272526.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272527.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272528.00
