ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272529.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272530.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272531.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272532.00
07/21/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437473703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437474583,272533.00
07/21/2015 06:30,2,0.176,ALERT,210.80,298.47,59.986,1437474603,"201051344000955","174011321042388",23.24,15.80,0,291.55,298.77,4.2,2.1,0.000,187759.0,187759.0,7351,0,0,0,L,1122011218,1,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1437474680,272534.00
07/21/2015 06:30,2,0.074,ALERT,212.38,297.87,59.981,1437474603,"274151322000095","174011321042388",23.93,15.50,0,293.06,299.07,1.8,0.0,0.000,487314.5,487314.5,8250,0,0,0,L,1151911521,1,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1437474682,272535.00
07/21/2015 06:30,2,0.152,ALERT,211.25,299.97,59.991,1437474603,"201051344000868","174011321042388",23.32,15.50,0,292.16,300.87,3.6,1.6,0.000,174164.2,174164.2,7354,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1437474683,272536.00
07/21/2015 06:30,2,0.162,ALERT,211.70,296.66,59.981,1437474603,"201051344000853","174011321042388",20.56,15.80,0,291.55,297.87,3.4,1.4,0.000,180497.1,180497.1,7358,0,0,0,L,1122011218,1,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1437474685,272537.00
07/21/2015 06:30,2,0.170,ALERT,211.93,297.87,59.981,1437474603,"201051344000582","174011321042388",22.07,15.50,0,292.76,298.47,3.8,1.8,0.000,180391.6,180391.6,7338,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437474687,272538.00
07/21/2015 06:30,2,0.186,ALERT,211.25,296.36,59.981,1437474603,"201051344000469","174011321042388",22.52,15.30,0,290.65,297.26,4.2,2.2,0.000,175770.1,175770.1,7350,0,0,0,L,1122011218,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437474689,272539.00
07/21/2015 06:30,2,0.131,ALERT,208.99,318.61,59.991,1437474603,"201051344000988","174011321042388",23.89,15.80,0,289.45,319.51,3.2,1.2,0.000,175194.1,175194.1,7341,0,0,0,L,1122011218,1,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1437474691,272540.00
07/21/2015 06:30,2,0.154,ALERT,211.03,296.36,59.991,1437474603,"201051344001158","174011321042388",21.47,15.50,0,291.25,297.26,3.4,1.3,0.000,181156.2,181156.2,7341,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1437474693,272541.00
07/21/2015 06:30,2,0.148,ALERT,211.03,304.78,59.959,1437474603,"201051344001025","174011321042388",24.45,15.30,0,291.25,306.58,3.7,1.7,0.000,185011.7,185011.7,7338,0,0,0,L,1122011218,1,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1437474695,272542.00
07/21/2015 06:30,2,0.170,ALERT,210.80,297.26,59.981,1437474603,"201051344000569","174011321042388",23.22,15.80,0,291.85,302.37,4.0,1.9,0.000,188316.9,188316.9,7357,0,0,0,L,1122011218,1,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1437474696,272543.00
07/21/2015 06:30,2,0.033,ALERT,211.93,303.28,59.986,1437474603,"274151322000094","174011321042388",22.52,15.80,0,291.55,379.62,0.0,0.0,0.000,369568.2,369568.2,8741,0,0,0,L,1151911521,1,121.78,122.68,0002,12,0,0,0,0,0,0,93,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1437474698,272544.00
07/21/2015 06:30,2,0.158,ALERT,210.57,299.97,59.986,1437474603,"201051344000458","174011321042388",23.95,16.30,0,291.25,301.17,3.9,1.8,0.000,184138.4,184138.4,7346,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1437474700,272545.00
07/21/2015 06:30,2,0.090,ALERT,212.16,295.76,59.975,1437474603,"274151322000087","174011321042388",23.00,16.70,0,290.95,297.57,2.1,0.1,0.000,440696.7,440696.7,8212,0,0,0,L,1151911521,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1437474702,272546.00
07/21/2015 06:30,2,0.104,ALERT,212.16,296.36,59.981,1437474603,"274151322000052","174011321042388",23.22,16.30,0,291.55,298.47,2.5,0.5,0.000,471222.7,471222.7,8619,0,0,0,L,1151911521,1,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1437474704,272547.00
07/21/2015 06:30,2,0.146,ALERT,211.03,296.96,59.986,1437474603,"201051344001145","174011321042388",23.14,15.80,0,291.85,299.07,3.5,1.4,0.000,189342.6,189342.6,7361,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437474706,272548.00
07/21/2015 06:30,2,0.143,ALERT,211.25,296.36,60.007,1437474603,"201051344000685","174011321042388",22.52,15.80,0,291.55,297.57,3.3,1.2,0.000,188250.6,188250.6,7360,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1437474708,272549.00
07/21/2015 06:30,2,0.064,ALERT,211.70,296.06,59.981,1437474603,"274151322000088","174011321042388",23.68,16.30,0,291.85,298.17,1.6,0.0,0.000,451777.7,451777.7,8227,0,0,0,L,1151911521,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1437474710,272550.00
07/21/2015 06:30,2,0.168,ALERT,211.03,296.66,59.991,1437474603,"201051344000438","174011321042388",23.91,15.50,0,291.55,298.17,4.1,2.0,0.000,188331.8,188331.8,7339,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437474711,272551.00
07/21/2015 06:30,2,0.152,ALERT,210.57,327.62,59.991,1437474603,"201051344001135","174011321042388",25.60,15.50,0,291.55,328.82,4.0,1.9,0.000,179697.9,179697.9,7322,0,0,0,L,1122011218,1,121.55,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437474713,272552.00
07/21/2015 06:30,2,0.199,ALERT,211.03,298.77,60.018,1437474603,"201051344000417","174011321042388",23.20,15.80,0,291.25,305.08,4.7,2.6,0.000,183767.9,183767.9,7337,0,0,0,L,1122011218,1,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437474715,272553.00
07/21/2015 06:30,2,0.164,ALERT,210.35,327.32,59.965,1437474603,"201051344000594","174011321042388",23.99,15.80,0,291.25,328.82,4.0,2.0,0.000,184696.4,184696.4,7347,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437474717,272554.00
07/21/2015 06:30,2,0.080,ALERT,212.38,296.66,59.981,1437474603,"274151322000083","174011321042388",23.54,16.00,0,292.46,298.77,1.9,0.0,0.000,467276.5,467276.5,8647,0,0,0,L,1151911521,1,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1437474719,272555.00
07/21/2015 06:30,2,0.166,ALERT,211.03,307.78,59.981,1437474603,"201051344000585","174011321042388",23.91,16.00,0,291.55,308.09,4.1,2.0,0.000,183866.8,183866.8,7338,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1437474721,272556.00
07/21/2015 06:30,2,0.078,ALERT,212.16,296.66,59.981,1437474603,"274151322000054","174011321042388",23.99,16.70,0,291.85,298.47,1.9,0.0,0.000,462208.7,462208.7,8218,0,0,0,L,1151911521,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1437474723,272557.00
07/21/2015 06:30,2,0.150,ALERT,211.25,315.90,59.986,1437474603,"201051344001203","174011321042388",24.45,15.50,0,291.55,318.30,3.8,1.7,0.000,184881.9,184881.9,7346,0,0,0,L,1122011218,1,122.23,122.01,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437474724,272558.00
07/21/2015 06:30,2,0.180,ALERT,210.80,296.96,59.986,1437474603,"201051344000646","174011321042388",21.91,15.50,0,290.95,297.57,4.0,1.9,0.000,181782.0,181782.0,7333,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437474726,272559.00
07/21/2015 06:30,2,0.055,ALERT,212.83,315.60,59.975,1437474603,"274151322000068","174011321042388",22.42,17.00,0,291.55,384.43,1.2,0.0,0.000,368743.1,368743.1,8347,0,0,0,L,1151911521,1,122.23,122.91,0002,15,0,0,0,0,0,0,106,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1437474728,272560.00
07/21/2015 06:30,2,0.084,ALERT,212.83,299.37,59.954,1437474603,"274151322000076","174011321042388",24.43,16.00,0,291.55,300.57,2.1,0.1,0.000,493254.0,493254.0,8619,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1437474730,272561.00
07/21/2015 06:30,2,0.172,ALERT,211.03,330.33,59.981,1437474603,"201051344000890","174011321042388",25.90,15.80,0,291.55,331.83,4.5,2.5,0.000,186211.2,186211.2,7344,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1437474732,272562.00
07/21/2015 06:30,2,0.109,ALERT,210.80,297.57,60.002,1437474603,"201051344000900","174011321042388",23.22,15.80,0,290.95,297.87,2.6,0.6,0.000,186640.4,186640.4,7361,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1437474734,272563.00
07/21/2015 06:30,2,0.170,ALERT,211.48,295.76,60.002,1437474603,"201051344000633","174011321042388",21.89,15.50,0,289.45,296.96,3.8,1.7,0.000,176047.9,176047.9,7362,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437474735,272564.00
07/21/2015 06:30,2,0.158,ALERT,210.80,315.30,59.991,1437474603,"201051344000983","174011321042388",24.63,16.00,0,291.55,316.20,4.0,1.9,0.000,183598.6,183598.6,7357,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1437474737,272565.00
07/21/2015 06:30,2,0.166,ALERT,211.03,296.36,59.981,1437474603,"201051344000917","174011321042388",21.87,16.70,0,290.65,309.59,3.7,1.6,0.000,186687.9,186687.9,7360,0,0,0,L,1122011218,1,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1437474739,272566.00
07/21/2015 06:30,2,0.168,ALERT,211.03,326.12,59.981,1437474603,"201051344000648","174011321042388",24.85,15.30,0,290.35,327.92,4.2,2.2,0.000,182242.4,182242.4,7356,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1437474741,272567.00
07/21/2015 06:30,2,0.191,ALERT,210.80,310.49,59.981,1437474603,"201051344001093","174011321042388",23.66,16.30,0,291.55,313.50,4.6,2.5,0.000,184841.3,184841.3,7346,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1437474743,272568.00
07/21/2015 06:30,2,0.152,ALERT,211.25,299.07,59.991,1437474603,"201051344000645","174011321042388",23.54,16.00,0,291.25,300.27,3.7,1.6,0.000,182930.4,182930.4,7362,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437474745,272569.00
07/21/2015 06:30,2,0.082,ALERT,212.16,296.36,60.012,1437474603,"274151322000085","174011321042388",24.35,16.30,0,291.85,298.47,2.0,0.0,0.000,464616.4,464616.4,8630,0,0,0,L,1151911521,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1437474746,272570.00
07/21/2015 06:30,2,0.184,ALERT,210.80,295.76,59.981,1437474603,"201051344000651","174011321042388",21.03,15.30,0,290.95,297.57,4.0,1.9,0.000,182299.5,182299.5,7342,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1437474748,272571.00
07/21/2015 06:30,2,0.160,ALERT,211.03,300.27,59.981,1437474603,"201051344000867","174011321042388",23.44,16.30,0,290.95,301.47,3.8,1.8,0.000,174788.0,174788.0,7362,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1437474750,272572.00
07/21/2015 06:30,2,0.168,ALERT,210.80,299.37,59.986,1437474603,"201051344001230","174011321042388",21.97,15.50,0,292.16,308.39,3.8,1.7,0.000,185867.0,185867.0,7367,0,0,0,L,1122011218,1,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437474752,272573.00
07/21/2015 06:30,2,0.158,ALERT,211.25,308.99,59.981,1437474603,"201051344000576","174011321042388",24.07,15.50,0,291.85,309.29,3.9,1.8,0.000,182110.1,182110.1,7373,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1437474754,272574.00
07/21/2015 06:30,2,0.186,ALERT,210.80,331.23,59.986,1437474603,"201051344000579","174011321042388",25.82,16.00,0,291.85,333.33,4.9,2.8,0.000,188851.9,188851.9,7340,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1437474755,272575.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272576.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,56298.5,56298.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272577.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,45620.900000024,45620.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272578.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,45371.00000001,45371.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272579.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,54601.699999988,54601.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272580.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,60856.200000024,60856.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272581.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,51613.2,51613.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272582.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,60976.800000012,60976.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272583.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,53450.599999999,53450.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272584.00
07/21/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437474603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,51875.1,51875.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475484,272585.00
07/21/2015 06:45,1,0.049,ALERT,213.2,300.98,60.03,1437475503,"040051121000097","174011321042388",27.23,15,0.000,298.06,305.55,1.3,0.0,0.000,54601.699999988,54601.699999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437475537,272586.00
07/21/2015 06:45,2,0.252,ACTIVE,210.57,331.23,59.975,1437475503,"201051344000955","174011321042388",26.60,16.70,0,294.86,333.93,6.8,4.6,0.013,187759.9,187759.9,7353,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475576,272587.00
07/21/2015 06:45,2,0.133,ACTIVE,211.93,333.93,59.975,1437475503,"274151322000095","174011321042388",26.50,17.30,0,294.86,341.75,3.5,1.5,0.013,487314.7,487314.7,8252,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475577,272588.00
07/21/2015 06:45,2,0.213,ACTIVE,210.80,331.53,59.975,1437475503,"201051344000868","174011321042388",26.96,16.70,0,295.46,334.24,5.8,3.7,0.009,174164.9,174164.9,7356,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475577,272589.00
07/21/2015 06:45,2,0.223,ACTIVE,211.25,332.13,59.981,1437475503,"201051344000853","174011321042388",25.82,16.70,0,294.26,337.24,5.8,3.7,0.013,180497.7,180497.7,7360,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475578,272590.00
07/21/2015 06:45,2,0.223,ACTIVE,211.48,331.83,59.970,1437475503,"201051344000582","174011321042388",26.78,16.30,0,295.16,335.14,6.1,3.9,0.013,180392.3,180392.3,7340,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475579,272591.00
07/21/2015 06:45,2,0.234,ACTIVE,210.80,331.53,59.970,1437475503,"201051344000469","174011321042388",27.69,16.00,0,292.76,334.54,6.6,4.5,0.018,175770.9,175770.9,7352,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475580,272592.00
07/21/2015 06:45,2,0.191,ACTIVE,210.80,332.43,59.981,1437475503,"201051344000988","174011321042388",27.15,17.00,0,290.65,345.36,5.3,3.2,0.018,175194.7,175194.7,7343,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475581,272593.00
07/21/2015 06:45,2,0.207,ACTIVE,210.80,331.23,59.981,1437475503,"201051344001158","174011321042388",26.84,16.30,0,293.96,339.65,5.6,3.5,0.013,181156.8,181156.8,7343,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475582,272594.00
07/21/2015 06:45,2,0.205,ACTIVE,210.80,330.93,59.981,1437475503,"201051344001025","174011321042388",27.73,16.00,0,294.56,339.34,5.8,3.7,0.009,185012.3,185012.3,7340,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475583,272595.00
07/21/2015 06:45,2,0.225,ACTIVE,210.80,331.23,59.975,1437475503,"201051344000569","174011321042388",27.02,17.00,0,295.46,336.94,6.2,4.0,0.013,188317.7,188317.7,7359,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475584,272596.00
07/21/2015 06:45,2,0.076,ALERT,212.38,334.54,59.975,1437475503,"274151322000094","174011321042388",29.26,17.00,0,283.14,389.24,2.3,0.3,0.000,369568.2,369568.2,8743,0,0,0,L,1151911521,1,121.78,123.14,0002,13,0,0,0,0,0,0,139,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475586,272597.00
07/21/2015 06:45,2,0.217,ACTIVE,210.57,330.33,59.981,1437475503,"201051344000458","174011321042388",27.67,17.50,0,294.56,339.65,6.1,4.0,0.009,184139.1,184139.1,7348,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475587,272598.00
07/21/2015 06:45,2,0.148,ACTIVE,212.38,334.54,59.981,1437475503,"274151322000087","174011321042388",25.49,18.00,0,293.96,339.95,3.9,1.8,0.013,440696.9,440696.9,8214,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475588,272599.00
07/21/2015 06:45,2,0.162,ACTIVE,211.93,333.63,59.996,1437475503,"274151322000052","174011321042388",25.88,17.80,0,294.56,348.66,4.3,2.2,0.009,471223.1,471223.1,8621,0,0,0,L,1151911521,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475588,272600.00
07/21/2015 06:45,2,0.209,ACTIVE,211.03,332.13,59.986,1437475503,"201051344001145","174011321042388",26.70,16.30,0,295.16,343.85,5.7,3.6,0.013,189343.2,189343.2,7363,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475589,272601.00
07/21/2015 06:45,2,0.207,ACTIVE,211.25,331.83,59.986,1437475503,"201051344000685","174011321042388",26.34,16.70,0,293.96,335.44,5.6,3.4,0.009,188251.2,188251.2,7362,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475590,272602.00
07/21/2015 06:45,2,0.123,ACTIVE,211.70,334.54,59.954,1437475503,"274151322000088","174011321042388",25.49,17.80,0,294.86,341.15,3.2,1.1,0.018,451777.8,451777.8,8229,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475591,272603.00
07/21/2015 06:45,2,0.229,ACTIVE,211.03,331.83,59.986,1437475503,"201051344000438","174011321042388",27.47,16.30,0,294.86,335.14,6.4,4.2,0.013,188332.6,188332.6,7341,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475592,272604.00
07/21/2015 06:45,2,0.217,ACTIVE,210.57,330.03,59.996,1437475503,"201051344001135","174011321042388",27.14,16.30,0,294.86,333.93,6.0,3.9,0.013,179698.6,179698.6,7324,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475593,272605.00
07/21/2015 06:45,2,0.264,ACTIVE,211.03,332.13,59.986,1437475503,"201051344000417","174011321042388",26.66,16.70,0,293.96,336.04,7.1,5.0,0.018,183768.8,183768.8,7339,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475594,272606.00
07/21/2015 06:45,2,0.227,ACTIVE,210.57,330.63,59.986,1437475503,"201051344000594","174011321042388",27.02,16.70,0,294.26,333.93,6.2,4.1,0.013,184697.1,184697.1,7349,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475595,272607.00
07/21/2015 06:45,2,0.137,ACTIVE,212.16,332.43,59.970,1437475503,"274151322000083","174011321042388",26.14,17.50,0,295.16,340.85,3.6,1.6,0.000,467276.7,467276.7,8649,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475596,272608.00
07/21/2015 06:45,2,0.229,ACTIVE,211.25,331.83,60.007,1437475503,"201051344000585","174011321042388",26.80,17.00,0,294.26,339.04,6.2,4.1,0.018,183867.5,183867.5,7340,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475597,272609.00
07/21/2015 06:45,2,0.135,ACTIVE,211.93,333.03,59.981,1437475503,"274151322000054","174011321042388",26.38,18.00,0,295.16,343.85,3.6,1.6,0.004,462208.9,462208.9,8220,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475598,272610.00
07/21/2015 06:45,2,0.215,ACTIVE,211.03,330.63,59.991,1437475503,"201051344001203","174011321042388",27.21,16.70,0,295.16,344.45,6.0,3.8,0.013,184882.6,184882.6,7348,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475599,272611.00
07/21/2015 06:45,2,0.229,ACTIVE,210.80,330.93,59.986,1437475503,"201051344000646","174011321042388",26.80,16.30,0,294.26,333.63,6.2,4.1,0.013,181782.7,181782.7,7335,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475600,272612.00
07/21/2015 06:45,2,0.096,ALERT,213.06,336.34,60.002,1437475503,"274151322000068","174011321042388",29.46,17.80,0,282.84,391.94,2.9,0.9,0.004,368743.1,368743.1,8349,0,0,0,L,1151911521,1,122.46,123.36,0002,16,0,0,0,0,0,0,129,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475602,272613.00
07/21/2015 06:45,2,0.148,ACTIVE,212.61,334.24,59.981,1437475503,"274151322000076","174011321042388",26.24,17.80,0,294.86,354.37,4.0,1.9,0.009,493254.2,493254.2,8621,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475603,272614.00
07/21/2015 06:45,2,0.236,ACTIVE,210.80,330.33,59.986,1437475503,"201051344000890","174011321042388",27.43,17.00,0,294.86,334.54,6.6,4.4,0.013,186212.0,186212.0,7346,0,0,0,L,1122011218,1,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475604,272615.00
07/21/2015 06:45,2,0.170,ACTIVE,210.80,331.23,59.986,1437475503,"201051344000900","174011321042388",26.60,16.70,0,293.96,333.63,4.6,2.5,0.018,186640.8,186640.8,7363,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475605,272616.00
07/21/2015 06:45,2,0.229,ACTIVE,211.48,332.73,59.981,1437475503,"201051344000633","174011321042388",26.64,16.30,0,292.46,340.55,6.2,4.0,0.018,176048.6,176048.6,7364,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475606,272617.00
07/21/2015 06:45,2,0.225,ACTIVE,210.80,330.63,59.986,1437475503,"201051344000983","174011321042388",27.12,17.00,0,295.16,336.64,6.2,4.1,0.013,183599.3,183599.3,7359,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475607,272618.00
07/21/2015 06:45,2,0.219,ACTIVE,211.03,331.83,59.981,1437475503,"201051344000917","174011321042388",26.96,17.50,0,293.36,336.94,6.0,3.8,0.009,186688.5,186688.5,7362,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475608,272619.00
07/21/2015 06:45,2,0.230,ACTIVE,211.03,331.53,59.991,1437475503,"201051344000648","174011321042388",26.66,16.00,0,294.56,335.44,6.3,4.1,0.018,182243.1,182243.1,7358,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475609,272620.00
07/21/2015 06:45,2,0.250,ACTIVE,211.03,332.13,59.986,1437475503,"201051344001093","174011321042388",27.10,17.30,0,294.86,339.34,6.8,4.7,0.013,184842.2,184842.2,7348,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475610,272621.00
07/21/2015 06:45,2,0.193,ACTIVE,211.25,331.53,59.991,1437475503,"201051344000645","174011321042388",28.15,17.00,0,294.56,336.04,5.5,3.4,0.009,182931.0,182931.0,7364,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475611,272622.00
07/21/2015 06:45,2,0.141,ACTIVE,212.16,335.14,59.986,1437475503,"274151322000085","174011321042388",26.28,17.80,0,294.56,338.14,3.8,1.7,0.009,464616.6,464616.6,8632,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475612,272623.00
07/21/2015 06:45,2,0.227,ACTIVE,211.03,331.83,59.986,1437475503,"201051344000651","174011321042388",26.62,16.00,0,294.26,335.14,6.1,4.0,0.018,182300.2,182300.2,7344,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475612,272624.00
07/21/2015 06:45,2,0.221,ACTIVE,211.03,329.73,60.002,1437475503,"201051344000867","174011321042388",26.74,17.30,0,294.26,335.74,6.0,3.9,0.013,174788.7,174788.7,7364,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475613,272625.00
07/21/2015 06:45,2,0.232,ACTIVE,210.80,330.63,59.970,1437475503,"201051344001230","174011321042388",25.78,16.30,0,294.26,333.63,6.1,3.9,0.013,185867.7,185867.7,7369,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475614,272626.00
07/21/2015 06:45,2,0.193,ACTIVE,211.25,332.73,59.986,1437475503,"201051344000576","174011321042388",28.35,16.70,0,294.56,336.04,5.6,3.5,0.013,182110.8,182110.8,7375,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475615,272627.00
07/21/2015 06:45,2,0.246,ACTIVE,210.80,330.63,59.996,1437475503,"201051344000579","174011321042388",28.05,17.00,0,294.56,334.84,7.0,4.8,0.013,188852.9,188852.9,7342,0,0,0,L,1122011218,1,121.78,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475616,272628.00
07/21/2015 06:45,1,0.021,ACTIVE_NO_POWER,212.8,392.89,60.03,1437475503,"033051125000150","174011321042388",41.95,15,0.000,301.57,440.07,0.8,0.0,0.000,60976.800000012,60976.800000012,82,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475626,272629.00
07/21/2015 06:45,1,0.055,ALERT,213.0,301.98,60.03,1437475503,"040051121000185","174011321042388",25.34,14,0.000,300.51,306.24,1.3,0.0,0.000,53450.599999999,53450.599999999,6,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437475680,272630.00
07/21/2015 06:45,1,0.135,ALERT,212.6,304.26,60.03,1437475503,"040051121000095","174011321042388",24.12,15,0.000,299.91,305.48,3.2,0.0,0.000,51875.1,51875.1,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437475703,272631.00
07/21/2015 06:45,1,0.005,ACTIVE_NO_POWER,212.4,404.70,60.00,1437475503,"033051125000118","174011321042388",42.28,16,0.000,295.80,441.43,0.2,0.0,0.000,60856.200000024,60856.200000024,80,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475747,272632.00
07/21/2015 06:45,1,0.062,ALERT,213.6,300.91,60.03,1437475503,"040051121000068","174011321042388",25.00,14,0.000,300.25,306.06,1.5,0.0,0.000,51613.2,51613.2,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437475774,272633.00
07/21/2015 06:45,1,0.015,ACTIVE_NO_POWER,212.6,371.90,60.03,1437475503,"033051125000135","174011321042388",37.42,16,0.000,301.26,440.33,0.5,0.0,0.000,45371.00000001,45371.20000001,98,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475838,272634.00
07/21/2015 06:45,1,0.024,ACTIVE_NO_POWER,213.6,325.48,60.03,1437475503,"033051125000132","174011321042388",37.57,16,0.000,323.36,438.38,0.9,0.0,0.000,45620.900000024,45621.100000024,110,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437475872,272635.00
07/21/2015 06:45,1,0.015,ALERT,212.6,300.74,60.03,1437475503,"040051121000195","174011321042388",26.66,15,0.000,300.55,306.00,0.4,0.0,0.000,56298.5,56298.5,4,0,0,0,L,2361,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437475985,272636.00
07/21/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437475503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,53636.100000024,53636.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476384,272637.00
07/21/2015 07:00,2,0.309,ACTIVE,210.12,332.13,59.986,1437476403,"201051344000955","174011321042388",28.15,17.30,0,320.11,340.25,8.8,6.6,0.031,187761.2,187761.2,7354,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476412,272638.00
07/21/2015 07:00,2,0.215,ACTIVE,211.93,335.44,59.981,1437476403,"274151322000095","174011321042388",26.84,18.00,0,327.32,339.04,5.8,3.7,0.022,487315.3,487315.3,8253,0,0,0,L,1151911521,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476420,272639.00
07/21/2015 07:00,2,0.279,ACTIVE,210.57,332.43,59.975,1437476403,"201051344000868","174011321042388",28.11,17.00,0,313.50,347.46,8.0,5.8,0.031,174166.0,174166.0,7357,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476421,272640.00
07/21/2015 07:00,2,0.279,ACTIVE,211.25,333.33,59.975,1437476403,"201051344000853","174011321042388",28.17,17.00,0,320.11,343.85,8.0,5.8,0.031,180498.9,180498.9,7361,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476422,272641.00
07/21/2015 07:00,2,0.289,ACTIVE,211.25,333.63,60.012,1437476403,"201051344000582","174011321042388",27.49,16.70,0,325.22,337.24,8.1,5.9,0.031,180393.5,180393.5,7341,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476423,272642.00
07/21/2015 07:00,2,0.301,ACTIVE,210.57,333.33,59.970,1437476403,"201051344000469","174011321042388",27.75,16.30,0,310.79,348.66,8.5,6.3,0.040,175772.2,175772.2,7353,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476429,272643.00
07/21/2015 07:00,2,0.252,ACTIVE,210.57,333.33,59.975,1437476403,"201051344000988","174011321042388",28.33,17.30,0,321.61,341.75,7.3,5.1,0.035,175195.7,175195.7,7344,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476430,272644.00
07/21/2015 07:00,2,0.273,ACTIVE,210.57,332.43,59.970,1437476403,"201051344001158","174011321042388",27.71,16.70,0,317.70,343.85,7.7,5.5,0.035,181157.9,181157.9,7344,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476431,272645.00
07/21/2015 07:00,2,0.275,ACTIVE,210.35,331.53,59.975,1437476403,"201051344001025","174011321042388",28.17,16.70,0,325.52,337.84,7.9,5.7,0.035,185013.5,185013.5,7341,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476432,272646.00
07/21/2015 07:00,1,0.131,ACTIVE,212.5,357.52,60.00,1437476403,"033051125000118","174011321042388",35.99,16,0.000,320.49,443.10,4.6,6.1,0.000,60856.200000024,60856.200000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476433,272647.00
07/21/2015 07:00,2,0.291,ACTIVE,210.57,332.13,59.975,1437476403,"201051344000569","174011321042388",28.25,17.30,0,325.52,336.64,8.3,6.1,0.035,188318.9,188318.9,7360,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476434,272648.00
07/21/2015 07:00,2,0.135,ALERT,211.70,334.54,59.975,1437476403,"274151322000094","174011321042388",30.61,17.80,0,293.96,398.26,4.2,2.1,0.013,369568.5,369568.5,8745,0,0,0,L,1151911521,1,121.78,122.68,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476436,272649.00
07/21/2015 07:00,2,0.283,ACTIVE,210.35,331.23,59.970,1437476403,"201051344000458","174011321042388",28.45,17.80,0,311.69,346.56,8.2,6.0,0.035,184140.3,184140.3,7349,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476443,272650.00
07/21/2015 07:00,2,0.230,ACTIVE,211.48,333.93,60.002,1437476403,"274151322000087","174011321042388",26.00,19.30,0,327.02,339.04,6.1,3.9,0.022,440697.7,440697.7,8215,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476444,272651.00
07/21/2015 07:00,2,0.234,ACTIVE,211.70,335.74,59.970,1437476403,"274151322000052","174011321042388",27.29,19.00,0,326.12,339.34,6.5,4.4,0.027,471223.9,471223.9,8622,0,0,0,L,1151911521,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476445,272652.00
07/21/2015 07:00,2,0.281,ACTIVE,211.03,333.03,59.970,1437476403,"201051344001145","174011321042388",27.25,17.00,0,319.81,344.15,7.8,5.6,0.035,189344.3,189344.3,7364,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476446,272653.00
07/21/2015 07:00,2,0.268,ACTIVE,211.03,332.73,59.970,1437476403,"201051344000685","174011321042388",28.21,17.30,0,311.99,348.36,7.7,5.5,0.035,188252.2,188252.2,7363,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476447,272654.00
07/21/2015 07:00,2,0.203,ACTIVE,211.48,334.54,59.965,1437476403,"274151322000088","174011321042388",25.92,18.70,0,326.42,339.04,5.3,3.2,0.018,451778.4,451778.4,8230,0,0,0,L,1151911521,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476447,272655.00
07/21/2015 07:00,2,0.291,ACTIVE,210.80,333.03,59.975,1437476403,"201051344000438","174011321042388",28.80,17.00,0,318.00,343.25,8.5,6.3,0.027,188333.8,188333.8,7342,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476448,272656.00
07/21/2015 07:00,2,0.287,ACTIVE,210.35,331.23,59.965,1437476403,"201051344001135","174011321042388",28.23,17.00,0,324.92,335.44,8.2,6.0,0.035,179699.8,179699.8,7325,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476449,272657.00
07/21/2015 07:00,2,0.330,ACTIVE,210.80,332.73,59.970,1437476403,"201051344000417","174011321042388",27.45,17.30,0,319.81,342.35,9.2,7.0,0.035,183770.3,183770.3,7340,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476450,272658.00
07/21/2015 07:00,2,0.297,ACTIVE,210.12,332.43,59.965,1437476403,"201051344000594","174011321042388",28.13,17.30,0,322.21,337.84,8.5,6.3,0.031,184698.4,184698.4,7350,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476451,272659.00
07/21/2015 07:00,2,0.221,ACTIVE,211.70,335.44,59.954,1437476403,"274151322000083","174011321042388",26.30,18.30,0,324.02,342.65,5.9,3.8,0.027,467277.3,467277.3,8650,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476452,272660.00
07/21/2015 07:00,2,0.297,ACTIVE,210.80,332.43,59.970,1437476403,"201051344000585","174011321042388",28.29,17.30,0,324.92,337.54,8.6,6.3,0.031,183868.8,183868.8,7341,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476453,272661.00
07/21/2015 07:00,2,0.217,ACTIVE,211.70,334.84,59.965,1437476403,"274151322000054","174011321042388",26.82,19.00,0,326.72,338.44,5.9,3.7,0.018,462209.5,462209.5,8221,0,0,0,L,1151911521,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476454,272662.00
07/21/2015 07:00,2,0.295,ACTIVE,210.80,331.53,59.965,1437476403,"201051344001203","174011321042388",27.00,17.30,0,324.92,339.04,8.1,5.9,0.031,184883.8,184883.8,7349,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476455,272663.00
07/21/2015 07:00,2,0.293,ACTIVE,210.35,332.13,59.970,1437476403,"201051344000646","174011321042388",28.03,17.00,0,320.41,340.85,8.3,6.1,0.027,181784.0,181784.0,7336,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476456,272664.00
07/21/2015 07:00,2,0.154,ACTIVE,212.16,335.44,59.954,1437476403,"274151322000068","174011321042388",31.03,19.00,0,318.00,356.78,4.8,2.7,0.013,368743.6,368743.6,8351,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476457,272665.00
07/21/2015 07:00,2,0.229,ACTIVE,212.38,335.44,59.959,1437476403,"274151322000076","174011321042388",27.55,18.70,0,328.22,339.04,6.4,4.2,0.027,493255.0,493255.0,8622,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476458,272666.00
07/21/2015 07:00,1,0.140,ACTIVE_NO_POWER,212.0,406.93,60.03,1437476403,"033051125000150","174011321042388",37.37,16,0.000,319.17,441.84,5.1,0.0,0.000,60976.800000012,60976.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476465,272667.00
07/21/2015 07:00,2,0.309,ACTIVE,210.35,331.83,59.959,1437476403,"201051344000890","174011321042388",28.21,17.30,0,318.00,344.15,8.9,6.6,0.035,186213.3,186213.3,7347,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476466,272668.00
07/21/2015 07:00,2,0.240,ACTIVE,210.80,332.43,59.996,1437476403,"201051344000900","174011321042388",27.91,17.00,0,316.80,343.55,6.8,4.6,0.040,186641.6,186641.6,7364,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476467,272669.00
07/21/2015 07:00,2,0.293,ACTIVE,211.25,334.24,59.959,1437476403,"201051344000633","174011321042388",27.81,17.00,0,310.79,349.26,8.3,6.1,0.031,176049.9,176049.9,7365,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476468,272670.00
07/21/2015 07:00,1,0.063,ACTIVE_NO_POWER,213.1,397.49,60.00,1437476403,"040051121000185","174011321042388",26.42,15,0.000,300.36,438.45,1.5,0.0,0.000,53450.599999999,53450.599999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476469,272671.00
07/21/2015 07:00,2,0.293,ACTIVE,210.80,331.83,59.954,1437476403,"201051344000983","174011321042388",28.29,17.30,0,318.91,341.75,8.4,6.2,0.040,183600.5,183600.5,7360,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476470,272672.00
07/21/2015 07:00,2,0.283,ACTIVE,211.03,333.03,59.949,1437476403,"201051344000917","174011321042388",28.21,17.80,0,318.91,342.35,8.1,5.9,0.035,186689.7,186689.7,7363,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476471,272673.00
07/21/2015 07:00,1,0.014,ACTIVE_NO_POWER,212.8,369.99,60.00,1437476403,"033051125000135","174011321042388",38.12,16,0.000,319.24,440.25,0.5,0.0,0.000,45371.20000001,45371.20000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476472,272674.00
07/21/2015 07:00,2,0.295,ACTIVE,211.03,332.43,59.949,1437476403,"201051344000648","174011321042388",28.31,16.70,0,325.22,339.65,8.5,6.3,0.035,182244.4,182244.4,7359,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476473,272675.00
