ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 07:00,2,0.314,ACTIVE,210.57,333.03,59.954,1437476403,"201051344001093","174011321042388",28.11,17.80,0,320.11,341.75,9.0,6.8,0.040,184843.6,184843.6,7349,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476474,272676.00
07/21/2015 07:00,2,0.285,ACTIVE,211.25,333.03,59.949,1437476403,"201051344000645","174011321042388",27.67,17.50,0,317.10,344.45,8.0,5.8,0.040,182932.1,182932.1,7365,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476475,272677.00
07/21/2015 07:00,2,0.223,ACTIVE,212.16,335.44,59.959,1437476403,"274151322000085","174011321042388",27.00,18.30,0,327.32,338.74,6.1,4.0,0.027,464617.3,464617.3,8633,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476476,272678.00
07/21/2015 07:00,2,0.295,ACTIVE,210.80,332.43,59.954,1437476403,"201051344000651","174011321042388",27.53,16.30,0,325.52,336.94,8.3,6.1,0.031,182301.5,182301.5,7345,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476477,272679.00
07/21/2015 07:00,2,0.289,ACTIVE,211.03,332.13,59.949,1437476403,"201051344000867","174011321042388",27.79,17.50,0,315.90,344.15,8.2,6.0,0.031,174789.9,174789.9,7365,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476478,272680.00
07/21/2015 07:00,2,0.295,ACTIVE,211.03,332.13,59.965,1437476403,"201051344001230","174011321042388",27.93,17.00,0,317.70,342.35,8.4,6.2,0.040,185868.9,185868.9,7370,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476486,272681.00
07/21/2015 07:00,2,0.299,ACTIVE,211.48,334.24,59.933,1437476403,"201051344000576","174011321042388",27.59,17.00,0,311.99,348.66,8.4,6.2,0.035,182111.9,182111.9,7376,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476487,272682.00
07/21/2015 07:00,2,0.326,ACTIVE,210.80,332.43,59.959,1437476403,"201051344000579","174011321042388",28.25,17.50,0,322.81,340.25,9.3,7.1,0.040,188854.3,188854.3,7343,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476488,272683.00
07/21/2015 07:00,1,0.050,ACTIVE_NO_POWER,213.4,387.54,60.00,1437476403,"040051121000097","174011321042388",28.55,16,0.000,319.63,440.37,1.4,0.0,0.000,54601.699999988,54601.699999988,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476492,272684.00
07/21/2015 07:00,1,0.060,ALERT,213.5,366.65,60.03,1437476403,"040051121000068","174011321042388",25.85,15,0.000,365.99,391.29,1.5,0.0,0.000,51613.2,51613.2,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437476493,272685.00
07/21/2015 07:00,1,0.014,ALERT,212.8,383.65,60.00,1437476403,"040051121000195","174011321042388",27.34,15,0.000,382.81,387.24,0.4,0.0,0.000,56298.5,56298.5,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437476500,272686.00
07/21/2015 07:00,1,0.060,ACTIVE_NO_POWER,212.5,419.32,60.03,1437476403,"033051125000132","174011321042388",37.49,17,0.000,322.32,438.58,2.2,0.0,0.000,45621.100000024,45621.200000024,124,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476501,272687.00
07/21/2015 07:00,1,0.136,ACTIVE_NO_POWER,212.7,416.29,60.00,1437476403,"040051121000095","174011321042388",25.33,15,0.000,319.00,435.96,3.4,0.0,0.000,51875.1,51875.1,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437476502,272688.00
07/21/2015 07:00,1,0.080,ALERT,212.5,302.37,60.00,1437476403,"040051121000116","174011321042388",28.44,15,0.000,302.11,307.76,2.2,0.0,0.000,53636.100000024,53636.100000024,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437476525,272689.00
07/21/2015 07:15,2,0.465,ACTIVE,211.25,334.24,59.975,1437477303,"201051344000955","174011321042388",28.57,17.80,0,320.41,339.65,13.5,11.1,0.071,187763.4,187763.4,7355,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477304,272690.00
07/21/2015 07:15,1,0.299,ACTIVE,213.7,370.49,60.00,1437477303,"040051121000195","174011321042388",22.64,17,0.000,300.92,441.46,6.6,7.3,0.000,56298.5,56298.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477305,272691.00
07/21/2015 07:15,2,0.385,ACTIVE,212.38,337.24,59.928,1437477303,"274151322000095","174011321042388",27.69,19.00,0,323.11,341.15,10.8,8.5,0.049,487316.8,487316.8,8254,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477306,272692.00
07/21/2015 07:15,2,0.455,ACTIVE,211.48,334.24,59.938,1437477303,"201051344000868","174011321042388",27.89,17.30,0,320.41,340.25,12.9,10.5,0.075,174168.0,174168.0,7358,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477307,272693.00
07/21/2015 07:15,2,0.439,ACTIVE,212.16,336.04,59.959,1437477303,"201051344000853","174011321042388",28.78,17.50,0,321.31,341.75,12.8,10.5,0.075,180500.9,180500.9,7362,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477308,272694.00
07/21/2015 07:15,2,0.451,ACTIVE,211.93,335.14,59.975,1437477303,"201051344000582","174011321042388",28.05,17.30,0,320.71,341.15,12.8,10.4,0.075,180395.5,180395.5,7342,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477309,272695.00
07/21/2015 07:15,1,0.333,ACTIVE_NO_POWER,213.8,388.20,60.03,1437477303,"040051121000097","174011321042388",24.17,17,0.000,316.23,441.74,7.9,0.0,0.000,54601.699999988,54602,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477310,272696.00
07/21/2015 07:15,2,0.471,ACTIVE,211.93,335.74,59.954,1437477303,"201051344000469","174011321042388",27.99,17.00,0,320.11,340.55,13.4,11.0,0.080,175774.2,175774.2,7354,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477311,272697.00
07/21/2015 07:15,2,0.439,ACTIVE,211.48,335.14,59.970,1437477303,"201051344000988","174011321042388",27.77,17.50,0,320.71,341.75,12.4,10.1,0.075,175197.5,175197.5,7345,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477312,272698.00
07/21/2015 07:15,2,0.443,ACTIVE,211.70,334.24,59.986,1437477303,"201051344001158","174011321042388",28.07,17.30,0,321.01,340.85,12.7,10.3,0.080,181159.8,181159.8,7345,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477313,272699.00
07/21/2015 07:15,2,0.453,ACTIVE,211.48,333.03,59.986,1437477303,"201051344001025","174011321042388",28.03,17.30,0,320.11,340.25,12.9,10.5,0.080,185015.4,185015.4,7342,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477314,272700.00
07/21/2015 07:15,1,0.250,ACTIVE_NO_POWER,213.2,424.08,60.03,1437477303,"033051125000118","174011321042388",38.53,17,0.000,314.53,445.62,9.5,0.0,0.000,60856.200000024,60857.299999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477315,272701.00
07/21/2015 07:15,2,0.471,ACTIVE,211.70,334.24,59.986,1437477303,"201051344000569","174011321042388",27.93,17.80,0,320.71,340.55,13.3,10.9,0.071,188321.0,188321.0,7361,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477316,272702.00
07/21/2015 07:15,2,0.246,ACTIVE,212.83,388.64,59.975,1437477303,"274151322000094","174011321042388",36.42,19.30,0,331.83,405.17,9.1,6.8,0.049,369569.6,369569.6,8747,0,0,0,L,1151911521,0,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477317,272703.00
07/21/2015 07:15,1,0.347,ACTIVE,213.8,356.67,60.03,1437477303,"040051121000068","174011321042388",22.50,17,0.110,302.58,440.55,7.7,3.7,0.202,51613.2,51613.4,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477318,272704.00
07/21/2015 07:15,2,0.453,ACTIVE,211.48,333.63,59.949,1437477303,"201051344000458","174011321042388",28.90,18.30,0,321.01,339.95,13.3,10.9,0.084,184142.3,184142.3,7350,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477319,272705.00
07/21/2015 07:15,2,0.383,ACTIVE,212.83,335.74,59.986,1437477303,"274151322000087","174011321042388",27.87,20.00,0,323.11,341.45,10.8,8.5,0.049,440699.1,440699.1,8216,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477320,272706.00
07/21/2015 07:15,2,0.410,ACTIVE,212.61,337.24,60.018,1437477303,"274151322000052","174011321042388",27.39,19.50,0,321.61,341.75,11.4,9.1,0.057,471225.5,471225.5,8623,0,0,0,L,1151911521,0,121.33,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477321,272707.00
07/21/2015 07:15,2,0.447,ACTIVE,211.93,334.54,59.991,1437477303,"201051344001145","174011321042388",28.41,17.50,0,322.21,341.45,12.9,10.5,0.084,189346.2,189346.2,7365,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477322,272708.00
07/21/2015 07:15,2,0.434,ACTIVE,212.16,335.74,60.002,1437477303,"201051344000685","174011321042388",28.86,17.50,0,320.41,340.85,12.7,10.3,0.075,188254.1,188254.1,7364,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477323,272709.00
07/21/2015 07:15,2,0.367,ACTIVE,212.38,335.74,59.986,1437477303,"274151322000088","174011321042388",27.14,19.30,0,323.11,341.15,10.1,7.8,0.062,451779.7,451779.7,8231,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477324,272710.00
07/21/2015 07:15,2,0.469,ACTIVE,211.93,334.54,59.991,1437477303,"201051344000438","174011321042388",28.29,17.50,0,319.81,341.15,13.4,11.1,0.080,188335.9,188335.9,7343,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477325,272711.00
07/21/2015 07:15,2,0.469,ACTIVE,211.25,333.03,60.002,1437477303,"201051344001135","174011321042388",27.55,17.50,0,320.11,339.34,13.1,10.7,0.080,179701.8,179701.8,7326,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477326,272712.00
07/21/2015 07:15,2,0.492,ACTIVE,211.93,335.14,59.991,1437477303,"201051344000417","174011321042388",28.15,17.80,0,320.71,341.15,14.1,11.7,0.075,183772.5,183772.5,7341,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477327,272713.00
07/21/2015 07:15,2,0.488,ACTIVE,211.25,333.63,60.023,1437477303,"201051344000594","174011321042388",26.42,17.80,0,319.51,339.95,13.1,10.7,0.075,184700.4,184700.4,7351,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477328,272714.00
07/21/2015 07:15,2,0.379,ACTIVE,212.83,338.14,59.991,1437477303,"274151322000083","174011321042388",27.39,19.30,0,323.41,341.75,10.5,8.2,0.062,467278.8,467278.8,8651,0,0,0,L,1151911521,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477329,272715.00
07/21/2015 07:15,2,0.459,ACTIVE,211.70,335.14,59.981,1437477303,"201051344000585","174011321042388",28.75,17.80,0,320.71,341.45,13.4,11.0,0.075,183870.9,183870.9,7342,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477329,272716.00
07/21/2015 07:15,2,0.379,ACTIVE,212.61,335.74,59.986,1437477303,"274151322000054","174011321042388",27.51,19.50,0,322.51,341.15,10.6,8.3,0.057,462211.0,462211.0,8222,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477331,272717.00
07/21/2015 07:15,2,0.461,ACTIVE,211.70,333.63,59.986,1437477303,"201051344001203","174011321042388",27.57,17.50,0,320.71,341.45,12.9,10.5,0.080,184885.8,184885.8,7350,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477331,272718.00
07/21/2015 07:15,2,0.488,ACTIVE,211.03,333.93,59.996,1437477303,"201051344000646","174011321042388",24.11,17.50,0,320.41,340.85,11.9,9.6,0.066,181786.0,181786.0,7337,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477332,272719.00
07/21/2015 07:15,2,0.221,ACTIVE,213.06,422.00,59.970,1437477303,"274151322000068","174011321042388",40.02,20.70,0,333.33,426.81,8.9,6.6,0.035,368744.8,368744.8,8352,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477333,272720.00
07/21/2015 07:15,2,0.402,ACTIVE,213.06,335.74,59.986,1437477303,"274151322000076","174011321042388",27.75,19.30,0,324.62,342.05,11.3,9.0,0.057,493256.6,493256.6,8623,0,0,0,L,1151911521,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477334,272721.00
07/21/2015 07:15,1,0.222,ACTIVE_NO_POWER,213.5,410.75,60.03,1437477303,"033051125000132","174011321042388",33.27,17,0.000,321.22,439.74,7.3,0.0,0.000,45621.200000024,45621.400000024,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477336,272722.00
07/21/2015 07:15,1,0.257,ACTIVE,213.5,354.66,60.03,1437477303,"033051125000150","174011321042388",38.18,17,0.127,314.13,444.79,9.7,10.2,0.016,60976.800000012,60977.900000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477337,272723.00
07/21/2015 07:15,2,0.457,ACTIVE,211.25,333.33,59.991,1437477303,"201051344000890","174011321042388",28.92,17.80,0,321.31,341.15,13.4,11.0,0.075,186215.5,186215.5,7348,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477338,272724.00
07/21/2015 07:15,2,0.395,ACTIVE,211.25,333.93,59.991,1437477303,"201051344000900","174011321042388",28.35,17.30,0,319.81,339.65,11.4,9.0,0.080,186643.3,186643.3,7365,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477339,272725.00
07/21/2015 07:15,2,0.447,ACTIVE,211.70,335.74,59.991,1437477303,"201051344000633","174011321042388",27.87,17.50,0,320.41,341.75,12.7,10.3,0.075,176051.9,176051.9,7366,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477340,272726.00
07/21/2015 07:15,1,0.332,ACTIVE_NO_POWER,213.4,400.63,60.03,1437477303,"040051121000185","174011321042388",22.51,17,0.000,310.64,438.77,7.4,0.0,0.000,53450.599999999,53451.099999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477341,272727.00
07/21/2015 07:15,2,0.438,ACTIVE,211.03,332.43,59.986,1437477303,"201051344000983","174011321042388",28.75,17.80,0,320.41,339.95,12.8,10.4,0.080,183602.5,183602.5,7361,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477342,272728.00
07/21/2015 07:15,2,0.443,ACTIVE,211.48,333.93,59.996,1437477303,"201051344000917","174011321042388",27.67,18.30,0,321.61,340.85,12.4,10.1,0.080,186691.7,186691.7,7364,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477343,272729.00
07/21/2015 07:15,1,0.342,ACTIVE_NO_POWER,213.0,429.35,60.03,1437477303,"040051121000116","174011321042388",24.25,17,0.000,302.12,439.10,8.1,0.0,0.000,53636.100000024,53636.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477344,272730.00
07/21/2015 07:15,1,0.206,ACTIVE_NO_POWER,213.3,417.97,60.03,1437477303,"033051125000135","174011321042388",33.57,18,0.000,311.69,440.68,6.9,0.0,0.000,45371.20000001,45371.70000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477345,272731.00
07/21/2015 07:15,2,0.449,ACTIVE,211.48,333.33,59.996,1437477303,"201051344000648","174011321042388",28.29,17.00,0,321.61,341.15,12.9,10.5,0.071,182246.5,182246.5,7360,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477346,272732.00
07/21/2015 07:15,2,0.461,ACTIVE,211.48,333.93,59.996,1437477303,"201051344001093","174011321042388",28.59,18.00,0,320.11,340.55,13.4,11.0,0.071,184845.8,184845.8,7350,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477347,272733.00
07/21/2015 07:15,2,0.412,ACTIVE,211.70,333.93,59.996,1437477303,"201051344000645","174011321042388",29.18,17.80,0,321.31,341.15,12.2,9.8,0.062,182934.1,182934.1,7366,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477348,272734.00
07/21/2015 07:15,2,0.365,ACTIVE,212.61,335.44,59.981,1437477303,"274151322000085","174011321042388",27.81,19.00,0,323.41,341.45,10.3,8.0,0.053,464618.8,464618.8,8634,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477349,272735.00
07/21/2015 07:15,2,0.436,ACTIVE,211.48,333.93,59.986,1437477303,"201051344000651","174011321042388",28.51,17.00,0,320.71,340.55,12.6,10.2,0.075,182303.4,182303.4,7346,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477350,272736.00
07/21/2015 07:15,2,0.438,ACTIVE,211.48,332.43,59.959,1437477303,"201051344000867","174011321042388",28.33,18.00,0,320.11,339.34,12.5,10.2,0.071,174791.9,174791.9,7366,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477351,272737.00
07/21/2015 07:15,1,0.405,ACTIVE_NO_POWER,213.0,424.16,60.03,1437477303,"040051121000095","174011321042388",21.67,17,0.000,314.03,437.53,8.6,0.0,0.000,51875.1,51875.4,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477352,272738.00
07/21/2015 07:15,2,0.434,ACTIVE,211.48,333.03,59.981,1437477303,"201051344001230","174011321042388",28.31,17.50,0,318.61,339.04,12.5,10.1,0.075,185870.9,185870.9,7371,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477353,272739.00
07/21/2015 07:15,2,0.443,ACTIVE,211.70,334.54,59.986,1437477303,"201051344000576","174011321042388",27.83,17.30,0,320.41,341.75,12.6,10.2,0.071,182113.9,182113.9,7377,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477354,272740.00
07/21/2015 07:15,2,0.477,ACTIVE,211.25,333.63,59.959,1437477303,"201051344000579","174011321042388",28.27,18.00,0,321.01,341.75,13.7,11.3,0.080,188856.5,188856.5,7344,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437477355,272741.00
07/21/2015 07:30,2,0.623,ACTIVE,210.80,335.74,59.996,1437478204,"201051344000955","174011321042388",28.96,18.30,0,325.52,344.76,18.3,15.8,0.124,187766.5,187766.5,7356,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478205,272742.00
07/21/2015 07:30,1,0.458,ACTIVE,213.7,376.45,60.03,1437478204,"040051121000195","174011321042388",24.15,18,0.139,319.56,442.11,11.0,11.8,0.004,56298.7,56300.1,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478206,272743.00
07/21/2015 07:30,2,0.553,ACTIVE,212.16,340.55,60.023,1437478204,"274151322000095","174011321042388",28.47,19.50,0,330.93,344.76,16.0,13.5,0.097,487319.3,487319.3,8255,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478207,272744.00
07/21/2015 07:30,2,0.600,ACTIVE,211.25,336.94,60.002,1437478204,"201051344000868","174011321042388",28.96,17.50,0,327.32,345.36,17.6,15.1,0.124,174171.0,174171.0,7359,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478208,272745.00
07/21/2015 07:30,2,0.598,ACTIVE,211.93,337.84,60.034,1437478204,"201051344000853","174011321042388",29.04,18.00,0,327.92,345.96,17.6,15.1,0.124,180503.8,180503.8,7363,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478209,272746.00
07/21/2015 07:30,2,0.592,ACTIVE,211.70,337.84,60.012,1437478204,"201051344000582","174011321042388",28.82,17.80,0,328.22,345.66,17.3,14.8,0.124,180398.4,180398.4,7343,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478210,272747.00
07/21/2015 07:30,1,0.496,ACTIVE_NO_POWER,213.5,327.67,60.07,1437478204,"040051121000097","174011321042388",25.60,18,0.134,318.55,442.47,12.6,0.0,0.227,54602,54603.5,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478211,272748.00
07/21/2015 07:30,2,0.621,ACTIVE,211.25,337.54,60.012,1437478204,"201051344000469","174011321042388",28.53,17.30,0,327.02,345.36,18.0,15.4,0.128,175777.3,175777.3,7355,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478212,272749.00
07/21/2015 07:30,2,0.590,ACTIVE,211.25,339.04,60.012,1437478204,"201051344000988","174011321042388",28.73,18.00,0,326.12,346.56,17.2,14.7,0.110,175200.3,175200.3,7346,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478213,272750.00
07/21/2015 07:30,2,0.584,ACTIVE,211.25,337.54,59.986,1437478204,"201051344001158","174011321042388",29.06,17.80,0,327.02,345.66,17.2,14.7,0.124,181162.7,181162.7,7346,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478214,272751.00
07/21/2015 07:30,2,0.604,ACTIVE,211.25,336.04,60.023,1437478204,"201051344001025","174011321042388",28.82,17.80,0,327.92,345.66,17.7,15.1,0.119,185018.4,185018.4,7343,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478215,272752.00
07/21/2015 07:30,1,0.371,ACTIVE,213.2,384.70,60.03,1437478204,"033051125000118","174011321042388",38.23,18,0.023,318.31,444.67,14.1,7.3,0.116,60857.299999988,60859.299999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478216,272753.00
07/21/2015 07:30,2,0.615,ACTIVE,211.48,338.44,60.007,1437478204,"201051344000569","174011321042388",28.86,18.00,0,327.32,345.66,18.0,15.4,0.115,188324.0,188324.0,7362,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478217,272754.00
07/21/2015 07:30,2,0.350,ACTIVE,213.06,408.78,60.012,1437478204,"274151322000094","174011321042388",38.37,20.70,0,333.03,416.59,13.6,11.2,0.084,369571.6,369571.6,8748,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478218,272755.00
07/21/2015 07:30,1,0.520,ACTIVE,213.2,348.83,60.03,1437478204,"040051121000068","174011321042388",22.93,17,0.146,318.67,440.03,11.8,10.8,0.045,51613.4,51614.8,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478219,272756.00
07/21/2015 07:30,2,0.607,ACTIVE,211.25,336.34,60.012,1437478204,"201051344000458","174011321042388",28.80,18.70,0,326.42,345.36,17.7,15.2,0.119,184145.4,184145.4,7351,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478220,272757.00
07/21/2015 07:30,2,0.545,ACTIVE,212.61,338.74,60.007,1437478204,"274151322000087","174011321042388",27.67,21.30,0,331.23,345.06,15.2,12.8,0.097,440701.6,440701.6,8217,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478221,272758.00
07/21/2015 07:30,2,0.562,ACTIVE,211.93,340.55,60.012,1437478204,"274151322000052","174011321042388",28.09,20.30,0,330.33,345.36,16.0,13.5,0.093,471228.1,471228.1,8624,0,0,0,L,1151911521,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478221,272759.00
07/21/2015 07:30,2,0.592,ACTIVE,211.70,338.44,60.007,1437478204,"201051344001145","174011321042388",28.98,18.00,0,328.22,345.96,17.4,14.9,0.128,189349.2,189349.2,7366,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478222,272760.00
07/21/2015 07:30,2,0.592,ACTIVE,211.70,338.14,60.012,1437478204,"201051344000685","174011321042388",28.35,18.30,0,326.72,345.06,17.0,14.5,0.124,188257.0,188257.0,7365,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478223,272761.00
07/21/2015 07:30,2,0.529,ACTIVE,211.93,337.54,60.002,1437478204,"274151322000088","174011321042388",27.43,19.80,0,330.33,344.76,14.7,12.2,0.080,451781.9,451781.9,8232,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478224,272762.00
07/21/2015 07:30,2,0.609,ACTIVE,211.48,336.94,60.018,1437478204,"201051344000438","174011321042388",29.30,18.00,0,327.62,345.96,18.1,15.5,0.124,188339.0,188339.0,7344,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478225,272763.00
07/21/2015 07:30,2,0.607,ACTIVE,211.03,336.34,60.007,1437478204,"201051344001135","174011321042388",28.98,18.00,0,327.32,344.76,17.9,15.3,0.124,179704.7,179704.7,7327,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478226,272764.00
07/21/2015 07:30,2,0.629,ACTIVE,211.48,338.44,60.012,1437478204,"201051344000417","174011321042388",29.04,18.30,0,327.32,345.36,18.5,15.9,0.124,183775.7,183775.7,7342,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478227,272765.00
07/21/2015 07:30,2,0.611,ACTIVE,210.80,337.54,59.975,1437478204,"201051344000594","174011321042388",29.22,18.30,0,324.62,345.36,18.1,15.6,0.119,184703.5,184703.5,7352,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478228,272766.00
07/21/2015 07:30,2,0.543,ACTIVE,212.16,339.65,60.007,1437478204,"274151322000083","174011321042388",27.73,19.80,0,330.63,345.36,15.3,12.8,0.080,467281.1,467281.1,8652,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478229,272767.00
07/21/2015 07:30,2,0.621,ACTIVE,211.48,339.34,60.018,1437478204,"201051344000585","174011321042388",28.53,18.00,0,328.22,345.66,18.0,15.4,0.133,183873.9,183873.9,7343,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478230,272768.00
07/21/2015 07:30,2,0.543,ACTIVE,211.93,340.85,60.012,1437478204,"274151322000054","174011321042388",27.87,20.30,0,330.33,344.76,15.4,12.9,0.093,462213.4,462213.4,8223,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478231,272769.00
07/21/2015 07:30,2,0.605,ACTIVE,211.48,336.64,60.012,1437478204,"201051344001203","174011321042388",28.80,18.00,0,327.02,346.56,17.7,15.1,0.128,184888.8,184888.8,7351,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478231,272770.00
07/21/2015 07:30,2,0.598,ACTIVE,211.03,336.04,60.007,1437478204,"201051344000646","174011321042388",29.18,18.00,0,326.12,345.06,17.7,15.2,0.124,181789.0,181789.0,7338,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478232,272771.00
07/21/2015 07:30,2,0.369,ACTIVE,213.06,398.56,60.018,1437478204,"274151322000068","174011321042388",37.47,22.00,0,334.24,425.61,14.2,11.8,0.080,368747.0,368747.0,8353,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478233,272772.00
07/21/2015 07:30,2,0.578,ACTIVE,213.06,342.05,60.002,1437478204,"274151322000076","174011321042388",28.61,20.00,0,331.53,345.96,16.8,14.2,0.102,493259.3,493259.3,8624,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478234,272773.00
07/21/2015 07:30,1,0.325,ACTIVE_NO_POWER,213.9,408.53,60.07,1437478204,"033051125000132","174011321042388",33.91,18,0.070,320.38,439.73,10.9,0.0,0.000,45621.400000024,45622.800000024,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478236,272774.00
07/21/2015 07:30,1,0.379,ACTIVE,213.2,390.09,60.07,1437478204,"033051125000150","174011321042388",39.01,18,0.145,319.43,443.37,14.7,12.6,0.005,60977.900000012,60980.000000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478237,272775.00
07/21/2015 07:30,2,0.639,ACTIVE,210.80,336.34,60.007,1437478204,"201051344000890","174011321042388",28.67,18.30,0,326.12,345.36,18.6,16.0,0.124,186218.6,186218.6,7349,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478239,272776.00
07/21/2015 07:30,2,0.570,ACTIVE,211.03,337.54,60.007,1437478204,"201051344000900","174011321042388",28.51,17.80,0,326.72,345.06,16.5,14.0,0.128,186646.0,186646.0,7366,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478240,272777.00
07/21/2015 07:30,2,0.613,ACTIVE,211.48,339.34,60.002,1437478204,"201051344000633","174011321042388",28.49,18.00,0,326.42,346.86,17.7,15.2,0.119,176054.9,176054.9,7367,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478241,272778.00
07/21/2015 07:30,1,0.480,ACTIVE_NO_POWER,213.2,431.98,60.03,1437478204,"040051121000185","174011321042388",23.71,18,0.000,317.76,438.24,11.3,0.0,0.000,53451.099999999,53452.299999987,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478242,272779.00
07/21/2015 07:30,2,0.607,ACTIVE,211.03,335.74,60.023,1437478204,"201051344000983","174011321042388",29.00,18.30,0,326.72,345.36,17.9,15.4,0.124,183605.5,183605.5,7362,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478243,272780.00
07/21/2015 07:30,2,0.600,ACTIVE,211.03,338.14,59.996,1437478204,"201051344000917","174011321042388",28.75,19.00,0,326.42,345.66,17.5,15.0,0.119,186694.7,186694.7,7365,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478244,272781.00
07/21/2015 07:30,1,0.520,ACTIVE,212.9,346.60,60.07,1437478204,"040051121000116","174011321042388",25.67,17,0.137,313.29,439.91,13.2,10.4,0.043,53636.5,53638,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478245,272782.00
07/21/2015 07:30,1,0.322,ACTIVE,213.2,348.97,60.03,1437478204,"033051125000135","174011321042388",33.70,18,0.135,318.18,440.85,10.8,14.5,0.044,45371.70000001,45373.20000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478246,272783.00
07/21/2015 07:30,2,0.611,ACTIVE,211.03,337.24,60.002,1437478204,"201051344000648","174011321042388",28.98,17.50,0,326.42,345.66,18.0,15.4,0.128,182249.6,182249.6,7361,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478247,272784.00
07/21/2015 07:30,2,0.646,ACTIVE,210.80,338.14,60.007,1437478204,"201051344001093","174011321042388",28.37,18.70,0,325.82,345.66,18.6,16.0,0.115,184849.0,184849.0,7351,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478248,272785.00
07/21/2015 07:30,2,0.602,ACTIVE,211.48,336.94,60.028,1437478204,"201051344000645","174011321042388",28.80,18.30,0,326.72,345.36,17.6,15.0,0.128,182937.0,182937.0,7367,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478249,272786.00
07/21/2015 07:30,2,0.541,ACTIVE,211.93,339.65,59.996,1437478204,"274151322000085","174011321042388",28.25,19.50,0,331.53,345.36,15.5,13.0,0.088,464621.3,464621.3,8635,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478250,272787.00
07/21/2015 07:30,2,0.602,ACTIVE,211.03,336.94,60.007,1437478204,"201051344000651","174011321042388",28.94,17.50,0,326.42,345.66,17.6,15.1,0.128,182306.5,182306.5,7347,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478251,272788.00
07/21/2015 07:30,2,0.613,ACTIVE,211.25,336.34,60.002,1437478204,"201051344000867","174011321042388",28.69,18.70,0,325.52,345.66,17.9,15.3,0.133,174794.9,174794.9,7367,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478252,272789.00
07/21/2015 07:30,1,0.587,ACTIVE,212.8,389.92,60.03,1437478204,"040051121000095","174011321042388",22.33,17,0.112,313.66,437.46,13.0,9.3,0.000,51875.4,51876.8,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478253,272790.00
07/21/2015 07:30,2,0.611,ACTIVE,210.80,335.74,60.002,1437478204,"201051344001230","174011321042388",28.65,18.00,0,325.52,345.06,17.8,15.2,0.128,185873.9,185873.9,7372,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478254,272791.00
07/21/2015 07:30,2,0.602,ACTIVE,211.48,338.14,60.002,1437478204,"201051344000576","174011321042388",28.82,17.80,0,327.02,345.66,17.6,15.1,0.124,182116.9,182116.9,7378,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478255,272792.00
07/21/2015 07:30,2,0.645,ACTIVE,211.03,336.34,60.002,1437478204,"201051344000579","174011321042388",28.80,18.30,0,327.02,345.36,18.8,16.3,0.133,188859.8,188859.8,7345,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437478255,272793.00
07/21/2015 07:45,2,0.732,ACTIVE,210.80,337.24,59.975,1437479103,"201051344000955","174011321042388",28.90,19.00,0,327.32,349.86,21.5,18.9,0.146,187771.0,187771.0,7357,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479104,272794.00
07/21/2015 07:45,1,0.553,ALERT,213.2,347.95,60.03,1437479103,"040051121000195","174011321042388",24.47,18,0.145,319.01,440.77,13.4,12.5,0.088,56300.1,56302.4,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437479106,272795.00
07/21/2015 07:45,2,0.664,ACTIVE,212.38,339.65,59.970,1437479103,"274151322000095","174011321042388",28.47,20.30,0,329.43,348.36,19.1,16.6,0.124,487323.3,487323.3,8256,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479107,272796.00
07/21/2015 07:45,2,0.705,ACTIVE,211.03,337.24,59.981,1437479103,"201051344000868","174011321042388",29.04,18.00,0,326.72,350.17,20.8,18.1,0.137,174175.3,174175.3,7360,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479108,272797.00
07/21/2015 07:45,2,0.699,ACTIVE,211.93,338.74,59.975,1437479103,"201051344000853","174011321042388",29.04,18.30,0,329.13,350.77,20.6,18.0,0.146,180508.1,180508.1,7364,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479108,272798.00
07/21/2015 07:45,2,0.703,ACTIVE,211.70,338.44,59.981,1437479103,"201051344000582","174011321042388",28.57,18.00,0,327.92,350.17,20.4,17.7,0.146,180402.6,180402.6,7344,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479109,272799.00
07/21/2015 07:45,1,0.597,ACTIVE,212.7,363.36,60.00,1437479103,"040051121000097","174011321042388",25.56,19,0.142,318.87,440.67,15.1,13.0,0.029,54603.5,54606.199999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479111,272800.00
07/21/2015 07:45,2,0.713,ACTIVE,211.25,338.14,59.970,1437479103,"201051344000469","174011321042388",29.02,17.50,0,326.72,350.47,21.0,18.4,0.146,175781.7,175781.7,7356,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479111,272801.00
07/21/2015 07:45,2,0.686,ACTIVE,211.03,338.44,59.965,1437479103,"201051344000988","174011321042388",29.14,18.70,0,327.02,352.27,20.3,17.6,0.164,175204.5,175204.5,7347,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479112,272802.00
07/21/2015 07:45,2,0.695,ACTIVE,211.25,338.14,59.996,1437479103,"201051344001158","174011321042388",28.75,18.00,0,327.92,350.47,20.3,17.7,0.155,181166.9,181166.9,7347,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479113,272803.00
07/21/2015 07:45,2,0.703,ACTIVE,211.03,337.84,59.954,1437479103,"201051344001025","174011321042388",29.02,18.30,0,329.13,350.47,20.7,18.1,0.141,185022.7,185022.7,7344,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479114,272804.00
07/21/2015 07:45,1,0.440,ACTIVE,212.7,355.07,60.00,1437479103,"033051125000118","174011321042388",38.72,19,0.143,319.89,442.11,16.9,12.3,0.062,60859.299999988,60862.6,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479115,272805.00
07/21/2015 07:45,2,0.715,ACTIVE,211.25,336.94,59.970,1437479103,"201051344000569","174011321042388",28.84,18.70,0,327.92,350.47,21.0,18.3,0.146,188328.4,188328.4,7363,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479116,272806.00
07/21/2015 07:45,2,0.416,ACTIVE,212.38,408.78,59.954,1437479103,"274151322000094","174011321042388",38.39,21.80,0,333.93,422.90,16.1,13.6,0.097,369574.9,369574.9,8749,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479117,272807.00
07/21/2015 07:45,1,0.612,ACTIVE,213.0,338.06,60.03,1437479103,"040051121000068","174011321042388",23.08,18,0.122,317.62,439.72,14.0,13.1,0.126,51614.8,51617.3,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479119,272808.00
07/21/2015 07:45,2,0.711,ACTIVE,211.25,337.24,59.965,1437479103,"201051344000458","174011321042388",28.65,19.30,0,328.82,349.56,20.6,18.0,0.146,184149.7,184149.7,7352,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479120,272809.00
07/21/2015 07:45,2,0.635,ACTIVE,212.16,339.04,59.959,1437479103,"274151322000087","174011321042388",27.99,22.00,0,330.93,348.06,17.9,15.4,0.124,440705.2,440705.2,8218,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479121,272810.00
07/21/2015 07:45,2,0.664,ACTIVE,211.93,338.14,59.959,1437479103,"274151322000052","174011321042388",28.15,21.30,0,329.73,349.26,18.9,16.3,0.119,471232.0,471232.0,8625,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479121,272811.00
07/21/2015 07:45,2,0.691,ACTIVE,211.25,337.54,59.970,1437479103,"201051344001145","174011321042388",29.04,18.30,0,329.43,350.47,20.4,17.7,0.159,189353.4,189353.4,7367,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479122,272812.00
07/21/2015 07:45,2,0.678,ACTIVE,211.70,337.84,59.965,1437479103,"201051344000685","174011321042388",29.00,18.70,0,328.22,349.86,20.0,17.3,0.146,188261.1,188261.1,7366,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479124,272813.00
07/21/2015 07:45,2,0.615,ACTIVE,212.16,341.75,59.922,1437479103,"274151322000088","174011321042388",27.93,20.70,0,330.33,348.66,17.4,14.9,0.110,451785.5,451785.5,8233,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479125,272814.00
07/21/2015 07:45,2,0.703,ACTIVE,211.48,338.74,59.959,1437479103,"201051344000438","174011321042388",29.40,18.70,0,328.82,351.07,21.0,18.3,0.141,188343.4,188343.4,7345,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479126,272815.00
07/21/2015 07:45,2,0.693,ACTIVE,211.03,337.84,59.954,1437479103,"201051344001135","174011321042388",29.48,18.30,0,327.92,349.56,20.8,18.1,0.133,179709.1,179709.1,7328,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479127,272816.00
07/21/2015 07:45,2,0.730,ACTIVE,211.48,337.84,59.965,1437479103,"201051344000417","174011321042388",28.80,19.30,0,327.32,350.47,21.3,18.6,0.159,183780.2,183780.2,7343,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479127,272817.00
07/21/2015 07:45,2,0.725,ACTIVE,211.03,337.54,59.959,1437479103,"201051344000594","174011321042388",28.53,19.30,0,326.72,349.86,21.0,18.3,0.150,184708.0,184708.0,7353,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479128,272818.00
07/21/2015 07:45,2,0.623,ACTIVE,212.16,339.65,59.959,1437479103,"274151322000083","174011321042388",28.49,20.70,0,330.93,348.06,18.0,15.4,0.119,467284.8,467284.8,8653,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479129,272819.00
07/21/2015 07:45,2,0.707,ACTIVE,211.48,338.14,59.965,1437479103,"201051344000585","174011321042388",29.24,19.00,0,327.02,349.56,20.9,18.3,0.150,183878.3,183878.3,7344,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479130,272820.00
