ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 07:45,2,0.633,ACTIVE,212.16,337.24,59.965,1437479103,"274151322000054","174011321042388",28.41,21.00,0,327.02,348.36,18.2,15.6,0.106,462217.1,462217.1,8224,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479131,272821.00
07/21/2015 07:45,2,0.703,ACTIVE,211.48,337.54,59.965,1437479103,"201051344001203","174011321042388",28.90,18.70,0,328.82,351.07,20.6,18.0,0.150,184893.1,184893.1,7352,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479132,272822.00
07/21/2015 07:45,2,0.709,ACTIVE,211.03,337.54,59.959,1437479103,"201051344000646","174011321042388",28.61,18.70,0,326.72,349.86,20.6,17.9,0.146,181793.3,181793.3,7339,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479133,272823.00
07/21/2015 07:45,2,0.436,ACTIVE,213.06,409.08,59.959,1437479103,"274151322000068","174011321042388",38.49,23.00,0,335.14,423.50,17.1,14.5,0.093,368750.4,368750.4,8354,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479134,272824.00
07/21/2015 07:45,2,0.672,ACTIVE,212.61,342.65,59.959,1437479103,"274151322000076","174011321042388",29.10,21.00,0,331.23,349.56,19.8,17.2,0.128,493263.4,493263.4,8625,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479135,272825.00
07/21/2015 07:45,1,0.383,ACTIVE,213.8,360.16,60.03,1437479103,"033051125000132","174011321042388",34.07,18,0.140,318.74,439.99,12.9,14.0,0.025,45622.800000024,45624.900000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479136,272826.00
07/21/2015 07:45,1,0.448,ACTIVE,212.9,394.17,60.03,1437479103,"033051125000150","174011321042388",38.91,18,0.132,320.87,441.55,17.3,14.3,0.008,60980.000000012,60983.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479137,272827.00
07/21/2015 07:45,2,0.727,ACTIVE,211.03,337.54,59.949,1437479103,"201051344000890","174011321042388",29.12,19.30,0,327.62,351.07,21.5,18.8,0.159,186223.1,186223.1,7350,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479138,272828.00
07/21/2015 07:45,2,0.650,ACTIVE,211.25,337.84,59.959,1437479103,"201051344000900","174011321042388",29.36,18.00,0,328.22,349.56,19.4,16.8,0.146,186650.0,186650.0,7367,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479139,272829.00
07/21/2015 07:45,2,0.699,ACTIVE,211.70,338.74,59.965,1437479103,"201051344000633","174011321042388",29.04,18.70,0,327.32,351.07,20.6,18.0,0.150,176059.2,176059.2,7368,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479140,272830.00
07/21/2015 07:45,1,0.574,ACTIVE,213.3,412.17,60.00,1437479103,"040051121000185","174011321042388",23.51,18,0.000,318.50,438.71,13.4,4.8,0.000,53452.299999987,53454.499999975,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479142,272831.00
07/21/2015 07:45,2,0.703,ACTIVE,211.25,337.24,59.959,1437479103,"201051344000983","174011321042388",29.16,18.70,0,328.52,349.86,20.8,18.1,0.159,183609.9,183609.9,7363,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479143,272832.00
07/21/2015 07:45,2,0.691,ACTIVE,211.25,338.74,59.970,1437479103,"201051344000917","174011321042388",28.90,19.50,0,327.02,349.86,20.3,17.7,0.137,186698.9,186698.9,7366,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479143,272833.00
07/21/2015 07:45,1,0.620,ACTIVE,213.0,418.82,60.03,1437479103,"040051121000116","174011321042388",25.32,18,0.093,310.84,439.01,15.6,11.0,0.007,53638,53640.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479145,272834.00
07/21/2015 07:45,1,0.378,ACTIVE_NO_POWER,212.8,384.44,60.03,1437479103,"033051125000135","174011321042388",34.06,19,0.000,318.37,441.10,12.8,0.0,0.173,45373.20000001,45375.60000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479146,272835.00
07/21/2015 07:45,2,0.711,ACTIVE,211.48,338.14,59.965,1437479103,"201051344000648","174011321042388",28.84,17.80,0,327.32,351.07,20.8,18.2,0.159,182253.9,182253.9,7362,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479147,272836.00
07/21/2015 07:45,2,0.727,ACTIVE,211.25,338.14,59.965,1437479103,"201051344001093","174011321042388",29.12,19.30,0,327.02,351.37,21.5,18.8,0.150,184853.5,184853.5,7352,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479148,272837.00
07/21/2015 07:45,2,0.707,ACTIVE,211.70,338.14,59.954,1437479103,"201051344000645","174011321042388",28.49,18.70,0,327.62,350.77,20.4,17.8,0.133,182941.3,182941.3,7368,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479149,272838.00
07/21/2015 07:45,2,0.635,ACTIVE,212.38,340.55,59.954,1437479103,"274151322000085","174011321042388",28.41,20.30,0,331.23,348.36,18.3,15.7,0.097,464625.0,464625.0,8636,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479150,272839.00
07/21/2015 07:45,2,0.697,ACTIVE,211.25,337.54,59.965,1437479103,"201051344000651","174011321042388",28.96,18.00,0,328.52,349.86,20.5,17.8,0.141,182310.7,182310.7,7348,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479150,272840.00
07/21/2015 07:45,2,0.709,ACTIVE,211.48,337.24,59.954,1437479103,"201051344000867","174011321042388",28.69,19.00,0,328.22,349.86,20.6,18.0,0.155,174799.2,174799.2,7368,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479151,272841.00
07/21/2015 07:45,1,0.674,ACTIVE,213.1,379.07,60.00,1437479103,"040051121000095","174011321042388",22.55,18,0.151,315.02,437.49,15.1,14.7,0.004,51876.8,51879.2,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479153,272842.00
07/21/2015 07:45,2,0.693,ACTIVE,210.80,336.34,59.959,1437479103,"201051344001230","174011321042388",29.12,19.00,0,327.02,349.26,20.6,17.9,0.146,185878.2,185878.2,7373,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479154,272843.00
07/21/2015 07:45,2,0.688,ACTIVE,211.70,338.74,59.991,1437479103,"201051344000576","174011321042388",29.12,18.00,0,327.32,350.77,20.3,17.7,0.146,182121.1,182121.1,7379,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479155,272844.00
07/21/2015 07:45,2,0.732,ACTIVE,211.25,337.54,59.959,1437479103,"201051344000579","174011321042388",29.10,19.30,0,327.92,350.77,21.6,19.0,0.164,188864.4,188864.4,7346,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437479156,272845.00
07/21/2015 08:00,2,0.814,ACTIVE,212.16,339.95,59.970,1437480004,"201051344000955","174011321042388",29.80,19.50,0,318.61,350.47,24.6,21.8,0.172,187776.0,187776.0,7358,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480005,272846.00
07/21/2015 08:00,1,0.653,ACTIVE,214.3,435.59,60.03,1437480004,"040051121000195","174011321042388",24.41,19,0.124,314.91,440.86,15.8,8.2,0.007,56302.4,56305.3,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480006,272847.00
07/21/2015 08:00,2,0.766,ACTIVE,213.29,342.65,59.970,1437480004,"274151322000095","174011321042388",28.73,20.70,0,316.80,351.07,22.2,19.6,0.146,487327.7,487327.7,8257,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480007,272848.00
07/21/2015 08:00,2,0.805,ACTIVE,212.38,339.65,59.970,1437480004,"201051344000868","174011321042388",29.28,18.30,0,315.00,351.67,23.9,21.1,0.168,174180.2,174180.2,7361,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480008,272849.00
07/21/2015 08:00,2,0.807,ACTIVE,212.83,340.55,59.944,1437480004,"201051344000853","174011321042388",29.04,18.70,0,317.40,352.57,23.8,21.0,0.186,180512.9,180512.9,7365,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480009,272850.00
07/21/2015 08:00,2,0.781,ACTIVE,212.83,339.95,59.975,1437480004,"201051344000582","174011321042388",29.50,18.70,0,315.60,351.97,23.4,20.7,0.168,180407.4,180407.4,7345,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480010,272851.00
07/21/2015 08:00,1,0.693,ACTIVE,214.3,411.53,60.03,1437480004,"040051121000097","174011321042388",26.03,19,0.136,304.52,440.81,17.9,13.6,0.003,54606.199999988,54609.400000036,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480011,272852.00
07/21/2015 08:00,2,0.840,ACTIVE,212.61,340.25,59.975,1437480004,"201051344000469","174011321042388",29.16,17.80,0,315.30,351.67,24.8,22.0,0.194,175786.6,175786.6,7357,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480012,272853.00
07/21/2015 08:00,2,0.828,ACTIVE,212.38,342.05,59.981,1437480004,"201051344000988","174011321042388",29.12,19.00,0,316.80,353.17,24.5,21.7,0.186,175209.2,175209.2,7348,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480013,272854.00
07/21/2015 08:00,2,0.826,ACTIVE,212.61,340.25,59.975,1437480004,"201051344001158","174011321042388",29.42,18.70,0,316.80,351.67,24.6,21.9,0.199,181171.7,181171.7,7348,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480014,272855.00
07/21/2015 08:00,2,0.840,ACTIVE,212.16,341.15,59.975,1437480004,"201051344001025","174011321042388",29.48,19.00,0,316.80,351.67,25.1,22.3,0.190,185027.5,185027.5,7345,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480015,272856.00
07/21/2015 08:00,1,0.558,ACTIVE,214.3,391.31,60.03,1437480004,"033051125000118","174011321042388",39.20,19,0.168,308.15,442.07,21.7,22.6,0.022,60862.6,60866.299999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480016,272857.00
07/21/2015 08:00,2,0.871,ACTIVE,212.61,341.75,59.981,1437480004,"201051344000569","174011321042388",29.32,19.00,0,316.20,351.97,25.9,23.1,0.212,188333.3,188333.3,7364,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480017,272858.00
07/21/2015 08:00,2,0.535,ACTIVE,213.51,414.49,59.970,1437480004,"274151322000094","174011321042388",38.68,22.50,0,333.93,428.01,21.0,18.3,0.137,369578.6,369578.6,8750,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480018,272859.00
07/21/2015 08:00,1,0.799,ACTIVE,214.3,331.01,60.03,1437480004,"040051121000068","174011321042388",23.47,19,0.165,308.62,439.91,18.6,22.4,0.234,51617.3,51620,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480019,272860.00
07/21/2015 08:00,2,0.850,ACTIVE,212.38,339.95,59.975,1437480004,"201051344000458","174011321042388",29.42,19.50,0,320.41,351.37,25.3,22.5,0.190,184154.5,184154.5,7353,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480020,272861.00
07/21/2015 08:00,2,0.795,ACTIVE,213.74,340.55,59.981,1437480004,"274151322000087","174011321042388",27.93,22.80,0,318.00,351.07,22.5,19.8,0.141,440709.4,440709.4,8219,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480021,272862.00
07/21/2015 08:00,2,0.812,ACTIVE,213.51,344.45,59.975,1437480004,"274151322000052","174011321042388",28.73,21.80,0,317.10,351.37,23.6,20.9,0.159,471236.4,471236.4,8626,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480022,272863.00
07/21/2015 08:00,2,0.832,ACTIVE,212.61,342.05,59.981,1437480004,"201051344001145","174011321042388",28.67,19.00,0,317.10,352.57,24.2,21.4,0.172,189358.2,189358.2,7368,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480023,272864.00
07/21/2015 08:00,2,0.801,ACTIVE,212.83,340.55,59.981,1437480004,"201051344000685","174011321042388",29.34,19.30,0,315.60,351.67,23.8,21.0,0.190,188265.8,188265.8,7367,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480024,272865.00
07/21/2015 08:00,2,0.748,ACTIVE,213.29,343.85,59.991,1437480004,"274151322000088","174011321042388",27.89,21.30,0,316.20,350.47,21.2,18.6,0.141,451789.6,451789.6,8234,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480025,272866.00
07/21/2015 08:00,2,0.820,ACTIVE,212.61,340.55,60.002,1437480004,"201051344000438","174011321042388",29.60,19.30,0,319.81,352.57,24.6,21.8,0.194,188348.4,188348.4,7346,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480026,272867.00
07/21/2015 08:00,2,0.812,ACTIVE,212.38,338.74,59.986,1437480004,"201051344001135","174011321042388",29.40,19.00,0,316.20,351.37,24.2,21.5,0.172,179713.9,179713.9,7329,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480027,272868.00
07/21/2015 08:00,2,0.834,ACTIVE,212.83,340.25,59.970,1437480004,"201051344000417","174011321042388",29.34,19.80,0,316.50,352.57,24.8,22.0,0.181,183785.2,183785.2,7344,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480028,272869.00
07/21/2015 08:00,2,0.820,ACTIVE,212.16,339.65,59.975,1437480004,"201051344000594","174011321042388",29.36,19.50,0,314.70,352.27,24.4,21.7,0.199,184712.9,184712.9,7354,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480029,272870.00
07/21/2015 08:00,2,0.732,ACTIVE,213.74,340.85,59.986,1437480004,"274151322000083","174011321042388",28.53,21.50,0,316.20,350.77,21.2,18.5,0.141,467289.0,467289.0,8654,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480029,272871.00
07/21/2015 08:00,2,0.805,ACTIVE,212.83,341.45,59.981,1437480004,"201051344000585","174011321042388",29.42,19.30,0,315.30,351.97,24.0,21.3,0.168,183883.2,183883.2,7345,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480030,272872.00
07/21/2015 08:00,2,0.742,ACTIVE,213.51,343.25,59.981,1437480004,"274151322000054","174011321042388",28.71,21.50,0,316.50,350.77,21.6,18.9,0.141,462221.4,462221.4,8225,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480031,272873.00
07/21/2015 08:00,2,0.816,ACTIVE,212.83,340.55,59.991,1437480004,"201051344001203","174011321042388",29.28,19.30,0,316.20,353.47,24.2,21.4,0.190,184897.9,184897.9,7353,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480032,272874.00
07/21/2015 08:00,2,0.801,ACTIVE,212.16,339.04,59.986,1437480004,"201051344000646","174011321042388",29.48,19.30,0,317.40,351.97,23.9,21.2,0.164,181798.1,181798.1,7340,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480033,272875.00
07/21/2015 08:00,2,0.520,ACTIVE,214.41,397.35,59.986,1437480004,"274151322000068","174011321042388",37.33,23.80,0,334.24,425.61,19.6,17.0,0.119,368754.3,368754.3,8355,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480034,272876.00
07/21/2015 08:00,2,0.803,ACTIVE,214.19,342.65,59.986,1437480004,"274151322000076","174011321042388",29.06,21.50,0,316.50,351.67,23.6,20.9,0.155,493268.1,493268.1,8626,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480035,272877.00
07/21/2015 08:00,1,0.452,ACTIVE,214.6,418.52,60.03,1437480004,"033051125000132","174011321042388",34.28,19,0.109,308.40,439.70,15.4,7.5,0.052,45624.900000024,45627.500000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480037,272878.00
07/21/2015 08:00,1,0.534,ACTIVE,214.9,329.74,60.03,1437480004,"033051125000150","174011321042388",38.72,19,0.199,306.49,441.65,20.6,17.3,0.283,60983.300000012,60987.100000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480038,272879.00
07/21/2015 08:00,2,0.844,ACTIVE,212.38,339.65,59.965,1437480004,"201051344000890","174011321042388",29.36,19.80,0,317.70,352.57,25.1,22.3,0.177,186228.2,186228.2,7351,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480039,272880.00
07/21/2015 08:00,2,0.781,ACTIVE,212.38,340.85,60.002,1437480004,"201051344000900","174011321042388",29.30,18.30,0,315.90,351.67,23.3,20.5,0.190,186654.6,186654.6,7368,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480040,272881.00
07/21/2015 08:00,2,0.820,ACTIVE,213.06,342.65,59.986,1437480004,"201051344000633","174011321042388",29.34,19.00,0,316.50,353.17,24.4,21.6,0.181,176064.1,176064.1,7369,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480041,272882.00
07/21/2015 08:00,1,0.655,ACTIVE,214.8,404.86,60.03,1437480004,"040051121000185","174011321042388",24.33,19,0.135,313.35,439.06,15.8,14.3,0.002,53454.499999975,53457.099999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480042,272883.00
07/21/2015 08:00,2,0.828,ACTIVE,212.61,339.95,59.991,1437480004,"201051344000983","174011321042388",29.72,19.00,0,316.80,351.97,24.9,22.2,0.190,183614.8,183614.8,7364,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480043,272884.00
07/21/2015 08:00,2,0.814,ACTIVE,212.83,340.55,59.991,1437480004,"201051344000917","174011321042388",29.32,19.80,0,315.60,351.67,24.2,21.5,0.190,186703.6,186703.6,7367,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480044,272885.00
07/21/2015 08:00,1,0.734,ACTIVE,214.3,377.74,60.03,1437480004,"040051121000116","174011321042388",25.70,18,0.138,302.71,439.18,18.7,11.4,0.020,53640.5,53643.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480045,272886.00
07/21/2015 08:00,1,0.467,ACTIVE,214.9,425.10,60.03,1437480004,"033051125000135","174011321042388",34.46,19,0.150,318.87,441.44,16.0,12.0,0.001,45375.60000001,45378.20000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480047,272887.00
07/21/2015 08:00,2,0.895,ACTIVE,213.06,341.45,59.986,1437480004,"201051344000648","174011321042388",29.32,18.00,0,317.40,352.57,26.6,23.7,0.194,182258.8,182258.8,7363,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480048,272888.00
07/21/2015 08:00,2,0.963,ACTIVE,212.83,342.95,59.986,1437480004,"201051344001093","174011321042388",29.38,19.50,0,315.30,353.47,28.7,25.8,0.199,184858.7,184858.7,7353,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480049,272889.00
07/21/2015 08:00,2,0.934,ACTIVE,213.29,342.05,59.986,1437480004,"201051344000645","174011321042388",29.08,19.00,0,316.50,353.47,27.5,24.6,0.208,182946.1,182946.1,7369,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480050,272890.00
07/21/2015 08:00,2,0.867,ACTIVE,213.51,341.45,59.986,1437480004,"274151322000085","174011321042388",28.78,21.00,0,317.40,351.37,25.3,22.5,0.159,464629.3,464629.3,8637,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480051,272891.00
07/21/2015 08:00,2,0.955,ACTIVE,212.83,343.25,59.991,1437480004,"201051344000651","174011321042388",29.32,18.30,0,316.80,354.07,28.4,25.5,0.221,182315.6,182315.6,7349,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480052,272892.00
07/21/2015 08:00,2,1.010,ACTIVE,213.06,343.25,59.986,1437480004,"201051344000867","174011321042388",29.38,19.30,0,317.10,354.97,30.1,27.1,0.234,174804.1,174804.1,7369,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480052,272893.00
07/21/2015 08:00,1,0.993,ACTIVE,214.3,392.69,60.03,1437480004,"040051121000095","174011321042388",23.43,18,0.158,300.52,437.63,23.1,13.3,0.142,51879.2,51881.9,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480054,272894.00
07/21/2015 08:00,2,1.086,ACTIVE,212.83,343.55,59.981,1437480004,"201051344001230","174011321042388",29.36,19.50,0,315.90,355.58,32.3,29.3,0.261,185883.1,185883.1,7374,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480055,272895.00
07/21/2015 08:00,2,1.104,ACTIVE,213.51,345.96,60.012,1437480004,"201051344000576","174011321042388",29.04,18.30,0,321.31,358.58,32.5,29.5,0.256,182126.0,182126.0,7380,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480056,272896.00
07/21/2015 08:00,2,1.184,ACTIVE,213.06,345.36,59.996,1437480004,"201051344000579","174011321042388",29.22,19.50,0,316.20,359.48,35.1,32.0,0.278,188869.5,188869.5,7347,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480056,272897.00
07/21/2015 08:15,2,1.730,ACTIVE,213.74,350.77,59.959,1437480903,"201051344000955","174011321042388",29.64,20.30,0,327.32,372.41,52.0,48.2,0.424,187783.8,187783.8,7359,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480904,272898.00
07/21/2015 08:15,1,1.277,ACTIVE,215.3,376.46,60.00,1437480903,"040051121000195","174011321042388",26.80,20,0.200,319.82,442.99,34.0,34.6,0.096,56305.3,56309.8,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480905,272899.00
07/21/2015 08:15,2,1.594,ACTIVE,214.19,353.17,59.949,1437480903,"274151322000095","174011321042388",30.02,22.00,0,330.33,365.80,48.5,44.9,0.327,487334.8,487334.8,8258,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480906,272900.00
07/21/2015 08:15,2,1.672,ACTIVE,213.96,351.07,59.938,1437480903,"201051344000868","174011321042388",29.72,19.00,0,327.92,372.41,50.4,46.7,0.411,174187.6,174187.6,7362,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480907,272901.00
07/21/2015 08:15,2,1.641,ACTIVE,214.64,352.27,59.965,1437480903,"201051344000853","174011321042388",29.76,19.50,0,330.63,375.71,49.5,45.8,0.402,180520.3,180520.3,7366,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480908,272902.00
07/21/2015 08:15,2,1.623,ACTIVE,214.41,352.57,59.949,1437480903,"201051344000582","174011321042388",29.30,19.50,0,328.22,371.81,48.2,44.6,0.402,180414.6,180414.6,7346,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480909,272903.00
07/21/2015 08:15,1,1.463,ACTIVE,215.6,380.75,60.00,1437480903,"040051121000097","174011321042388",26.76,20,0.248,319.86,443.45,38.9,40.0,0.124,54609.400000036,54614.600000024,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480910,272904.00
07/21/2015 08:15,2,1.693,ACTIVE,214.19,351.37,59.949,1437480903,"201051344000469","174011321042388",29.88,18.70,0,327.92,373.61,51.3,47.6,0.429,175794.3,175794.3,7358,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480911,272905.00
07/21/2015 08:15,2,1.697,ACTIVE,214.19,353.47,59.959,1437480903,"201051344000988","174011321042388",29.66,19.80,0,327.92,374.51,51.0,47.3,0.411,175216.7,175216.7,7349,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480912,272906.00
07/21/2015 08:15,2,1.660,ACTIVE,214.41,351.37,59.928,1437480903,"201051344001158","174011321042388",29.78,19.50,0,328.52,372.71,50.1,46.4,0.402,181179.1,181179.1,7349,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480913,272907.00
07/21/2015 08:15,2,1.658,ACTIVE,213.96,350.17,59.949,1437480903,"201051344001025","174011321042388",29.28,19.80,0,330.03,372.11,49.2,45.6,0.384,185034.9,185034.9,7346,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480914,272908.00
07/21/2015 08:15,1,1.134,ACTIVE,215.7,414.24,60.00,1437480903,"033051125000118","174011321042388",39.81,20,0.274,321.46,444.01,44.9,47.2,0.102,60866.299999988,60872.6,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480916,272909.00
07/21/2015 08:15,2,1.646,ACTIVE,213.96,351.97,59.949,1437480903,"201051344000569","174011321042388",29.92,19.50,0,328.82,373.31,49.9,46.2,0.398,188340.8,188340.8,7365,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480917,272910.00
07/21/2015 08:15,2,1.021,ACTIVE,214.87,430.42,59.938,1437480903,"274151322000094","174011321042388",40.43,23.50,0,332.73,447.55,41.8,38.4,0.278,369584.6,369584.6,8751,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480917,272911.00
07/21/2015 08:15,1,1.575,ACTIVE,215.6,370.41,60.00,1437480903,"040051121000068","174011321042388",24.40,19,0.236,320.13,442.85,38.2,30.0,0.175,51620,51625.1,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480919,272912.00
07/21/2015 08:15,2,1.660,ACTIVE,214.19,351.37,59.949,1437480903,"201051344000458","174011321042388",29.48,20.00,0,329.73,371.81,49.6,45.9,0.415,184161.9,184161.9,7354,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480920,272913.00
07/21/2015 08:15,2,1.521,ACTIVE,214.64,348.36,59.949,1437480903,"274151322000087","174011321042388",29.14,24.00,0,332.13,364.89,44.9,41.4,0.301,440715.9,440715.9,8220,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480921,272914.00
07/21/2015 08:15,2,1.623,ACTIVE,213.96,355.88,59.944,1437480903,"274151322000052","174011321042388",29.60,22.80,0,331.53,365.49,48.6,45.0,0.327,471243.5,471243.5,8627,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480922,272915.00
07/21/2015 08:15,2,1.617,ACTIVE,213.96,351.07,59.944,1437480903,"201051344001145","174011321042388",29.66,19.80,0,330.03,371.81,48.6,45.0,0.398,189365.4,189365.4,7369,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480922,272916.00
07/21/2015 08:15,2,1.627,ACTIVE,214.19,351.67,59.938,1437480903,"201051344000685","174011321042388",30.10,20.00,0,329.13,371.81,49.7,46.0,0.429,188273.1,188273.1,7368,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480923,272917.00
07/21/2015 08:15,2,1.574,ACTIVE,213.96,351.37,59.944,1437480903,"274151322000088","174011321042388",29.34,22.30,0,331.23,366.40,46.8,43.2,0.314,451796.3,451796.3,8235,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480924,272918.00
07/21/2015 08:15,2,1.707,ACTIVE,214.19,351.67,59.949,1437480903,"201051344000438","174011321042388",29.94,20.00,0,327.92,373.61,51.8,48.0,0.407,188356.1,188356.1,7347,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480925,272919.00
07/21/2015 08:15,2,1.648,ACTIVE,213.74,351.07,59.944,1437480903,"201051344001135","174011321042388",29.82,19.80,0,328.22,371.51,49.8,46.1,0.407,179721.4,179721.4,7330,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480926,272920.00
07/21/2015 08:15,2,1.693,ACTIVE,214.41,351.97,59.949,1437480903,"201051344000417","174011321042388",29.62,21.00,0,329.13,372.41,50.8,47.1,0.424,183792.9,183792.9,7345,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480927,272921.00
07/21/2015 08:15,2,1.723,ACTIVE,213.74,351.37,59.949,1437480903,"201051344000594","174011321042388",29.54,20.30,0,327.62,372.71,51.6,47.9,0.424,184720.6,184720.6,7355,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480928,272922.00
07/21/2015 08:15,2,1.506,ACTIVE,214.64,352.87,59.944,1437480903,"274151322000083","174011321042388",29.50,22.50,0,333.33,364.59,45.0,41.5,0.305,467295.5,467295.5,8655,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480929,272923.00
07/21/2015 08:15,2,1.576,ACTIVE,214.41,351.07,59.954,1437480903,"201051344000585","174011321042388",30.08,20.30,0,330.33,370.30,48.1,44.5,0.380,183890.4,183890.4,7346,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480930,272924.00
07/21/2015 08:15,2,1.594,ACTIVE,214.87,354.07,59.949,1437480903,"274151322000054","174011321042388",29.34,22.50,0,331.23,366.40,47.4,43.8,0.323,462228.2,462228.2,8226,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480931,272925.00
07/21/2015 08:15,2,1.752,ACTIVE,214.19,351.67,59.949,1437480903,"201051344001203","174011321042388",29.76,20.00,0,330.03,375.11,52.8,49.1,0.433,184905.7,184905.7,7354,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480931,272926.00
07/21/2015 08:15,2,1.668,ACTIVE,213.74,351.67,59.986,1437480903,"201051344000646","174011321042388",29.54,20.00,0,328.22,371.51,49.9,46.3,0.415,181805.5,181805.5,7341,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480932,272927.00
07/21/2015 08:15,2,1.102,ACTIVE,215.54,419.90,59.944,1437480903,"274151322000068","174011321042388",38.68,24.80,0,333.33,440.34,43.5,40.1,0.292,368760.5,368760.5,8356,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480933,272928.00
07/21/2015 08:15,2,1.756,ACTIVE,216.22,360.38,59.928,1437480903,"274151322000076","174011321042388",30.06,22.50,0,332.73,371.81,53.5,49.7,0.362,493275.9,493275.9,8627,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480934,272929.00
07/21/2015 08:15,1,0.999,ACTIVE,216.1,340.62,59.96,1437480903,"033051125000132","174011321042388",35.33,20,0.215,317.44,442.33,35.1,34.2,0.226,45627.500000024,45631.800000024,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480935,272930.00
07/21/2015 08:15,1,1.167,ACTIVE,215.7,377.70,60.00,1437480903,"033051125000150","174011321042388",39.70,20,0.287,321.74,443.95,46.1,46.5,0.243,60987.100000012,60993.600000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480937,272931.00
07/21/2015 08:15,2,1.775,ACTIVE,213.74,351.37,59.949,1437480903,"201051344000890","174011321042388",29.80,21.00,0,328.22,373.91,53.6,49.8,0.438,186236.2,186236.2,7352,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480938,272932.00
07/21/2015 08:15,2,1.680,ACTIVE,214.19,352.27,59.944,1437480903,"201051344000900","174011321042388",29.84,19.00,0,328.22,373.31,50.8,47.1,0.424,186662.0,186662.0,7369,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480939,272933.00
07/21/2015 08:15,2,1.717,ACTIVE,214.41,352.87,59.933,1437480903,"201051344000633","174011321042388",29.80,19.80,0,330.93,374.51,51.8,48.1,0.438,176071.7,176071.7,7370,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480940,272934.00
07/21/2015 08:15,1,1.074,ACTIVE,215.9,345.34,60.00,1437480903,"040051121000185","174011321042388",26.87,20,0.233,319.89,439.82,28.7,32.6,0.246,53457.099999999,53460.700000023,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480941,272935.00
07/21/2015 08:15,2,1.680,ACTIVE,214.41,353.47,59.944,1437480903,"201051344000983","174011321042388",30.14,19.80,0,328.52,373.61,51.2,47.5,0.438,183622.4,183622.4,7365,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480942,272936.00
07/21/2015 08:15,2,1.684,ACTIVE,214.19,351.97,59.944,1437480903,"201051344000917","174011321042388",29.60,20.30,0,329.13,373.01,50.5,46.8,0.411,186711.1,186711.1,7368,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480943,272937.00
07/21/2015 08:15,1,1.525,ACTIVE,215.6,370.58,60.00,1437480903,"040051121000116","174011321042388",26.50,19,0.229,313.52,441.81,40.2,31.0,0.185,53643.600000024,53648.900000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480944,272938.00
07/21/2015 08:15,1,0.944,ACTIVE,216.2,372.87,59.96,1437480903,"033051125000135","174011321042388",36.25,20,0.197,318.54,444.69,34.0,27.5,0.143,45378.20000001,45382.80000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480946,272939.00
07/21/2015 08:15,2,1.707,ACTIVE,214.41,353.47,59.922,1437480903,"201051344000648","174011321042388",29.44,19.00,0,330.33,374.51,50.9,47.2,0.415,182266.4,182266.4,7364,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480947,272940.00
07/21/2015 08:15,2,1.861,ACTIVE,214.19,353.77,59.938,1437480903,"201051344001093","174011321042388",30.00,20.70,0,329.43,376.62,56.5,52.7,0.455,184867.1,184867.1,7354,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480948,272941.00
07/21/2015 08:15,2,1.725,ACTIVE,214.64,353.17,59.959,1437480903,"201051344000645","174011321042388",29.68,19.80,0,327.62,374.21,51.9,48.2,0.415,182953.8,182953.8,7370,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480949,272942.00
07/21/2015 08:15,2,1.635,ACTIVE,213.96,349.86,59.954,1437480903,"274151322000085","174011321042388",29.28,22.00,0,331.83,366.70,48.5,44.9,0.318,464636.3,464636.3,8638,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480950,272943.00
07/21/2015 08:15,2,1.707,ACTIVE,214.41,352.57,59.933,1437480903,"201051344000651","174011321042388",29.82,19.30,0,330.03,373.91,51.5,47.8,0.411,182323.2,182323.2,7350,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480951,272944.00
07/21/2015 08:15,2,1.752,ACTIVE,214.19,352.27,59.970,1437480903,"201051344000867","174011321042388",29.70,20.00,0,330.63,373.61,52.7,48.9,0.433,174811.9,174811.9,7370,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480951,272945.00
07/21/2015 08:15,1,1.642,ACTIVE,216.0,370.11,60.00,1437480903,"040051121000095","174011321042388",23.93,19,0.236,317.72,440.27,39.1,33.4,0.165,51881.9,51886.8,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480953,272946.00
07/21/2015 08:15,2,1.758,ACTIVE,213.74,351.67,59.938,1437480903,"201051344001230","174011321042388",29.96,20.70,0,328.22,373.01,53.3,49.5,0.424,185890.9,185890.9,7375,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480954,272947.00
07/21/2015 08:15,2,1.686,ACTIVE,214.64,354.07,59.954,1437480903,"201051344000576","174011321042388",29.98,19.30,0,331.23,377.22,51.2,47.5,0.411,182133.5,182133.5,7381,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480954,272948.00
07/21/2015 08:15,2,1.768,ACTIVE,214.19,354.07,59.949,1437480903,"201051344000579","174011321042388",29.74,20.30,0,331.23,377.22,53.2,49.5,0.429,188877.5,188877.5,7348,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437480955,272949.00
07/21/2015 08:30,2,2.289,ACTIVE,213.51,357.38,59.954,1437481803,"201051344000955","174011321042388",29.48,22.00,0,332.43,387.74,68.4,64.1,0.566,187797.8,187797.8,7360,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481804,272950.00
07/21/2015 08:30,1,1.811,ACTIVE,215.7,426.45,60.00,1437481803,"040051121000195","174011321042388",26.60,22,0.286,319.21,443.17,47.9,37.4,0.103,56309.8,56319.2,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481806,272951.00
07/21/2015 08:30,2,2.164,ACTIVE,214.64,358.28,59.959,1437481803,"274151322000095","174011321042388",29.80,23.80,0,335.74,379.02,65.3,61.1,0.438,487348.0,487348.0,8259,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481806,272952.00
07/21/2015 08:30,2,2.225,ACTIVE,213.29,356.78,59.959,1437481803,"201051344000868","174011321042388",29.58,20.30,0,333.33,387.44,66.7,62.4,0.544,174201.2,174201.2,7363,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481807,272953.00
07/21/2015 08:30,2,2.172,ACTIVE,214.19,359.18,59.959,1437481803,"201051344000853","174011321042388",29.94,20.70,0,334.54,391.04,65.9,61.6,0.552,180533.7,180533.7,7367,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481808,272954.00
07/21/2015 08:30,2,2.137,ACTIVE,213.96,357.38,59.959,1437481803,"201051344000582","174011321042388",29.56,21.00,0,334.54,387.44,64.0,59.8,0.526,180427.6,180427.6,7347,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481809,272955.00
07/21/2015 08:30,1,1.962,ACTIVE,215.2,409.71,60.00,1437481803,"040051121000097","174011321042388",26.66,22,0.303,306.44,448.31,52.0,40.9,0.179,54614.600000024,54624.900000036,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481810,272956.00
07/21/2015 08:30,2,2.238,ACTIVE,213.74,360.99,59.970,1437481803,"201051344000469","174011321042388",29.82,20.00,0,333.33,390.44,67.6,63.3,0.579,175808.1,175808.1,7359,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481811,272957.00
07/21/2015 08:30,2,2.262,ACTIVE,213.74,359.78,59.970,1437481803,"201051344000988","174011321042388",29.32,21.30,0,333.63,389.84,67.2,62.9,0.561,175230.5,175230.5,7350,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481812,272958.00
07/21/2015 08:30,2,2.213,ACTIVE,213.74,361.29,59.965,1437481803,"201051344001158","174011321042388",29.44,21.00,0,334.24,389.54,66.0,61.7,0.552,181192.6,181192.6,7350,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481813,272959.00
07/21/2015 08:30,2,2.152,ACTIVE,213.51,356.48,59.970,1437481803,"201051344001025","174011321042388",29.90,21.80,0,333.63,387.14,65.2,61.0,0.526,185048.2,185048.2,7347,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481814,272960.00
07/21/2015 08:30,1,1.497,ACTIVE,215.4,323.80,60.03,1437481803,"033051125000118","174011321042388",39.69,22,0.353,303.90,448.11,59.1,66.5,0.355,60872.6,60884.499999976,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481815,272961.00
07/21/2015 08:30,2,2.176,ACTIVE,213.74,358.58,59.970,1437481803,"201051344000569","174011321042388",29.84,21.00,0,335.14,388.94,65.7,61.5,0.561,188354.2,188354.2,7366,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481816,272962.00
07/21/2015 08:30,2,1.420,ACTIVE,214.41,420.80,59.959,1437481803,"274151322000094","174011321042388",38.43,25.30,0,394.95,456.87,55.4,51.5,0.380,369595.8,369595.8,8752,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481817,272963.00
07/21/2015 08:30,1,2.090,ACTIVE,215.5,365.32,60.00,1437481803,"040051121000068","174011321042388",24.16,21,0.318,319.95,445.66,50.2,42.6,0.363,51625.1,51635,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481819,272964.00
07/21/2015 08:30,2,2.135,ACTIVE,214.64,358.28,59.970,1437481803,"201051344000458","174011321042388",30.02,21.50,0,333.33,388.04,65.0,60.8,0.535,184175.2,184175.2,7355,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481819,272965.00
