ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 08:30,2,2.016,ACTIVE,214.19,364.29,59.959,1437481803,"274151322000087","174011321042388",28.88,26.00,0,336.34,376.01,58.9,54.9,0.389,440727.9,440727.9,8221,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481820,272966.00
07/21/2015 08:30,2,2.152,ACTIVE,213.96,351.67,59.959,1437481803,"274151322000052","174011321042388",28.98,24.80,0,335.74,378.12,63.1,59.0,0.429,471256.4,471256.4,8628,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481821,272967.00
07/21/2015 08:30,2,2.145,ACTIVE,214.41,357.68,59.970,1437481803,"201051344001145","174011321042388",29.42,21.30,0,333.93,386.23,63.9,59.7,0.517,189378.4,189378.4,7370,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481822,272968.00
07/21/2015 08:30,2,2.166,ACTIVE,214.64,357.38,59.959,1437481803,"201051344000685","174011321042388",29.60,21.50,0,333.03,386.83,65.0,60.8,0.561,188286.4,188286.4,7369,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481823,272969.00
07/21/2015 08:30,2,2.076,ACTIVE,213.74,356.78,59.965,1437481803,"274151322000088","174011321042388",29.12,24.00,0,336.34,377.82,61.2,57.2,0.402,451808.8,451808.8,8236,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481824,272970.00
07/21/2015 08:30,2,2.217,ACTIVE,213.96,357.68,59.959,1437481803,"201051344000438","174011321042388",29.78,21.80,0,332.43,388.04,66.9,62.6,0.557,188369.8,188369.8,7348,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481825,272971.00
07/21/2015 08:30,2,2.160,ACTIVE,213.96,356.78,59.970,1437481803,"201051344001135","174011321042388",29.58,21.30,0,333.93,385.63,64.8,60.6,0.526,179734.7,179734.7,7331,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481826,272972.00
07/21/2015 08:30,2,2.205,ACTIVE,213.96,358.88,59.965,1437481803,"201051344000417","174011321042388",29.22,22.50,0,333.33,387.14,65.3,61.1,0.526,183806.3,183806.3,7346,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481827,272973.00
07/21/2015 08:30,2,2.244,ACTIVE,213.51,357.98,59.975,1437481803,"201051344000594","174011321042388",29.28,22.00,0,332.13,387.74,66.5,62.3,0.548,184734.3,184734.3,7356,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481828,272974.00
07/21/2015 08:30,2,1.996,ACTIVE,214.64,356.78,59.959,1437481803,"274151322000083","174011321042388",29.16,24.00,0,336.04,376.31,59.0,55.0,0.415,467307.5,467307.5,8656,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481829,272975.00
07/21/2015 08:30,2,2.076,ACTIVE,214.41,357.08,59.970,1437481803,"201051344000585","174011321042388",29.88,22.00,0,334.24,385.63,62.8,58.7,0.517,183903.2,183903.2,7347,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481830,272976.00
07/21/2015 08:30,2,2.074,ACTIVE,214.19,359.18,59.954,1437481803,"274151322000054","174011321042388",29.28,24.00,0,336.04,379.32,61.5,57.4,0.420,462240.8,462240.8,8227,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481830,272977.00
07/21/2015 08:30,2,2.271,ACTIVE,214.19,357.08,59.975,1437481803,"201051344001203","174011321042388",29.52,22.00,0,334.54,389.54,67.9,63.6,0.570,184919.7,184919.7,7355,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481831,272978.00
07/21/2015 08:30,2,2.172,ACTIVE,213.51,356.78,59.981,1437481803,"201051344000646","174011321042388",29.28,22.00,0,333.33,385.93,64.4,60.2,0.535,181818.8,181818.8,7342,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481832,272979.00
07/21/2015 08:30,2,1.387,ACTIVE,215.09,425.91,59.959,1437481803,"274151322000068","174011321042388",39.90,26.80,0,398.26,451.16,55.9,52.0,0.371,368771.8,368771.8,8357,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481833,272980.00
07/21/2015 08:30,2,2.273,ACTIVE,214.41,361.89,59.959,1437481803,"274151322000076","174011321042388",29.78,24.50,0,337.54,380.82,68.6,64.3,0.455,493290.0,493290.0,8628,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481834,272981.00
07/21/2015 08:30,1,1.350,ACTIVE,216.4,369.19,60.03,1437481803,"033051125000132","174011321042388",30.41,22,0.248,315.21,440.88,40.8,29.7,0.216,45631.800000024,45639.300000024,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481835,272982.00
07/21/2015 08:30,1,1.562,ACTIVE,216.5,405.13,60.00,1437481803,"033051125000150","174011321042388",34.01,22,0.306,307.66,448.47,52.8,42.5,0.099,60993.600000012,61005.000000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481837,272983.00
07/21/2015 08:30,2,2.254,ACTIVE,214.19,357.38,59.965,1437481803,"201051344000890","174011321042388",29.68,22.80,0,331.53,388.34,67.8,63.5,0.552,186250.2,186250.2,7353,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481838,272984.00
07/21/2015 08:30,2,2.168,ACTIVE,214.64,360.38,59.959,1437481803,"201051344000900","174011321042388",29.94,20.00,0,333.63,388.04,65.7,61.5,0.539,186675.5,186675.5,7370,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481839,272985.00
07/21/2015 08:30,2,2.207,ACTIVE,214.87,358.58,59.975,1437481803,"201051344000633","174011321042388",29.58,21.50,0,332.43,388.04,66.0,61.8,0.557,176085.4,176085.4,7371,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481840,272986.00
07/21/2015 08:30,1,1.459,ACTIVE,216.0,352.29,60.03,1437481803,"040051121000185","174011321042388",27.27,22,0.251,320.73,442.11,39.6,39.0,0.234,53460.700000023,53468.200000023,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481841,272987.00
07/21/2015 08:30,2,2.191,ACTIVE,214.41,357.98,59.975,1437481803,"201051344000983","174011321042388",29.54,21.00,0,334.54,388.94,65.6,61.4,0.526,183635.9,183635.9,7366,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481842,272988.00
07/21/2015 08:30,2,2.148,ACTIVE,214.19,358.28,59.975,1437481803,"201051344000917","174011321042388",29.66,21.80,0,332.43,387.74,64.5,60.4,0.561,186724.4,186724.4,7369,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481843,272989.00
07/21/2015 08:30,1,1.934,ACTIVE,215.7,370.53,60.00,1437481803,"040051121000116","174011321042388",26.66,21,0.299,308.96,446.24,51.3,50.4,0.355,53648.900000036,53659,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481844,272990.00
07/21/2015 08:30,1,1.246,ACTIVE,216.3,385.81,60.03,1437481803,"033051125000135","174011321042388",35.82,22,0.279,319.04,444.61,44.4,47.0,0.177,45382.80000001,45391.70000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481846,272991.00
07/21/2015 08:30,2,2.146,ACTIVE,214.41,359.18,59.975,1437481803,"201051344000648","174011321042388",29.74,20.30,0,334.54,390.74,64.7,60.5,0.526,182279.8,182279.8,7365,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481846,272992.00
07/21/2015 08:30,2,2.330,ACTIVE,214.19,360.38,59.970,1437481803,"201051344001093","174011321042388",29.88,22.30,0,333.63,390.74,70.6,66.2,0.530,184881.7,184881.7,7355,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481847,272993.00
07/21/2015 08:30,2,2.199,ACTIVE,214.64,358.58,59.981,1437481803,"201051344000645","174011321042388",29.54,21.00,0,334.54,388.94,65.8,61.6,0.491,182967.4,182967.4,7371,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481848,272994.00
07/21/2015 08:30,2,2.092,ACTIVE,215.32,356.78,59.991,1437481803,"274151322000085","174011321042388",29.08,23.50,0,336.64,378.12,61.7,57.6,0.402,464649.0,464649.0,8639,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481849,272995.00
07/21/2015 08:30,2,2.180,ACTIVE,214.41,358.58,59.970,1437481803,"201051344000651","174011321042388",29.56,21.00,0,333.93,387.74,65.2,61.0,0.530,182336.6,182336.6,7351,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481850,272996.00
07/21/2015 08:30,2,2.197,ACTIVE,214.41,356.78,59.975,1437481803,"201051344000867","174011321042388",29.80,21.50,0,333.93,387.44,66.3,62.1,0.539,174825.6,174825.6,7371,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481851,272997.00
07/21/2015 08:30,1,2.040,ACTIVE,215.7,380.44,60.03,1437481803,"040051121000095","174011321042388",24.21,21,0.304,318.05,440.21,49.1,38.8,0.230,51886.8,51896.3,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481853,272998.00
07/21/2015 08:30,2,2.229,ACTIVE,214.19,358.28,59.970,1437481803,"201051344001230","174011321042388",29.58,22.80,0,333.33,386.83,66.8,62.5,0.552,185904.8,185904.8,7376,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481853,272999.00
07/21/2015 08:30,2,2.170,ACTIVE,215.32,359.78,59.965,1437481803,"201051344000576","174011321042388",29.46,20.00,0,334.54,389.84,64.7,60.6,0.491,182146.9,182146.9,7382,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481855,273000.00
07/21/2015 08:30,2,2.219,ACTIVE,214.87,357.98,59.970,1437481803,"201051344000579","174011321042388",29.58,22.00,0,335.74,390.14,66.5,62.3,0.557,188891.3,188891.3,7349,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437481855,273001.00
07/21/2015 08:45,2,2.680,ACTIVE,213.74,347.76,59.954,1437482704,"201051344000955","174011321042388",29.92,23.00,0,333.93,395.55,81.2,76.5,0.384,187813.9,187813.9,7361,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482705,273002.00
07/21/2015 08:45,1,2.309,ACTIVE,215.6,361.83,60.03,1437482704,"040051121000195","174011321042388",23.38,23,0.323,307.07,447.33,53.7,60.0,0.200,56319.2,56330.1,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482706,273003.00
07/21/2015 08:45,2,2.592,ACTIVE,214.41,367.60,59.981,1437482704,"274151322000095","174011321042388",30.10,25.00,0,335.74,385.93,78.8,74.1,0.535,487363.3,487363.3,8260,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482707,273004.00
07/21/2015 08:45,2,2.674,ACTIVE,214.19,360.38,59.981,1437482704,"201051344000868","174011321042388",29.50,21.00,0,334.24,397.05,79.9,75.2,0.658,174216.9,174216.9,7364,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482709,273005.00
07/21/2015 08:45,2,2.629,ACTIVE,215.32,360.99,59.991,1437482704,"201051344000853","174011321042388",29.84,21.30,0,335.14,400.06,79.5,74.8,0.654,180549.3,180549.3,7368,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482709,273006.00
07/21/2015 08:45,2,2.590,ACTIVE,214.64,359.18,59.949,1437482704,"201051344000582","174011321042388",29.46,21.80,0,334.54,397.66,77.4,72.7,0.650,180442.7,180442.7,7348,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482710,273007.00
07/21/2015 08:45,1,2.370,ACTIVE,215.7,417.89,60.03,1437482704,"040051121000097","174011321042388",26.84,23,0.302,303.17,449.06,63.2,56.5,0.280,54624.900000036,54636.900000036,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482712,273008.00
07/21/2015 08:45,2,2.680,ACTIVE,214.87,349.56,59.986,1437482704,"201051344000469","174011321042388",29.96,20.70,0,334.24,398.86,81.3,76.5,0.389,175824.0,175824.0,7360,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482713,273009.00
07/21/2015 08:45,2,2.691,ACTIVE,214.64,350.77,59.996,1437482704,"201051344000988","174011321042388",29.68,22.00,0,333.33,399.76,80.9,76.2,0.376,175246.3,175246.3,7351,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482714,273010.00
07/21/2015 08:45,2,2.689,ACTIVE,214.87,359.18,59.986,1437482704,"201051344001158","174011321042388",29.22,22.00,0,334.84,398.26,79.5,74.8,0.676,181208.1,181208.1,7351,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482714,273011.00
07/21/2015 08:45,2,2.650,ACTIVE,214.19,359.78,59.991,1437482704,"201051344001025","174011321042388",29.54,23.00,0,335.74,397.05,79.3,74.6,0.645,185063.6,185063.6,7348,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482715,273012.00
07/21/2015 08:45,1,1.789,ACTIVE,215.8,325.95,60.03,1437482704,"033051125000118","174011321042388",40.33,23,0.317,303.22,449.52,71.8,67.9,0.343,60884.499999976,60898.200000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482717,273013.00
07/21/2015 08:45,2,2.627,ACTIVE,214.64,360.38,59.981,1437482704,"201051344000569","174011321042388",30.02,21.50,0,335.44,398.56,79.9,75.2,0.663,188369.7,188369.7,7367,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482718,273014.00
07/21/2015 08:45,2,1.693,ACTIVE,213.96,426.81,59.981,1437482704,"274151322000094","174011321042388",39.70,26.30,0,391.94,455.97,67.5,63.2,0.464,369608.7,369608.7,8753,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482718,273015.00
07/21/2015 08:45,1,2.540,ACTIVE,215.8,428.59,60.03,1437482704,"040051121000068","174011321042388",24.12,22,0.324,303.97,448.29,60.9,59.9,0.091,51635,51646.5,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482720,273016.00
07/21/2015 08:45,2,2.643,ACTIVE,214.87,357.68,59.959,1437482704,"201051344000458","174011321042388",29.66,22.30,0,335.14,396.45,79.4,74.7,0.681,184190.6,184190.6,7356,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482721,273017.00
07/21/2015 08:45,2,2.477,ACTIVE,214.41,349.26,59.981,1437482704,"274151322000087","174011321042388",28.63,28.00,0,335.44,381.42,71.8,67.4,0.482,440741.7,440741.7,8222,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482721,273018.00
07/21/2015 08:45,2,2.576,ACTIVE,213.96,363.99,60.002,1437482704,"274151322000052","174011321042388",29.50,26.30,0,334.84,384.43,76.9,72.3,0.521,471271.3,471271.3,8629,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482722,273019.00
07/21/2015 08:45,2,2.621,ACTIVE,214.19,358.28,59.991,1437482704,"201051344001145","174011321042388",29.44,22.30,0,334.54,395.85,78.1,73.5,0.636,189393.5,189393.5,7371,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482723,273020.00
07/21/2015 08:45,2,2.645,ACTIVE,214.19,358.58,59.991,1437482704,"201051344000685","174011321042388",29.68,22.50,0,334.24,394.65,79.5,74.8,0.681,188301.8,188301.8,7370,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482724,273021.00
07/21/2015 08:45,2,2.545,ACTIVE,213.74,354.37,59.986,1437482704,"274151322000088","174011321042388",29.12,25.30,0,335.74,383.23,75.1,70.5,0.517,451823.2,451823.2,8237,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482725,273022.00
07/21/2015 08:45,2,2.691,ACTIVE,214.41,347.76,59.991,1437482704,"201051344000438","174011321042388",29.86,23.00,0,334.54,397.66,81.3,76.6,0.376,188385.6,188385.6,7349,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482726,273023.00
07/21/2015 08:45,2,2.650,ACTIVE,214.41,357.68,59.981,1437482704,"201051344001135","174011321042388",29.52,22.00,0,334.24,396.75,79.2,74.5,0.654,179750.0,179750.0,7332,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482727,273024.00
07/21/2015 08:45,2,2.695,ACTIVE,214.19,359.48,59.991,1437482704,"201051344000417","174011321042388",29.14,24.30,0,333.03,396.75,79.6,74.9,0.676,183821.8,183821.8,7347,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482728,273025.00
07/21/2015 08:45,2,2.695,ACTIVE,213.96,346.26,59.986,1437482704,"201051344000594","174011321042388",29.88,23.50,0,332.43,394.35,81.6,76.8,0.384,184750.0,184750.0,7357,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482729,273026.00
07/21/2015 08:45,2,2.494,ACTIVE,214.87,361.59,59.986,1437482704,"274151322000083","174011321042388",29.04,25.50,0,334.84,381.42,73.4,68.9,0.508,467321.4,467321.4,8657,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482730,273027.00
07/21/2015 08:45,2,2.574,ACTIVE,214.64,357.68,59.991,1437482704,"201051344000585","174011321042388",29.94,23.30,0,334.54,394.95,78.1,73.5,0.654,183918.2,183918.2,7348,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482731,273028.00
07/21/2015 08:45,2,2.555,ACTIVE,214.19,365.19,59.991,1437482704,"274151322000054","174011321042388",29.40,25.30,0,335.14,384.43,76.1,71.5,0.526,462255.3,462255.3,8228,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482732,273029.00
07/21/2015 08:45,2,2.740,ACTIVE,214.64,346.56,59.986,1437482704,"201051344001203","174011321042388",29.98,23.50,0,334.24,399.16,83.3,78.4,0.393,184935.8,184935.8,7356,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482733,273030.00
07/21/2015 08:45,2,2.656,ACTIVE,213.96,356.48,60.002,1437482704,"201051344000646","174011321042388",29.60,23.00,0,331.83,394.05,79.6,74.9,0.672,181834.0,181834.0,7343,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482734,273031.00
07/21/2015 08:45,2,1.684,ACTIVE,214.64,430.12,59.975,1437482704,"274151322000068","174011321042388",40.02,28.00,0,392.25,458.67,69.2,64.9,0.464,368784.8,368784.8,8358,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482735,273032.00
07/21/2015 08:45,2,2.770,ACTIVE,215.09,346.56,59.959,1437482704,"274151322000076","174011321042388",30.18,26.50,0,335.74,386.83,84.7,79.8,0.327,493306.2,493306.2,8629,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482735,273033.00
07/21/2015 08:45,1,1.638,ACTIVE,215.8,381.08,60.03,1437482704,"033051125000132","174011321042388",32.24,24,0.285,304.90,447.39,52.5,42.7,0.227,45639.300000024,45647.800000024,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482737,273034.00
07/21/2015 08:45,1,1.936,ACTIVE,215.9,424.60,60.07,1437482704,"033051125000150","174011321042388",27.90,23,0.256,306.89,448.28,53.7,41.3,0.075,61005.000000012,61017.300000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482738,273035.00
07/21/2015 08:45,2,2.789,ACTIVE,213.51,343.25,59.981,1437482704,"201051344000890","174011321042388",29.48,24.80,0,331.23,395.85,83.3,78.5,0.384,186266.3,186266.3,7354,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482739,273036.00
07/21/2015 08:45,2,2.703,ACTIVE,214.87,344.76,59.986,1437482704,"201051344000900","174011321042388",30.00,21.00,0,332.73,398.86,82.2,77.4,0.389,186691.2,186691.2,7371,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482740,273037.00
07/21/2015 08:45,2,2.717,ACTIVE,214.87,345.66,59.970,1437482704,"201051344000633","174011321042388",29.82,22.80,0,332.73,398.26,82.1,77.3,0.393,176101.1,176101.1,7372,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482741,273038.00
07/21/2015 08:45,1,1.969,ACTIVE,215.8,405.26,60.03,1437482704,"040051121000185","174011321042388",27.01,23,0.264,306.37,446.80,52.9,47.0,0.259,53468.200000023,53477.200000023,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482742,273039.00
07/21/2015 08:45,2,2.688,ACTIVE,215.32,345.06,60.012,1437482704,"201051344000983","174011321042388",30.12,21.80,0,333.33,397.96,82.0,77.2,0.380,183651.5,183651.5,7367,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482743,273040.00
07/21/2015 08:45,2,2.676,ACTIVE,214.87,345.06,59.986,1437482704,"201051344000917","174011321042388",29.78,22.80,0,332.73,396.45,80.7,76.0,0.380,186739.7,186739.7,7370,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482744,273041.00
07/21/2015 08:45,1,2.413,ACTIVE,215.0,322.66,60.07,1437482704,"040051121000116","174011321042388",26.85,22,0.384,297.78,448.28,64.5,65.1,0.388,53659,53670.800000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482745,273042.00
07/21/2015 08:45,1,1.557,ACTIVE,216.0,349.09,60.03,1437482704,"033051125000135","174011321042388",35.21,23,0.316,305.36,446.62,54.5,40.4,0.418,45391.70000001,45401.80000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482747,273043.00
07/21/2015 08:45,2,2.701,ACTIVE,215.09,345.36,59.986,1437482704,"201051344000648","174011321042388",29.64,21.50,0,331.53,398.26,81.2,76.4,0.376,182295.2,182295.2,7366,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482748,273044.00
07/21/2015 08:45,2,2.875,ACTIVE,214.64,346.26,59.991,1437482704,"201051344001093","174011321042388",29.86,23.80,0,329.73,397.96,87.0,82.0,0.393,184898.5,184898.5,7356,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482749,273045.00
07/21/2015 08:45,2,2.783,ACTIVE,215.32,344.45,60.012,1437482704,"201051344000645","174011321042388",29.34,22.00,0,333.33,397.96,82.7,77.9,0.376,182983.1,182983.1,7372,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482750,273046.00
07/21/2015 08:45,2,2.592,ACTIVE,215.09,350.47,59.986,1437482704,"274151322000085","174011321042388",29.56,24.80,0,334.24,383.53,77.6,72.9,0.535,464663.7,464663.7,8640,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482750,273047.00
07/21/2015 08:45,2,2.719,ACTIVE,215.09,345.96,59.986,1437482704,"201051344000651","174011321042388",29.76,22.00,0,333.03,397.35,82.0,77.2,0.371,182352.2,182352.2,7352,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482751,273048.00
07/21/2015 08:45,2,2.770,ACTIVE,214.87,342.95,59.986,1437482704,"201051344000867","174011321042388",29.62,22.80,0,330.03,395.55,83.2,78.3,0.380,174841.4,174841.4,7372,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482752,273049.00
07/21/2015 08:45,1,2.570,ACTIVE,215.4,317.11,60.03,1437482704,"040051121000095","174011321042388",24.06,22,0.368,300.59,445.88,61.5,68.7,0.374,51896.3,51907.4,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482754,273050.00
07/21/2015 08:45,2,2.744,ACTIVE,214.19,341.75,59.991,1437482704,"201051344001230","174011321042388",30.08,24.50,0,329.43,390.74,83.7,78.8,0.398,185920.7,185920.7,7377,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482754,273051.00
07/21/2015 08:45,2,2.719,ACTIVE,215.32,346.26,59.981,1437482704,"201051344000576","174011321042388",29.70,21.00,0,333.33,397.96,81.8,77.0,0.376,182162.4,182162.4,7383,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482755,273052.00
07/21/2015 08:45,2,2.787,ACTIVE,215.32,344.76,59.986,1437482704,"201051344000579","174011321042388",29.66,23.50,0,331.83,398.26,83.8,78.9,0.393,188907.2,188907.2,7350,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437482756,273053.00
07/21/2015 09:00,2,3.344,ACTIVE,215.54,345.66,60.002,1437483604,"201051344000955","174011321042388",29.62,26.30,0,318.61,369.70,100.3,94.9,0.473,187835.2,187835.2,7362,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483605,273054.00
07/21/2015 09:00,1,2.873,ACTIVE,216.5,325.00,60.07,1437483604,"040051121000195","174011321042388",26.45,24,0.332,294.46,448.97,75.6,71.6,0.359,56330.1,56342.6,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483606,273055.00
07/21/2015 09:00,2,3.242,ACTIVE,215.77,341.15,60.007,1437483604,"274151322000095","174011321042388",30.00,30.00,0,318.30,381.42,98.5,93.2,0.371,487384.1,487384.1,8261,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483607,273056.00
07/21/2015 09:00,2,3.307,ACTIVE,215.77,345.66,59.986,1437483604,"201051344000868","174011321042388",29.74,23.30,0,318.00,392.25,99.5,94.1,0.455,174237.9,174237.9,7365,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483608,273057.00
07/21/2015 09:00,2,3.264,ACTIVE,216.90,347.16,59.996,1437483604,"201051344000853","174011321042388",30.00,23.80,0,323.11,395.85,99.1,93.7,0.464,180570.1,180570.1,7369,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483609,273058.00
07/21/2015 09:00,2,3.252,ACTIVE,216.22,346.26,60.007,1437483604,"201051344000582","174011321042388",29.18,24.00,0,317.40,391.04,96.1,90.8,0.446,180462.9,180462.9,7349,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483610,273059.00
07/21/2015 09:00,1,2.980,ACTIVE,216.6,339.92,60.07,1437483604,"040051121000097","174011321042388",26.60,24,0.346,302.07,451.16,78.9,74.8,0.369,54636.900000036,54653.300000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483611,273060.00
07/21/2015 09:00,2,3.293,ACTIVE,216.45,347.16,60.012,1437483604,"201051344000469","174011321042388",30.16,22.80,0,319.51,370.60,100.6,95.2,0.486,175845.2,175845.2,7361,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483612,273061.00
07/21/2015 09:00,2,3.373,ACTIVE,216.45,347.46,60.018,1437483604,"201051344000988","174011321042388",29.42,24.30,0,318.91,373.31,100.5,95.0,0.473,175267.4,175267.4,7352,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483613,273062.00
07/21/2015 09:00,2,3.297,ACTIVE,216.45,345.96,60.012,1437483604,"201051344001158","174011321042388",29.58,24.50,0,318.61,397.96,98.7,93.4,0.468,181228.9,181228.9,7352,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483614,273063.00
07/21/2015 09:00,2,3.285,ACTIVE,215.77,345.66,60.002,1437483604,"201051344001025","174011321042388",29.52,26.50,0,319.51,391.94,98.2,92.9,0.442,185084.2,185084.2,7349,0,0,0,L,1122011218,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483615,273064.00
07/21/2015 09:00,1,2.222,ACTIVE,215.5,328.58,60.07,1437483604,"033051125000118","174011321042388",40.23,25,0.394,304.17,355.90,88.9,84.6,0.411,60898.200000024,60916.900000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483616,273065.00
07/21/2015 09:00,2,3.250,ACTIVE,216.22,345.36,60.002,1437483604,"201051344000569","174011321042388",30.14,24.30,0,324.02,390.74,99.2,93.8,0.464,188390.5,188390.5,7368,0,0,0,L,1122011218,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483617,273066.00
07/21/2015 09:00,2,2.059,ACTIVE,215.54,432.82,60.007,1437483604,"274151322000094","174011321042388",40.30,29.30,0,396.75,463.78,84.2,79.3,0.323,369626.2,369626.2,8754,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483618,273067.00
07/21/2015 09:00,1,3.093,ACTIVE,216.0,343.05,60.07,1437483604,"040051121000068","174011321042388",24.42,23,0.328,303.00,450.74,75.1,70.7,0.354,51646.5,51662,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483619,273068.00
07/21/2015 09:00,2,3.271,ACTIVE,216.22,344.76,60.007,1437483604,"201051344000458","174011321042388",29.76,25.00,0,319.51,390.44,98.6,93.3,0.477,184211.3,184211.3,7357,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483620,273069.00
07/21/2015 09:00,2,3.076,ACTIVE,215.54,351.67,60.007,1437483604,"274151322000087","174011321042388",28.47,32.20,0,320.11,377.82,88.8,83.8,0.327,440760.2,440760.2,8223,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483621,273070.00
07/21/2015 09:00,2,3.244,ACTIVE,215.54,351.67,60.002,1437483604,"274151322000052","174011321042388",28.82,31.30,0,319.51,378.72,94.7,89.4,0.362,471291.2,471291.2,8630,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483622,273071.00
07/21/2015 09:00,2,3.248,ACTIVE,215.54,345.36,59.996,1437483604,"201051344001145","174011321042388",29.48,25.00,0,319.21,390.14,97.0,91.7,0.442,189413.8,189413.8,7372,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483623,273072.00
07/21/2015 09:00,2,3.291,ACTIVE,215.32,345.06,60.002,1437483604,"201051344000685","174011321042388",29.48,25.30,0,319.51,390.14,98.2,92.9,0.482,188322.3,188322.3,7371,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483624,273073.00
07/21/2015 09:00,2,3.172,ACTIVE,215.32,344.76,59.996,1437483604,"274151322000088","174011321042388",28.84,29.80,0,318.61,377.82,92.6,87.5,0.345,451842.6,451842.6,8238,0,0,0,L,1151911521,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483625,273074.00
07/21/2015 09:00,2,3.328,ACTIVE,215.77,345.36,60.007,1437483604,"201051344000438","174011321042388",29.70,25.80,0,318.91,369.40,100.1,94.7,0.468,188406.6,188406.6,7350,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483626,273075.00
07/21/2015 09:00,2,3.303,ACTIVE,215.77,344.45,60.002,1437483604,"201051344001135","174011321042388",29.30,25.00,0,318.61,390.44,98.0,92.7,0.451,179770.5,179770.5,7333,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483627,273076.00
07/21/2015 09:00,2,3.283,ACTIVE,215.54,345.36,60.002,1437483604,"201051344000417","174011321042388",29.48,27.80,0,319.21,390.74,98.1,92.7,0.468,183842.3,183842.3,7348,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483628,273077.00
07/21/2015 09:00,2,3.389,ACTIVE,215.54,345.66,60.002,1437483604,"201051344000594","174011321042388",29.44,26.30,0,317.70,368.80,101.0,95.6,0.477,184771.1,184771.1,7358,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483628,273078.00
07/21/2015 09:00,2,3.100,ACTIVE,215.54,350.47,60.007,1437483604,"274151322000083","174011321042388",29.10,30.80,0,319.81,376.92,91.2,86.1,0.362,467340.3,467340.3,8658,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483629,273079.00
07/21/2015 09:00,2,3.225,ACTIVE,216.22,346.26,60.018,1437483604,"201051344000585","174011321042388",29.70,26.30,0,318.30,388.34,97.1,91.8,0.442,183938.3,183938.3,7349,0,0,0,L,1122011218,0,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483630,273080.00
07/21/2015 09:00,2,3.219,ACTIVE,215.54,348.06,60.012,1437483604,"274151322000054","174011321042388",28.88,30.00,0,319.21,377.82,94.1,88.9,0.358,462274.9,462274.9,8229,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483631,273081.00
07/21/2015 09:00,2,3.422,ACTIVE,216.22,345.06,60.002,1437483604,"201051344001203","174011321042388",29.62,26.50,0,318.00,370.00,102.7,97.2,0.482,184957.2,184957.2,7357,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483632,273082.00
07/21/2015 09:00,2,3.266,ACTIVE,215.32,345.36,59.996,1437483604,"201051344000646","174011321042388",29.74,26.30,0,316.80,388.34,98.4,93.0,0.468,181854.5,181854.5,7344,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483633,273083.00
07/21/2015 09:00,2,2.139,ACTIVE,216.67,419.30,59.996,1437483604,"274151322000068","174011321042388",39.22,31.00,0,393.45,462.88,85.6,80.7,0.318,368802.3,368802.3,8359,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483634,273084.00
07/21/2015 09:00,2,3.480,ACTIVE,216.22,349.26,59.986,1437483604,"274151322000076","174011321042388",29.50,31.00,0,320.71,363.39,103.9,98.4,0.398,493327.9,493327.9,8630,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483635,273085.00
07/21/2015 09:00,1,2.072,ACTIVE,216.9,349.53,60.03,1437483604,"033051125000132","174011321042388",29.88,26,0.341,299.15,448.05,61.6,51.3,0.413,45647.800000024,45659.400000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483636,273086.00
07/21/2015 09:00,1,2.269,ACTIVE,216.4,330.59,60.03,1437483604,"033051125000150","174011321042388",39.90,24,0.401,296.16,449.10,90.0,86.2,0.417,61017.300000012,61030.600000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483638,273087.00
07/21/2015 09:00,2,3.414,ACTIVE,215.32,345.66,59.996,1437483604,"201051344000890","174011321042388",29.50,28.30,0,318.91,368.80,102.0,96.5,0.468,186287.5,186287.5,7355,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483639,273088.00
07/21/2015 09:00,2,3.359,ACTIVE,215.54,345.66,60.002,1437483604,"201051344000900","174011321042388",29.88,23.00,0,319.51,369.10,101.7,96.2,0.477,186712.2,186712.2,7372,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483640,273089.00
07/21/2015 09:00,2,3.385,ACTIVE,215.32,346.26,59.996,1437483604,"201051344000633","174011321042388",29.52,25.50,0,319.51,370.00,101.2,95.8,0.482,176122.0,176122.0,7373,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483641,273090.00
07/21/2015 09:00,1,2.544,ACTIVE,215.9,325.48,60.03,1437483604,"040051121000185","174011321042388",27.35,24,0.303,296.23,452.36,69.2,65.1,0.327,53477.200000023,53490.299999987,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483642,273091.00
07/21/2015 09:00,2,3.361,ACTIVE,216.22,345.96,59.996,1437483604,"201051344000983","174011321042388",29.70,24.00,0,321.61,368.80,101.1,95.7,0.482,183672.5,183672.5,7368,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483643,273092.00
07/21/2015 09:00,2,3.301,ACTIVE,215.77,345.66,60.012,1437483604,"201051344000917","174011321042388",29.78,25.50,0,317.70,368.50,99.6,94.2,0.468,186760.4,186760.4,7371,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483644,273093.00
07/21/2015 09:00,1,3.016,ACTIVE,215.7,327.53,60.03,1437483604,"040051121000116","174011321042388",26.41,23,0.347,296.13,449.72,79.2,74.7,0.372,53670.800000012,53687,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483645,273094.00
07/21/2015 09:00,1,1.953,ACTIVE,216.3,335.94,60.03,1437483604,"033051125000135","174011321042388",35.20,24,0.296,293.15,449.59,68.4,63.9,0.325,45401.80000001,45415.50000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483646,273095.00
07/21/2015 09:00,2,3.332,ACTIVE,216.00,345.06,60.002,1437483604,"201051344000648","174011321042388",29.52,24.00,0,320.41,368.80,99.6,94.2,0.464,182315.9,182315.9,7367,0,0,0,L,1122011218,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483647,273096.00
07/21/2015 09:00,2,3.504,ACTIVE,215.54,345.96,60.012,1437483604,"201051344001093","174011321042388",29.86,26.00,0,322.51,370.90,106.0,100.3,0.486,184920.6,184920.6,7357,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483648,273097.00
07/21/2015 09:00,2,3.400,ACTIVE,216.22,346.26,60.002,1437483604,"201051344000645","174011321042388",29.48,23.80,0,319.81,369.10,101.6,96.1,0.468,183004.1,183004.1,7373,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483649,273098.00
07/21/2015 09:00,2,3.189,ACTIVE,215.54,343.55,60.002,1437483604,"274151322000085","174011321042388",29.52,28.50,0,319.51,377.82,95.3,90.0,0.362,464683.4,464683.4,8641,0,0,0,L,1151911521,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483650,273099.00
07/21/2015 09:00,2,3.355,ACTIVE,215.77,345.66,59.986,1437483604,"201051344000651","174011321042388",29.56,24.80,0,319.81,368.20,100.5,95.1,0.460,182373.0,182373.0,7353,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483651,273100.00
07/21/2015 09:00,2,3.410,ACTIVE,215.77,344.45,60.007,1437483604,"201051344000867","174011321042388",29.42,25.00,0,317.70,368.50,101.7,96.2,0.468,174862.5,174862.5,7373,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483652,273101.00
07/21/2015 09:00,1,3.114,ACTIVE,214.8,324.57,60.03,1437483604,"040051121000095","174011321042388",24.17,23,0.327,288.38,448.37,74.9,69.9,0.352,51907.4,51920.7,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483653,273102.00
07/21/2015 09:00,2,3.420,ACTIVE,214.87,343.85,59.970,1437483604,"201051344001230","174011321042388",29.46,28.00,0,320.11,369.10,102.1,96.6,0.482,185941.9,185941.9,7378,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483654,273103.00
07/21/2015 09:00,2,3.354,ACTIVE,216.22,347.16,60.002,1437483604,"201051344000576","174011321042388",29.58,23.30,0,324.02,369.40,100.5,95.0,0.464,182183.1,182183.1,7384,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483655,273104.00
07/21/2015 09:00,2,3.396,ACTIVE,216.00,345.96,60.002,1437483604,"201051344000579","174011321042388",29.64,26.30,0,321.01,369.70,102.0,96.5,0.477,188928.4,188928.4,7351,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437483656,273105.00
07/21/2015 09:15,2,3.480,ACTIVE,214.64,346.86,59.965,1437484503,"201051344000955","174011321042388",29.30,28.00,0,328.52,370.00,103.3,97.8,0.491,187858.7,187858.7,7363,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484504,273106.00
07/21/2015 09:15,1,3.059,ACTIVE,215.0,329.87,60.03,1437484503,"040051121000195","174011321042388",26.06,26,0.350,317.93,351.86,79.3,75.1,0.372,56342.6,56360.2,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484505,273107.00
07/21/2015 09:15,2,3.432,ACTIVE,214.41,352.27,59.954,1437484503,"274151322000095","174011321042388",29.38,32.40,0,329.13,363.39,102.0,96.6,0.389,487407.2,487407.2,8262,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484506,273108.00
07/21/2015 09:15,2,3.471,ACTIVE,214.87,345.66,59.938,1437484503,"201051344000868","174011321042388",29.32,24.80,0,328.52,370.60,103.1,97.6,0.473,174261.3,174261.3,7366,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484507,273109.00
07/21/2015 09:15,2,3.434,ACTIVE,216.22,347.76,59.954,1437484503,"201051344000853","174011321042388",29.58,25.00,0,332.73,373.91,102.9,97.4,0.486,180593.4,180593.4,7370,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484508,273110.00
