ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 09:15,2,3.393,ACTIVE,215.32,346.56,59.986,1437484503,"201051344000582","174011321042388",29.02,26.00,0,328.22,370.30,99.7,94.3,0.473,180485.5,180485.5,7350,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484509,273111.00
07/21/2015 09:15,1,3.129,ACTIVE,214.9,345.29,60.03,1437484503,"040051121000097","174011321042388",26.24,26,0.361,317.54,353.55,81.7,77.5,0.385,54653.300000012,54671.800000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484510,273112.00
07/21/2015 09:15,2,3.457,ACTIVE,215.54,346.86,59.970,1437484503,"201051344000469","174011321042388",29.70,24.00,0,328.52,371.51,104.1,98.5,0.504,175868.8,175868.8,7362,0,0,0,L,1122011218,0,122.68,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484511,273113.00
07/21/2015 09:15,2,3.533,ACTIVE,215.54,347.76,59.965,1437484503,"201051344000988","174011321042388",28.96,26.00,0,328.52,372.11,103.7,98.2,0.486,175290.9,175290.9,7353,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484512,273114.00
07/21/2015 09:15,2,3.496,ACTIVE,215.77,346.56,59.970,1437484503,"201051344001158","174011321042388",28.77,26.30,0,329.73,370.60,101.8,96.4,0.482,181251.9,181251.9,7353,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484513,273115.00
07/21/2015 09:15,2,3.430,ACTIVE,214.87,345.06,59.996,1437484503,"201051344001025","174011321042388",29.28,29.00,0,328.52,370.30,101.8,96.3,0.455,185107.2,185107.2,7350,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484514,273116.00
07/21/2015 09:15,1,2.324,ACTIVE,215.2,337.35,60.03,1437484503,"033051125000118","174011321042388",39.85,26,0.410,313.85,357.00,92.2,88.0,0.427,60916.900000012,60937.700000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484515,273117.00
07/21/2015 09:15,2,3.465,ACTIVE,215.77,347.46,59.970,1437484503,"201051344000569","174011321042388",29.34,25.80,0,329.13,370.90,103.0,97.5,0.482,188413.8,188413.8,7369,0,0,0,L,1122011218,0,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484516,273118.00
07/21/2015 09:15,2,2.244,ACTIVE,214.87,408.78,59.965,1437484503,"274151322000094","174011321042388",38.27,33.00,0,395.55,461.68,87.1,82.2,0.336,369645.7,369645.7,8755,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484517,273119.00
07/21/2015 09:15,1,3.275,ACTIVE,214.9,335.72,60.03,1437484503,"040051121000068","174011321042388",23.82,25,0.342,317.55,353.38,77.6,73.4,0.369,51662,51679.4,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484518,273120.00
07/21/2015 09:15,2,3.414,ACTIVE,215.09,345.36,59.959,1437484503,"201051344000458","174011321042388",29.52,26.30,0,329.13,370.00,102.1,96.6,0.495,184234.3,184234.3,7358,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484519,273121.00
07/21/2015 09:15,2,3.242,ACTIVE,214.41,343.85,59.970,1437484503,"274151322000087","174011321042388",27.95,36.50,0,329.43,360.99,91.8,86.7,0.349,440780.8,440780.8,8224,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484520,273122.00
07/21/2015 09:15,2,3.352,ACTIVE,214.41,345.06,59.959,1437484503,"274151322000052","174011321042388",28.75,34.00,0,329.13,362.19,97.5,92.1,0.376,471313.2,471313.2,8631,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484521,273123.00
07/21/2015 09:15,2,3.426,ACTIVE,214.19,345.06,59.970,1437484503,"201051344001145","174011321042388",28.92,27.00,0,328.82,369.70,100.4,95.0,0.464,189436.3,189436.3,7373,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484522,273124.00
07/21/2015 09:15,2,3.426,ACTIVE,214.19,344.45,59.970,1437484503,"201051344000685","174011321042388",29.20,27.50,0,328.82,369.40,101.3,95.9,0.513,188345.2,188345.2,7372,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484523,273125.00
07/21/2015 09:15,2,3.305,ACTIVE,214.19,343.25,59.965,1437484503,"274151322000088","174011321042388",28.63,32.40,0,329.13,362.19,95.8,90.6,0.362,451864.1,451864.1,8239,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484524,273126.00
07/21/2015 09:15,2,3.484,ACTIVE,214.64,345.96,59.928,1437484503,"201051344000438","174011321042388",29.16,27.80,0,328.52,370.30,102.8,97.3,0.486,188429.8,188429.8,7351,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484525,273127.00
07/21/2015 09:15,2,3.406,ACTIVE,214.41,345.06,59.975,1437484503,"201051344001135","174011321042388",29.28,26.80,0,328.82,369.10,101.1,95.6,0.473,179793.2,179793.2,7334,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484526,273128.00
07/21/2015 09:15,2,3.441,ACTIVE,214.41,344.76,59.996,1437484503,"201051344000417","174011321042388",28.92,30.30,0,328.52,369.40,100.9,95.4,0.477,183864.9,183864.9,7349,0,0,0,L,1122011218,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484527,273129.00
07/21/2015 09:15,2,3.475,ACTIVE,213.96,345.06,59.959,1437484503,"201051344000594","174011321042388",29.48,28.80,0,327.92,370.30,103.8,98.3,0.491,184794.4,184794.4,7359,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484528,273130.00
07/21/2015 09:15,2,3.217,ACTIVE,213.06,348.36,59.954,1437484503,"274151322000083","174011321042388",28.98,33.30,0,329.13,361.29,94.3,89.1,0.376,467361.3,467361.3,8659,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484529,273131.00
07/21/2015 09:15,2,3.373,ACTIVE,214.64,346.26,59.970,1437484503,"201051344000585","174011321042388",29.38,28.50,0,328.52,369.10,100.4,95.0,0.468,183960.7,183960.7,7350,0,0,0,L,1122011218,0,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484530,273132.00
07/21/2015 09:15,2,3.309,ACTIVE,213.96,348.06,59.996,1437484503,"274151322000054","174011321042388",28.92,32.40,0,329.43,362.19,96.8,91.5,0.371,462296.6,462296.6,8230,0,0,0,L,1151911521,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484530,273133.00
07/21/2015 09:15,2,3.545,ACTIVE,214.64,344.45,59.959,1437484503,"201051344001203","174011321042388",29.42,28.80,0,327.92,371.21,105.7,100.1,0.504,184980.9,184980.9,7358,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484531,273134.00
07/21/2015 09:15,2,3.439,ACTIVE,213.51,343.25,59.991,1437484503,"201051344000646","174011321042388",29.10,28.80,0,328.52,369.10,101.3,95.9,0.486,181877.1,181877.1,7345,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484532,273135.00
07/21/2015 09:15,2,2.242,ACTIVE,214.64,424.11,59.959,1437484503,"274151322000068","174011321042388",38.86,35.00,0,397.66,461.98,89.5,84.4,0.336,368821.8,368821.8,8360,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484533,273136.00
07/21/2015 09:15,2,3.611,ACTIVE,214.64,353.47,59.970,1437484503,"274151322000076","174011321042388",29.10,33.50,0,332.73,365.49,106.4,100.8,0.415,493351.7,493351.7,8631,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484534,273137.00
07/21/2015 09:15,1,2.142,ACTIVE,215.1,413.45,60.00,1437484503,"033051125000132","174011321042388",30.51,27,0.304,296.75,444.05,65.0,47.5,0.316,45659.400000024,45672.800000024,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484535,273138.00
07/21/2015 09:15,1,2.356,ACTIVE,214.5,320.73,60.03,1437484503,"033051125000150","174011321042388",39.73,25,0.418,316.23,357.18,93.1,89.5,0.438,61030.600000012,61051.600000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484536,273139.00
07/21/2015 09:15,2,3.562,ACTIVE,213.74,344.45,59.981,1437484503,"201051344000890","174011321042388",29.04,31.00,0,328.82,370.00,104.8,99.3,0.491,186311.0,186311.0,7356,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484537,273140.00
07/21/2015 09:15,2,3.494,ACTIVE,214.64,346.56,59.975,1437484503,"201051344000900","174011321042388",29.74,24.00,0,328.82,370.90,105.3,99.7,0.486,186735.6,186735.6,7373,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484538,273141.00
07/21/2015 09:15,2,3.494,ACTIVE,214.41,346.26,59.965,1437484503,"201051344000633","174011321042388",29.40,27.30,0,328.82,371.21,104.0,98.5,0.499,176145.2,176145.2,7374,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484539,273142.00
07/21/2015 09:15,1,2.742,ACTIVE,214.7,340.15,60.00,1437484503,"040051121000185","174011321042388",26.87,26,0.322,302.05,450.37,73.3,69.0,0.348,53490.299999987,53505.900000011,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484541,273143.00
07/21/2015 09:15,2,3.486,ACTIVE,215.09,346.56,59.965,1437484503,"201051344000983","174011321042388",29.68,25.50,0,328.52,370.60,104.8,99.2,0.508,183695.7,183695.7,7369,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484542,273144.00
07/21/2015 09:15,2,3.502,ACTIVE,214.41,346.26,59.965,1437484503,"201051344000917","174011321042388",29.08,27.50,0,327.62,370.00,103.1,97.6,0.491,186783.2,186783.2,7372,0,0,0,L,1122011218,0,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484542,273145.00
07/21/2015 09:15,1,3.138,ACTIVE,214.2,330.76,60.03,1437484503,"040051121000116","174011321042388",26.31,25,0.363,316.65,354.05,82.1,77.5,0.385,53687,53704.900000036,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484544,273146.00
07/21/2015 09:15,1,2.003,ACTIVE,214.4,338.16,60.00,1437484503,"033051125000135","174011321042388",35.54,26,0.311,300.10,450.26,70.8,66.4,0.337,45415.50000001,45430.80000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484545,273147.00
07/21/2015 09:15,2,3.490,ACTIVE,214.87,345.96,59.986,1437484503,"201051344000648","174011321042388",29.26,25.00,0,329.43,371.21,103.5,97.9,0.491,182338.7,182338.7,7368,0,0,0,L,1122011218,0,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484546,273148.00
07/21/2015 09:15,2,3.643,ACTIVE,214.41,345.96,59.970,1437484503,"201051344001093","174011321042388",29.60,28.30,0,328.22,371.81,109.2,103.5,0.508,184944.8,184944.8,7358,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484547,273149.00
07/21/2015 09:15,2,3.535,ACTIVE,214.87,346.56,59.944,1437484503,"201051344000645","174011321042388",29.42,25.80,0,329.43,372.71,105.3,99.7,0.482,183027.4,183027.4,7374,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484548,273150.00
07/21/2015 09:15,2,3.367,ACTIVE,213.96,350.17,59.959,1437484503,"274151322000085","174011321042388",29.00,31.50,0,330.33,362.79,98.9,93.5,0.376,464705.2,464705.2,8642,0,0,0,L,1151911521,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484549,273151.00
07/21/2015 09:15,2,3.523,ACTIVE,214.64,345.36,59.965,1437484503,"201051344000651","174011321042388",29.16,26.50,0,328.82,370.00,104.1,98.6,0.482,182396.0,182396.0,7354,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484550,273152.00
07/21/2015 09:15,2,3.559,ACTIVE,214.41,344.15,59.975,1437484503,"201051344000867","174011321042388",29.26,26.80,0,327.62,370.00,105.5,99.9,0.477,174885.8,174885.8,7374,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484551,273153.00
07/21/2015 09:15,1,3.293,ACTIVE,214.5,323.60,60.03,1437484503,"040051121000095","174011321042388",23.74,25,0.341,316.45,351.27,77.7,73.0,0.359,51920.7,51937.5,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484552,273154.00
07/21/2015 09:15,2,3.543,ACTIVE,213.74,343.85,59.986,1437484503,"201051344001230","174011321042388",29.42,30.30,0,327.32,370.30,105.7,100.0,0.504,185965.2,185965.2,7379,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484553,273155.00
07/21/2015 09:15,2,3.492,ACTIVE,215.09,347.46,59.965,1437484503,"201051344000576","174011321042388",29.60,24.50,0,330.03,373.01,104.7,99.1,0.491,182206.1,182206.1,7385,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484554,273156.00
07/21/2015 09:15,2,3.580,ACTIVE,215.09,347.16,59.970,1437484503,"201051344000579","174011321042388",29.16,28.00,0,330.03,372.41,105.7,100.1,0.499,188951.7,188951.7,7352,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437484555,273157.00
07/21/2015 09:30,2,3.908,ACTIVE,213.96,346.56,59.959,1437485403,"201051344000955","174011321042388",29.16,28.80,0,317.70,395.25,115.5,109.5,0.552,187883.9,187883.9,7364,0,0,0,L,1122011218,0,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485404,273158.00
07/21/2015 09:30,1,3.490,ACTIVE,213.9,342.25,60.00,1437485403,"040051121000195","174011321042388",25.92,27,0.401,302.73,449.73,90.0,85.4,0.421,56360.2,56379.6,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485405,273159.00
07/21/2015 09:30,2,3.865,ACTIVE,213.74,356.18,59.959,1437485403,"274151322000095","174011321042388",29.14,34.50,0,323.41,384.43,114.1,108.2,0.433,487432.0,487432.0,8263,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485406,273160.00
07/21/2015 09:30,2,3.895,ACTIVE,214.19,347.76,59.954,1437485403,"201051344000868","174011321042388",29.24,25.50,0,318.61,395.25,115.3,109.4,0.535,174286.4,174286.4,7367,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485407,273161.00
07/21/2015 09:30,2,3.869,ACTIVE,215.54,348.96,59.959,1437485403,"201051344000853","174011321042388",29.38,25.30,0,320.41,398.26,115.2,109.3,0.544,180618.5,180618.5,7371,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485408,273162.00
07/21/2015 09:30,2,3.777,ACTIVE,214.64,348.06,59.959,1437485403,"201051344000582","174011321042388",29.24,27.00,0,318.00,394.65,111.9,106.1,0.521,180509.8,180509.8,7351,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485409,273163.00
07/21/2015 09:30,1,3.501,ACTIVE,214.3,323.22,60.00,1437485403,"040051121000097","174011321042388",26.32,27,0.408,302.97,450.79,91.7,87.3,0.427,54671.800000012,54691.800000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485410,273164.00
07/21/2015 09:30,2,3.908,ACTIVE,215.09,348.66,59.965,1437485403,"201051344000469","174011321042388",29.38,24.30,0,317.40,398.26,116.3,110.3,0.566,175894.2,175894.2,7363,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485411,273165.00
07/21/2015 09:30,2,3.924,ACTIVE,214.87,349.26,59.975,1437485403,"201051344000988","174011321042388",29.18,26.50,0,317.70,396.15,116.0,110.0,0.535,175316.1,175316.1,7354,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485412,273166.00
07/21/2015 09:30,2,3.855,ACTIVE,215.09,348.06,59.965,1437485403,"201051344001158","174011321042388",29.18,27.50,0,319.51,397.05,114.1,108.2,0.535,181276.7,181276.7,7354,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485413,273167.00
07/21/2015 09:30,2,3.867,ACTIVE,214.41,346.26,59.965,1437485403,"201051344001025","174011321042388",29.16,30.30,0,319.21,394.05,114.1,108.2,0.521,185132.1,185132.1,7351,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485414,273168.00
07/21/2015 09:30,1,2.631,ACTIVE,214.4,354.01,60.00,1437485403,"033051125000118","174011321042388",39.39,27,0.463,302.63,449.99,103.1,98.9,0.474,60937.700000024,60960.299999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485415,273169.00
07/21/2015 09:30,2,3.855,ACTIVE,214.87,347.76,59.991,1437485403,"201051344000569","174011321042388",29.42,25.80,0,317.70,397.96,114.9,109.0,0.539,188438.7,188438.7,7370,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485416,273170.00
07/21/2015 09:30,2,2.365,ACTIVE,213.74,429.52,59.975,1437485403,"274151322000094","174011321042388",40.37,35.20,0,338.44,449.65,96.5,91.2,0.371,369666.9,369666.9,8756,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485417,273171.00
07/21/2015 09:30,1,3.624,ACTIVE,214.8,331.92,60.00,1437485403,"040051121000068","174011321042388",24.01,26,0.384,303.26,451.20,86.6,82.2,0.407,51679.4,51698.1,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485418,273172.00
07/21/2015 09:30,2,3.795,ACTIVE,215.09,347.46,59.944,1437485403,"201051344000458","174011321042388",29.64,27.00,0,317.40,397.66,114.0,108.1,0.552,184259.1,184259.1,7359,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485419,273173.00
07/21/2015 09:30,2,3.639,ACTIVE,214.19,351.67,59.959,1437485403,"274151322000087","174011321042388",27.79,39.80,0,323.41,382.33,102.4,96.9,0.389,440803.1,440803.1,8225,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485420,273174.00
07/21/2015 09:30,2,3.678,ACTIVE,214.19,354.37,59.986,1437485403,"274151322000052","174011321042388",29.14,35.80,0,323.72,383.53,108.6,102.9,0.420,471336.8,471336.8,8632,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485421,273175.00
07/21/2015 09:30,2,3.775,ACTIVE,213.96,346.26,59.986,1437485403,"201051344001145","174011321042388",29.40,27.50,0,317.70,396.15,112.4,106.5,0.517,189460.8,189460.8,7374,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485422,273176.00
07/21/2015 09:30,2,3.859,ACTIVE,214.41,346.86,59.965,1437485403,"201051344000685","174011321042388",28.96,28.00,0,315.90,397.35,113.2,107.4,0.557,188369.8,188369.8,7373,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485423,273177.00
07/21/2015 09:30,2,3.654,ACTIVE,214.19,352.27,59.933,1437485403,"274151322000088","174011321042388",28.77,33.00,0,323.11,384.43,106.4,100.8,0.402,451887.3,451887.3,8240,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485424,273178.00
07/21/2015 09:30,2,3.852,ACTIVE,215.09,347.46,59.954,1437485403,"201051344000438","174011321042388",29.26,28.80,0,318.91,396.45,114.2,108.3,0.539,188454.7,188454.7,7352,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485425,273179.00
07/21/2015 09:30,2,3.822,ACTIVE,215.09,346.56,59.954,1437485403,"201051344001135","174011321042388",29.06,27.50,0,320.41,394.05,112.5,106.7,0.517,179817.8,179817.8,7335,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485426,273180.00
07/21/2015 09:30,2,3.814,ACTIVE,214.64,347.16,59.954,1437485403,"201051344000417","174011321042388",28.92,31.80,0,316.80,396.45,111.8,106.0,0.530,183889.4,183889.4,7350,0,0,0,L,1122011218,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485427,273181.00
07/21/2015 09:30,2,3.875,ACTIVE,214.41,347.46,59.933,1437485403,"201051344000594","174011321042388",29.30,30.00,0,318.61,395.25,115.0,109.0,0.544,184819.5,184819.5,7360,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485428,273182.00
07/21/2015 09:30,2,3.580,ACTIVE,214.41,343.85,59.954,1437485403,"274151322000083","174011321042388",28.98,34.80,0,323.72,381.12,105.1,99.5,0.415,467384.2,467384.2,8660,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485429,273183.00
07/21/2015 09:30,2,3.770,ACTIVE,215.32,348.06,59.981,1437485403,"201051344000585","174011321042388",29.28,29.80,0,318.30,394.35,111.7,105.9,0.521,183985.1,183985.1,7351,0,0,0,L,1122011218,0,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485430,273184.00
07/21/2015 09:30,2,3.691,ACTIVE,214.41,348.66,59.959,1437485403,"274151322000054","174011321042388",28.75,33.50,0,322.21,384.43,107.4,101.8,0.411,462320.0,462320.0,8231,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485431,273185.00
07/21/2015 09:30,2,3.893,ACTIVE,215.32,347.76,59.959,1437485403,"201051344001203","174011321042388",29.58,29.80,0,316.20,397.05,116.7,110.7,0.552,185006.4,185006.4,7359,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485432,273186.00
07/21/2015 09:30,2,3.807,ACTIVE,214.41,345.06,59.954,1437485403,"201051344000646","174011321042388",29.12,29.80,0,315.00,394.95,112.3,106.5,0.535,181901.7,181901.7,7346,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485432,273187.00
07/21/2015 09:30,2,2.430,ACTIVE,215.54,428.91,59.965,1437485403,"274151322000068","174011321042388",39.50,37.50,0,391.94,454.46,98.4,93.1,0.371,368843.0,368843.0,8361,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485433,273188.00
07/21/2015 09:30,2,3.920,ACTIVE,215.09,343.85,59.965,1437485403,"274151322000076","174011321042388",29.50,35.40,0,324.32,384.13,117.1,111.1,0.455,493377.4,493377.4,8632,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485434,273189.00
07/21/2015 09:30,1,2.270,ACTIVE,215.4,348.09,60.00,1437485403,"033051125000132","174011321042388",35.25,27,0.347,296.77,447.11,79.6,74.7,0.370,45672.800000024,45689.800000024,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485435,273190.00
07/21/2015 09:30,1,2.606,ACTIVE,215.6,319.83,60.03,1437485403,"033051125000150","174011321042388",39.60,26,0.462,302.52,451.91,102.6,99.0,0.476,61051.600000012,61074.200000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485437,273191.00
07/21/2015 09:30,2,3.893,ACTIVE,214.41,347.16,59.938,1437485403,"201051344000890","174011321042388",29.26,32.20,0,319.21,395.55,115.4,109.4,0.535,186336.2,186336.2,7357,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485438,273192.00
07/21/2015 09:30,2,3.859,ACTIVE,215.32,348.06,59.970,1437485403,"201051344000900","174011321042388",29.68,24.50,0,319.81,396.75,116.0,110.1,0.539,186760.8,186760.8,7374,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485439,273193.00
07/21/2015 09:30,2,3.838,ACTIVE,215.32,348.66,59.970,1437485403,"201051344000633","174011321042388",29.40,28.50,0,318.00,396.45,114.3,108.4,0.544,176170.2,176170.2,7375,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485440,273194.00
07/21/2015 09:30,1,3.154,ACTIVE,215.3,350.41,60.00,1437485403,"040051121000185","174011321042388",26.51,27,0.366,302.56,451.49,83.2,78.7,0.389,53505.900000011,53523.599999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485441,273195.00
07/21/2015 09:30,2,3.811,ACTIVE,215.77,348.36,59.975,1437485403,"201051344000983","174011321042388",29.78,26.00,0,318.00,398.56,115.0,109.0,0.548,183720.8,183720.8,7370,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485442,273196.00
07/21/2015 09:30,2,3.809,ACTIVE,215.32,349.26,59.970,1437485403,"201051344000917","174011321042388",29.44,28.00,0,317.10,394.05,113.7,107.8,0.539,186808.1,186808.1,7373,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485443,273197.00
07/21/2015 09:30,1,3.459,ACTIVE,214.9,323.57,60.03,1437485403,"040051121000116","174011321042388",26.26,26,0.398,301.23,451.19,90.4,85.6,0.419,53704.900000036,53724.600000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485444,273198.00
07/21/2015 09:30,1,2.210,ACTIVE,215.6,327.97,60.03,1437485403,"033051125000135","174011321042388",35.36,27,0.343,301.21,449.14,77.7,73.5,0.362,45430.80000001,45447.70000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485446,273199.00
07/21/2015 09:30,2,3.807,ACTIVE,215.77,348.66,59.970,1437485403,"201051344000648","174011321042388",29.38,25.80,0,316.80,396.75,113.3,107.4,0.530,182363.4,182363.4,7369,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485447,273200.00
07/21/2015 09:30,2,3.955,ACTIVE,215.32,350.17,59.970,1437485403,"201051344001093","174011321042388",29.64,29.30,0,319.21,396.15,118.8,112.7,0.548,184970.8,184970.8,7359,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485448,273201.00
07/21/2015 09:30,2,3.859,ACTIVE,216.00,348.96,59.970,1437485403,"201051344000645","174011321042388",29.46,26.30,0,319.51,396.75,115.2,109.3,0.526,183052.5,183052.5,7375,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485448,273202.00
07/21/2015 09:30,2,3.674,ACTIVE,214.87,345.06,59.959,1437485403,"274151322000085","174011321042388",29.14,32.20,0,323.72,382.93,108.5,102.8,0.415,464728.9,464728.9,8643,0,0,0,L,1151911521,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485449,273203.00
07/21/2015 09:30,2,3.861,ACTIVE,215.32,347.76,59.959,1437485403,"201051344000651","174011321042388",29.14,26.80,0,318.61,395.85,113.9,108.0,0.526,182420.9,182420.9,7355,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485450,273204.00
07/21/2015 09:30,2,3.852,ACTIVE,215.32,347.16,59.975,1437485403,"201051344000867","174011321042388",29.48,27.50,0,319.81,392.55,115.0,109.0,0.530,174910.9,174910.9,7375,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485451,273205.00
07/21/2015 09:30,1,3.569,ACTIVE,214.6,334.53,60.00,1437485403,"040051121000095","174011321042388",23.85,25,0.371,300.71,448.76,84.7,79.4,0.393,51937.5,51955.7,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485453,273206.00
07/21/2015 09:30,2,3.824,ACTIVE,214.41,346.86,59.975,1437485403,"201051344001230","174011321042388",29.76,31.30,0,317.40,393.15,115.3,109.3,0.539,185990.4,185990.4,7380,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485453,273207.00
07/21/2015 09:30,2,3.848,ACTIVE,216.00,349.56,59.970,1437485403,"201051344000576","174011321042388",29.32,24.80,0,320.11,397.35,114.2,108.3,0.530,182231.0,182231.0,7386,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485454,273208.00
07/21/2015 09:30,2,3.922,ACTIVE,216.00,349.26,59.970,1437485403,"201051344000579","174011321042388",28.92,29.30,0,319.21,399.16,114.9,109.0,0.544,188976.8,188976.8,7353,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437485455,273209.00
07/21/2015 09:45,2,4.699,ACTIVE,216.90,353.47,59.981,1437486303,"201051344000955","174011321042388",28.80,31.00,0,318.00,390.44,137.0,130.3,0.645,187913.1,187913.1,7365,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486304,273210.00
07/21/2015 09:45,1,4.270,ACTIVE,216.6,330.41,60.03,1437486303,"040051121000195","174011321042388",25.58,29,0.480,303.88,449.05,108.7,103.6,0.492,56379.6,56402.5,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486305,273211.00
07/21/2015 09:45,2,4.615,ACTIVE,216.67,361.89,60.002,1437486303,"274151322000095","174011321042388",29.06,37.30,0,323.72,379.62,135.8,129.1,0.495,487461.0,487461.0,8264,0,0,0,L,1151911521,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486306,273212.00
07/21/2015 09:45,2,4.715,ACTIVE,217.58,352.27,59.986,1437486303,"201051344000868","174011321042388",28.92,26.30,0,320.11,389.84,138.1,131.4,0.628,174315.8,174315.8,7368,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486307,273213.00
07/21/2015 09:45,2,4.666,ACTIVE,218.93,354.97,59.954,1437486303,"201051344000853","174011321042388",29.18,26.80,0,321.61,395.25,137.9,131.2,0.645,180647.9,180647.9,7372,0,0,0,L,1122011218,0,124.94,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486308,273214.00
07/21/2015 09:45,2,4.580,ACTIVE,218.26,354.67,59.981,1437486303,"201051344000582","174011321042388",28.73,28.30,0,318.30,391.64,133.2,126.7,0.619,180538.3,180538.3,7352,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486309,273215.00
07/21/2015 09:45,1,4.222,ACTIVE,217.2,334.00,60.03,1437486303,"040051121000097","174011321042388",25.85,28,0.480,302.69,451.64,108.6,103.6,0.494,54691.800000012,54715.100000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486310,273216.00
07/21/2015 09:45,2,4.639,ACTIVE,218.48,354.37,59.981,1437486303,"201051344000469","174011321042388",29.38,25.30,0,315.90,395.55,138.1,131.3,0.663,175923.8,175923.8,7364,0,0,0,L,1122011218,0,123.81,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486311,273217.00
07/21/2015 09:45,2,4.633,ACTIVE,218.48,355.58,59.991,1437486303,"201051344000988","174011321042388",29.22,28.00,0,317.70,395.55,136.9,130.2,0.636,175345.6,175345.6,7355,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486312,273218.00
07/21/2015 09:45,2,4.645,ACTIVE,218.71,353.47,59.986,1437486303,"201051344001158","174011321042388",28.65,28.00,0,320.41,395.25,134.7,128.1,0.632,181305.8,181305.8,7355,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486313,273219.00
07/21/2015 09:45,2,4.619,ACTIVE,217.80,352.87,59.986,1437486303,"201051344001025","174011321042388",28.90,32.40,0,318.61,388.94,135.2,128.6,0.605,185161.1,185161.1,7352,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486314,273220.00
07/21/2015 09:45,1,3.109,ACTIVE,217.3,335.22,60.03,1437486303,"033051125000118","174011321042388",39.29,29,0.539,301.51,447.08,121.6,116.6,0.544,60960.299999988,60986.499999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486315,273221.00
07/21/2015 09:45,2,4.564,ACTIVE,218.26,353.77,59.970,1437486303,"201051344000569","174011321042388",29.52,27.30,0,317.70,393.45,136.4,129.8,0.632,188468.1,188468.1,7371,0,0,0,L,1122011218,0,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486316,273222.00
07/21/2015 09:45,2,2.969,ACTIVE,216.90,419.90,59.981,1437486303,"274151322000094","174011321042388",38.82,37.80,0,389.24,456.87,116.7,110.7,0.455,369691.7,369691.7,8757,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486317,273223.00
07/21/2015 09:45,1,4.341,ACTIVE,217.7,345.73,60.03,1437486303,"040051121000068","174011321042388",23.55,27,0.450,303.84,451.73,101.7,97.3,0.465,51698.1,51719.9,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486318,273224.00
07/21/2015 09:45,2,4.395,ACTIVE,218.26,351.97,59.991,1437486303,"201051344000458","174011321042388",29.02,28.00,0,318.61,394.65,129.1,122.7,0.614,184288.2,184288.2,7360,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486319,273225.00
07/21/2015 09:45,2,4.287,ACTIVE,216.90,351.37,59.991,1437486303,"274151322000087","174011321042388",27.51,43.20,0,324.02,379.92,119.4,113.4,0.451,440829.0,440829.0,8226,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486320,273226.00
07/21/2015 09:45,2,4.395,ACTIVE,216.67,358.28,59.949,1437486303,"274151322000052","174011321042388",28.17,38.40,0,322.51,379.92,125.3,119.0,0.473,471364.4,471364.4,8633,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486321,273227.00
07/21/2015 09:45,2,4.334,ACTIVE,216.90,351.37,59.986,1437486303,"201051344001145","174011321042388",28.77,29.00,0,318.30,386.83,126.3,120.0,0.575,189489.4,189489.4,7375,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486322,273228.00
07/21/2015 09:45,2,4.340,ACTIVE,216.45,351.97,59.991,1437486303,"201051344000685","174011321042388",28.88,29.30,0,316.20,388.04,127.0,120.7,0.619,188398.6,188398.6,7374,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486323,273229.00
07/21/2015 09:45,2,4.219,ACTIVE,216.00,345.36,59.975,1437486303,"274151322000088","174011321042388",28.23,36.30,0,323.11,380.22,120.5,114.4,0.455,451914.3,451914.3,8241,0,0,0,L,1151911521,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486324,273230.00
07/21/2015 09:45,2,4.123,ACTIVE,216.67,349.56,59.986,1437486303,"201051344000438","174011321042388",28.90,30.80,0,318.00,388.34,120.7,114.6,0.566,188483.7,188483.7,7353,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486324,273231.00
07/21/2015 09:45,2,4.023,ACTIVE,216.67,348.96,59.981,1437486303,"201051344001135","174011321042388",28.47,29.30,0,318.61,391.94,115.9,109.9,0.535,179846.4,179846.4,7336,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486325,273232.00
07/21/2015 09:45,2,4.025,ACTIVE,216.45,349.56,59.986,1437486303,"201051344000417","174011321042388",28.65,34.30,0,318.91,388.34,116.8,110.8,0.557,183917.8,183917.8,7351,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486326,273233.00
07/21/2015 09:45,2,4.154,ACTIVE,216.45,350.77,59.991,1437486303,"201051344000594","174011321042388",28.19,32.00,0,318.61,388.34,118.7,112.6,0.566,184848.8,184848.8,7361,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486327,273234.00
07/21/2015 09:45,2,4.176,ACTIVE,216.45,352.87,59.970,1437486303,"274151322000083","174011321042388",28.69,37.50,0,322.81,379.32,121.5,115.4,0.482,467410.9,467410.9,8661,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486328,273235.00
07/21/2015 09:45,2,4.492,ACTIVE,218.03,352.57,60.028,1437486303,"201051344000585","174011321042388",29.06,31.80,0,319.21,390.74,132.3,125.8,0.614,184013.6,184013.6,7352,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486329,273236.00
07/21/2015 09:45,2,4.424,ACTIVE,216.67,352.57,59.981,1437486303,"274151322000054","174011321042388",28.29,36.80,0,323.11,380.52,126.7,120.4,0.486,462347.3,462347.3,8232,0,0,0,L,1151911521,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486330,273237.00
07/21/2015 09:45,2,4.688,ACTIVE,217.80,353.17,59.996,1437486303,"201051344001203","174011321042388",28.98,32.20,0,317.10,391.04,137.5,130.8,0.650,185036.1,185036.1,7360,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486331,273238.00
07/21/2015 09:45,2,4.531,ACTIVE,216.67,351.97,59.986,1437486303,"201051344000646","174011321042388",28.90,32.20,0,317.70,391.34,132.7,126.1,0.628,181930.2,181930.2,7347,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486332,273239.00
07/21/2015 09:45,2,2.936,ACTIVE,217.35,415.09,59.981,1437486303,"274151322000068","174011321042388",38.70,39.00,0,339.95,446.35,116.3,110.3,0.438,368867.8,368867.8,8362,0,0,0,L,1151911521,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486333,273240.00
07/21/2015 09:45,2,4.719,ACTIVE,217.35,349.56,59.965,1437486303,"274151322000076","174011321042388",28.75,38.40,0,325.52,379.62,137.4,130.7,0.526,493407.1,493407.1,8633,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486333,273241.00
07/21/2015 09:45,1,2.699,ACTIVE,217.0,330.66,60.03,1437486303,"033051125000132","174011321042388",34.93,29,0.407,302.65,446.26,93.8,88.2,0.430,45689.800000024,45709.800000024,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486335,273242.00
07/21/2015 09:45,1,3.095,ACTIVE,217.1,363.28,60.00,1437486303,"033051125000150","174011321042388",39.02,28,0.537,303.06,450.64,120.1,116.1,0.543,61074.200000012,61100.600000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486336,273243.00
07/21/2015 09:45,2,4.582,ACTIVE,216.67,351.07,59.986,1437486303,"201051344000890","174011321042388",28.86,33.80,0,319.81,388.64,133.9,127.4,0.614,186365.5,186365.5,7358,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486337,273244.00
07/21/2015 09:45,2,4.426,ACTIVE,217.80,352.87,59.991,1437486303,"201051344000900","174011321042388",29.40,25.50,0,317.70,391.94,131.7,125.2,0.610,186790.5,186790.5,7375,0,0,0,L,1122011218,0,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486338,273245.00
07/21/2015 09:45,2,4.475,ACTIVE,217.58,354.07,59.986,1437486303,"201051344000633","174011321042388",28.82,29.80,0,321.91,388.94,130.7,124.2,0.623,176199.3,176199.3,7376,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486339,273246.00
07/21/2015 09:45,1,3.879,ACTIVE,217.5,328.16,60.03,1437486303,"040051121000185","174011321042388",26.13,29,0.445,304.05,449.94,100.8,96.1,0.459,53523.599999999,53545.099999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486340,273247.00
07/21/2015 09:45,2,4.547,ACTIVE,218.26,354.07,59.975,1437486303,"201051344000983","174011321042388",29.60,27.30,0,318.91,394.65,136.3,129.7,0.641,183750.2,183750.2,7371,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486341,273248.00
07/21/2015 09:45,2,4.549,ACTIVE,217.58,352.87,59.986,1437486303,"201051344000917","174011321042388",29.18,29.30,0,319.21,389.24,134.5,127.9,0.619,186837.0,186837.0,7374,0,0,0,L,1122011218,0,123.59,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486342,273249.00
07/21/2015 09:45,1,4.109,ACTIVE,216.4,332.36,60.00,1437486303,"040051121000116","174011321042388",26.05,27,0.470,301.62,450.77,106.5,101.3,0.481,53724.600000024,53747.400000036,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486343,273250.00
07/21/2015 09:45,1,2.670,ACTIVE,217.7,331.41,60.03,1437486303,"033051125000135","174011321042388",34.48,29,0.400,302.91,449.02,91.6,86.8,0.421,45447.70000001,45467.20000001,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486345,273251.00
07/21/2015 09:45,2,4.391,ACTIVE,218.03,353.47,59.991,1437486303,"201051344000648","174011321042388",29.24,26.80,0,318.30,392.55,129.9,123.5,0.605,182392.4,182392.4,7370,0,0,0,L,1122011218,0,123.81,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486346,273252.00
07/21/2015 09:45,2,4.586,ACTIVE,217.58,353.47,59.981,1437486303,"201051344001093","174011321042388",29.68,31.00,0,318.91,391.04,137.8,131.1,0.628,185001.1,185001.1,7360,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486347,273253.00
07/21/2015 09:45,2,4.508,ACTIVE,218.03,352.87,59.986,1437486303,"201051344000645","174011321042388",28.94,27.30,0,321.31,391.64,132.1,125.6,0.601,183081.9,183081.9,7376,0,0,0,L,1122011218,0,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486348,273254.00
