ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 09:45,2,4.371,ACTIVE,216.67,361.29,59.981,1437486303,"274151322000085","174011321042388",28.78,35.40,0,324.92,379.92,127.4,121.0,0.486,464756.5,464756.5,8644,0,0,0,L,1151911521,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486348,273255.00
07/21/2015 09:45,2,4.561,ACTIVE,217.80,352.87,59.991,1437486303,"201051344000651","174011321042388",28.96,29.00,0,318.30,392.55,133.8,127.2,0.614,182449.9,182449.9,7356,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486349,273256.00
07/21/2015 09:45,2,4.605,ACTIVE,217.58,352.57,59.986,1437486303,"201051344000867","174011321042388",29.14,28.50,0,320.11,389.24,136.0,129.4,0.610,174940.3,174940.3,7376,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486351,273257.00
07/21/2015 09:45,1,4.234,ACTIVE,216.6,344.33,60.03,1437486303,"040051121000095","174011321042388",23.44,27,0.433,300.86,448.01,98.7,93.2,0.451,51955.7,51977,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486352,273258.00
07/21/2015 09:45,2,4.551,ACTIVE,216.67,351.67,59.986,1437486303,"201051344001230","174011321042388",29.38,33.00,0,316.50,387.14,135.4,128.8,0.641,186019.7,186019.7,7381,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486353,273259.00
07/21/2015 09:45,2,4.605,ACTIVE,218.26,354.97,59.986,1437486303,"201051344000576","174011321042388",29.02,25.80,0,319.81,392.85,135.4,128.7,0.614,182260.3,182260.3,7387,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486354,273260.00
07/21/2015 09:45,2,4.631,ACTIVE,218.26,353.77,59.996,1437486303,"201051344000579","174011321042388",28.86,31.00,0,322.81,395.25,135.3,128.6,0.632,189006.1,189006.1,7354,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437486354,273261.00
07/21/2015 10:00,2,5.143,ACTIVE,216.45,351.67,59.981,1437487203,"201051344000955","174011321042388",28.49,32.60,0,329.13,384.43,148.3,141.3,0.703,187945.9,187945.9,7366,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487205,273262.00
07/21/2015 10:00,1,4.711,ACTIVE,216.3,360.70,60.03,1437487203,"040051121000195","174011321042388",25.65,30,0.533,304.35,449.91,120.2,114.6,0.545,56402.5,56428.7,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487206,273263.00
07/21/2015 10:00,2,5.105,ACTIVE,216.00,357.08,59.965,1437487203,"274151322000095","174011321042388",28.84,39.30,0,331.83,375.71,149.0,141.9,0.561,487493.8,487493.8,8265,0,0,0,L,1151911521,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487207,273264.00
07/21/2015 10:00,2,5.154,ACTIVE,216.90,353.17,59.986,1437487203,"201051344000868","174011321042388",28.98,27.30,0,332.13,385.93,151.3,144.1,0.694,174348.9,174348.9,7369,0,0,0,L,1122011218,0,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487208,273265.00
07/21/2015 10:00,2,5.113,ACTIVE,218.71,354.67,59.981,1437487203,"201051344000853","174011321042388",29.30,27.50,0,332.13,388.34,151.7,144.5,0.703,180681.1,180681.1,7373,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487208,273266.00
07/21/2015 10:00,2,5.027,ACTIVE,217.58,354.07,59.986,1437487203,"201051344000582","174011321042388",28.69,30.00,0,320.11,390.14,146.1,139.0,0.658,180570.4,180570.4,7353,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487209,273267.00
07/21/2015 10:00,1,4.712,ACTIVE,216.5,337.42,60.03,1437487203,"040051121000097","174011321042388",25.79,29,0.538,306.96,365.94,120.9,115.8,0.546,54715.100000024,54741.600000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487211,273268.00
07/21/2015 10:00,2,5.186,ACTIVE,218.26,354.67,59.965,1437487203,"201051344000469","174011321042388",29.02,26.50,0,332.13,389.54,152.5,145.2,0.712,175957.1,175957.1,7365,0,0,0,L,1122011218,0,123.36,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487212,273269.00
07/21/2015 10:00,2,5.230,ACTIVE,218.26,355.28,59.975,1437487203,"201051344000988","174011321042388",28.59,29.30,0,332.13,389.24,151.4,144.2,0.703,175378.8,175378.8,7356,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487212,273270.00
07/21/2015 10:00,2,5.182,ACTIVE,218.48,353.17,59.981,1437487203,"201051344001158","174011321042388",28.45,29.80,0,333.03,388.04,149.2,142.1,0.703,181338.4,181338.4,7356,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487213,273271.00
07/21/2015 10:00,2,5.094,ACTIVE,217.35,352.87,59.975,1437487203,"201051344001025","174011321042388",29.00,33.80,0,332.73,388.04,149.6,142.5,0.681,185193.9,185193.9,7353,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487214,273272.00
07/21/2015 10:00,1,3.509,ACTIVE,216.5,348.29,60.03,1437487203,"033051125000118","174011321042388",39.10,30,0.608,313.79,371.09,136.5,131.2,0.609,60986.499999976,61016.499999976,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487215,273273.00
07/21/2015 10:00,2,5.127,ACTIVE,218.26,354.07,59.986,1437487203,"201051344000569","174011321042388",29.34,28.00,0,331.83,389.54,152.4,145.2,0.707,188501.3,188501.3,7372,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487216,273274.00
07/21/2015 10:00,2,3.334,ACTIVE,216.22,412.98,59.970,1437487203,"274151322000094","174011321042388",38.55,39.00,0,382.33,467.39,130.7,124.2,0.504,369719.9,369719.9,8758,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487217,273275.00
07/21/2015 10:00,1,4.864,ACTIVE,216.8,324.76,60.03,1437487203,"040051121000068","174011321042388",23.32,28,0.500,304.65,450.83,112.9,108.0,0.514,51719.9,51744.6,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487218,273276.00
07/21/2015 10:00,2,5.186,ACTIVE,218.26,353.17,60.012,1437487203,"201051344000458","174011321042388",28.82,29.00,0,333.33,388.94,151.3,144.1,0.725,184321.1,184321.1,7361,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487219,273277.00
07/21/2015 10:00,2,4.877,ACTIVE,216.22,354.97,59.970,1437487203,"274151322000087","174011321042388",27.10,47.30,0,316.50,417.19,133.9,127.3,0.504,440858.2,440858.2,8227,0,0,0,L,1151911521,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487220,273278.00
07/21/2015 10:00,2,4.998,ACTIVE,216.00,361.29,59.975,1437487203,"274151322000052","174011321042388",28.23,40.60,0,330.03,377.52,142.8,135.9,0.544,471395.5,471395.5,8634,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487221,273279.00
07/21/2015 10:00,2,5.098,ACTIVE,216.67,353.17,59.970,1437487203,"201051344001145","174011321042388",28.73,31.00,0,313.20,425.61,148.3,141.2,0.676,189521.7,189521.7,7376,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487222,273280.00
07/21/2015 10:00,2,5.150,ACTIVE,216.45,352.57,59.981,1437487203,"201051344000685","174011321042388",28.57,31.50,0,328.22,384.73,148.9,141.8,0.729,188431.1,188431.1,7375,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487223,273281.00
07/21/2015 10:00,2,4.920,ACTIVE,216.00,355.28,59.970,1437487203,"274151322000088","174011321042388",28.21,37.80,0,330.93,377.52,140.4,133.6,0.535,451944.9,451944.9,8242,0,0,0,L,1151911521,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487224,273282.00
07/21/2015 10:00,2,5.178,ACTIVE,217.35,352.87,59.981,1437487203,"201051344000438","174011321042388",28.57,32.20,0,332.13,385.93,149.8,142.7,0.698,188516.3,188516.3,7354,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487225,273283.00
07/21/2015 10:00,2,5.172,ACTIVE,217.35,351.67,59.970,1437487203,"201051344001135","174011321042388",28.37,31.00,0,332.43,385.33,148.5,141.4,0.685,179878.7,179878.7,7337,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487226,273284.00
07/21/2015 10:00,2,5.164,ACTIVE,216.67,352.57,59.965,1437487203,"201051344000417","174011321042388",28.13,36.30,0,332.13,384.43,147.1,140.1,0.698,183949.7,183949.7,7352,0,0,0,L,1122011218,0,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487227,273285.00
07/21/2015 10:00,2,5.256,ACTIVE,216.45,352.57,59.981,1437487203,"201051344000594","174011321042388",28.69,33.80,0,327.92,385.33,152.6,145.4,0.712,184881.8,184881.8,7362,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487228,273286.00
07/21/2015 10:00,2,4.932,ACTIVE,215.77,348.66,59.949,1437487203,"274151322000083","174011321042388",28.13,40.20,0,316.80,401.56,140.5,133.7,0.557,467441.2,467441.2,8662,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487229,273287.00
07/21/2015 10:00,2,5.119,ACTIVE,217.58,352.87,59.975,1437487203,"201051344000585","174011321042388",28.82,33.50,0,332.73,388.04,149.4,142.3,0.694,184045.9,184045.9,7353,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487229,273288.00
07/21/2015 10:00,2,5.037,ACTIVE,216.45,363.39,59.970,1437487203,"274151322000054","174011321042388",27.99,38.60,0,330.03,377.82,142.7,135.8,0.544,462378.1,462378.1,8233,0,0,0,L,1151911521,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487230,273289.00
07/21/2015 10:00,2,5.352,ACTIVE,217.58,353.47,60.007,1437487203,"201051344001203","174011321042388",28.55,33.80,0,332.73,389.54,154.7,147.4,0.725,185069.5,185069.5,7361,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487231,273290.00
07/21/2015 10:00,2,5.141,ACTIVE,216.45,352.27,59.981,1437487203,"201051344000646","174011321042388",28.69,34.30,0,327.32,385.03,149.2,142.1,0.703,181962.4,181962.4,7348,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487232,273291.00
07/21/2015 10:00,2,3.283,ACTIVE,217.13,421.70,59.970,1437487203,"274151322000068","174011321042388",39.40,41.30,0,392.85,450.56,130.3,123.9,0.482,368895.9,368895.9,8363,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487233,273292.00
07/21/2015 10:00,2,5.326,ACTIVE,217.13,362.19,60.002,1437487203,"274151322000076","174011321042388",28.86,40.40,0,332.13,379.62,155.8,148.5,0.597,493440.7,493440.7,8634,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487234,273293.00
07/21/2015 10:00,1,3.119,ACTIVE,217.0,325.71,60.03,1437487203,"033051125000132","174011321042388",34.46,29,0.469,303.04,445.46,106.9,101.1,0.485,45709.800000024,45732.400000024,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487235,273294.00
07/21/2015 10:00,1,3.545,ACTIVE,217.2,352.19,60.03,1437487203,"033051125000150","174011321042388",39.37,29,0.623,314.54,371.39,138.8,134.7,0.621,61100.600000012,61130.600000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487237,273295.00
07/21/2015 10:00,2,5.307,ACTIVE,216.45,351.67,59.981,1437487203,"201051344000890","174011321042388",28.47,35.80,0,317.40,396.15,153.0,145.8,0.703,186398.4,186398.4,7359,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487238,273296.00
07/21/2015 10:00,2,5.297,ACTIVE,218.03,355.88,59.975,1437487203,"201051344000900","174011321042388",29.38,26.50,0,333.03,391.34,157.5,150.1,0.725,186824.1,186824.1,7376,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487239,273297.00
07/21/2015 10:00,2,5.330,ACTIVE,217.58,355.28,59.981,1437487203,"201051344000633","174011321042388",28.59,31.30,0,332.13,389.84,154.3,147.0,0.729,176232.2,176232.2,7377,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487240,273298.00
07/21/2015 10:00,1,4.610,ACTIVE,217.1,350.40,60.00,1437487203,"040051121000185","174011321042388",25.85,30,0.525,304.52,449.80,118.6,113.5,0.536,53545.099999999,53569.900000011,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487241,273299.00
07/21/2015 10:00,2,5.283,ACTIVE,218.48,354.97,60.007,1437487203,"201051344000983","174011321042388",29.26,28.50,0,332.73,391.04,156.6,149.2,0.738,183783.6,183783.6,7372,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487242,273300.00
07/21/2015 10:00,2,5.279,ACTIVE,217.80,355.58,59.970,1437487203,"201051344000917","174011321042388",28.73,30.80,0,332.13,389.54,153.6,146.3,0.725,186869.8,186869.8,7375,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487243,273301.00
07/21/2015 10:00,1,4.754,ACTIVE,216.4,349.55,60.03,1437487203,"040051121000116","174011321042388",25.90,28,0.544,301.34,449.55,122.5,117.1,0.554,53747.400000036,53773.400000036,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487244,273302.00
07/21/2015 10:00,1,3.107,ACTIVE,216.8,325.19,60.00,1437487203,"033051125000135","174011321042388",34.32,29,0.468,303.56,448.25,106.1,101.2,0.480,45467.20000001,45489.60000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487245,273303.00
07/21/2015 10:00,2,5.264,ACTIVE,218.03,353.47,59.954,1437487203,"201051344000648","174011321042388",29.04,27.50,0,332.73,390.14,154.8,147.5,0.720,182425.1,182425.1,7371,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487246,273304.00
07/21/2015 10:00,2,5.502,ACTIVE,217.35,354.37,59.975,1437487203,"201051344001093","174011321042388",28.53,32.40,0,332.43,391.64,159.0,151.5,0.738,185035.0,185035.0,7361,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487247,273305.00
07/21/2015 10:00,2,5.408,ACTIVE,218.26,353.77,59.986,1437487203,"201051344000645","174011321042388",28.88,28.50,0,333.63,389.84,158.3,150.8,0.725,183115.2,183115.2,7377,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487248,273306.00
07/21/2015 10:00,2,5.119,ACTIVE,216.45,348.06,59.959,1437487203,"274151322000085","174011321042388",28.51,37.50,0,313.20,400.06,147.8,140.7,0.566,464787.7,464787.7,8645,0,0,0,L,1151911521,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487249,273307.00
07/21/2015 10:00,2,5.379,ACTIVE,217.80,354.97,59.975,1437487203,"201051344000651","174011321042388",28.49,30.80,0,313.20,400.06,155.1,147.8,0.707,182482.7,182482.7,7357,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487250,273308.00
07/21/2015 10:00,2,5.383,ACTIVE,217.58,352.87,59.965,1437487203,"201051344000867","174011321042388",28.96,29.80,0,332.43,388.94,157.9,150.5,0.720,174973.5,174973.5,7377,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487251,273309.00
07/21/2015 10:00,1,5.025,ACTIVE,216.1,360.49,60.00,1437487203,"040051121000095","174011321042388",23.03,28,0.510,301.46,447.33,115.2,109.7,0.520,51977,52001.1,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487252,273310.00
07/21/2015 10:00,2,5.357,ALERT,216.22,352.27,59.975,1437487203,"201051344001230","174011321042388",28.86,34.80,0,301.17,400.06,156.7,149.3,0.734,186052.6,186052.6,7382,0,0,0,L,1122011218,0,123.14,124.94,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487254,273311.00
07/21/2015 10:00,2,5.410,ACTIVE,218.48,356.48,59.970,1437487203,"201051344000576","174011321042388",29.02,26.80,0,331.83,390.44,159.1,151.6,0.725,182293.5,182293.5,7388,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487255,273312.00
07/21/2015 10:00,2,5.441,ACTIVE,218.71,357.38,59.981,1437487203,"201051344000579","174011321042388",28.67,32.60,0,333.63,389.84,157.8,150.4,0.738,189039.2,189039.2,7355,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437487256,273313.00
07/21/2015 10:15,2,3.152,ACTIVE,213.96,346.26,60.007,1437488103,"201051344000955","174011321042388",28.19,34.80,0,316.20,391.64,90.1,85.1,0.433,187980.9,187980.9,7367,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488104,273314.00
07/21/2015 10:15,1,1.909,ACTIVE,215.0,397.57,60.03,1437488103,"040051121000195","174011321042388",24.75,31,0.287,302.84,450.30,47.0,39.1,0.271,56428.7,56457,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488105,273315.00
07/21/2015 10:15,2,2.617,ACTIVE,213.96,349.86,59.975,1437488103,"274151322000095","174011321042388",28.96,41.00,0,328.52,380.82,76.7,72.1,0.513,487528.7,487528.7,8266,0,0,0,L,1151911521,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488106,273316.00
07/21/2015 10:15,2,2.904,ACTIVE,214.64,344.45,59.986,1437488103,"201051344000868","174011321042388",28.41,28.30,0,317.40,393.15,83.5,78.7,0.380,174384.6,174384.6,7370,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488107,273317.00
07/21/2015 10:15,2,3.627,ACTIVE,215.77,349.26,59.986,1437488103,"201051344000853","174011321042388",27.99,29.00,0,322.51,394.65,103.2,97.7,0.504,180716.9,180716.9,7374,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488108,273318.00
07/21/2015 10:15,2,2.918,ACTIVE,215.09,346.26,59.975,1437488103,"201051344000582","174011321042388",27.73,31.80,0,319.21,392.55,82.0,77.2,0.380,180604.8,180604.8,7354,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488109,273319.00
07/21/2015 10:15,1,3.458,ACTIVE,215.8,322.53,60.03,1437488103,"040051121000097","174011321042388",24.10,30,0.366,302.64,452.11,82.9,78.8,0.387,54741.600000024,54770,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488110,273320.00
07/21/2015 10:15,2,4.029,ACTIVE,216.90,351.37,59.981,1437488103,"201051344000469","174011321042388",28.92,28.00,0,317.40,396.15,118.1,112.1,0.579,175992.8,175992.8,7366,0,0,0,L,1122011218,0,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488111,273321.00
07/21/2015 10:15,2,4.236,ACTIVE,217.13,351.07,59.991,1437488103,"201051344000988","174011321042388",28.27,30.80,0,318.00,393.15,121.4,115.2,0.583,175414.2,175414.2,7357,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488112,273322.00
07/21/2015 10:15,2,3.953,ACTIVE,217.13,349.56,59.981,1437488103,"201051344001158","174011321042388",28.47,31.50,0,319.51,394.95,113.9,108.0,0.535,181373.3,181373.3,7357,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488113,273323.00
07/21/2015 10:15,2,3.639,ACTIVE,215.54,346.56,59.975,1437488103,"201051344001025","174011321042388",28.71,36.00,0,322.51,392.25,105.8,100.2,0.486,185228.8,185228.8,7354,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488114,273324.00
07/21/2015 10:15,1,2.635,ACTIVE,216.1,327.25,60.03,1437488103,"033051125000118","174011321042388",38.92,31,0.452,301.61,447.30,102.0,97.1,0.464,61016.499999976,61048.400000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488115,273325.00
07/21/2015 10:15,2,5.447,ACTIVE,218.03,356.48,59.991,1437488103,"201051344000569","174011321042388",29.42,29.30,0,319.21,393.45,162.3,154.7,0.756,188537.0,188537.0,7373,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488116,273326.00
07/21/2015 10:15,2,2.639,ACTIVE,216.00,405.17,59.975,1437488103,"274151322000094","174011321042388",37.73,40.60,0,335.74,450.86,101.5,96.0,0.393,369749.9,369749.9,8759,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488117,273327.00
07/21/2015 10:15,1,5.493,ACTIVE,217.0,349.81,60.03,1437488103,"040051121000068","174011321042388",20.58,29,0.493,302.98,451.37,112.4,106.7,0.512,51744.6,51770.8,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488118,273328.00
07/21/2015 10:15,2,5.555,ACTIVE,218.48,357.08,59.965,1437488103,"201051344000458","174011321042388",28.73,30.50,0,317.40,397.66,161.4,153.9,0.765,184356.3,184356.3,7362,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488119,273329.00
07/21/2015 10:15,2,5.303,ACTIVE,216.22,345.06,59.981,1437488103,"274151322000087","174011321042388",26.74,51.00,0,327.62,378.72,143.6,136.6,0.539,440889.0,440889.0,8228,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488120,273330.00
07/21/2015 10:15,2,5.406,ACTIVE,216.45,359.18,59.986,1437488103,"274151322000052","174011321042388",28.03,41.50,0,327.92,379.62,153.4,146.2,0.579,471428.6,471428.6,8635,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488121,273331.00
07/21/2015 10:15,2,5.457,ACTIVE,217.13,356.78,59.986,1437488103,"201051344001145","174011321042388",28.73,32.20,0,319.81,391.64,158.8,151.4,0.720,189556.1,189556.1,7377,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488122,273332.00
07/21/2015 10:15,2,5.488,ACTIVE,216.67,354.07,59.981,1437488103,"201051344000685","174011321042388",28.55,32.80,0,316.20,391.94,158.9,151.4,0.773,188465.6,188465.6,7376,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488123,273333.00
07/21/2015 10:15,2,5.295,ACTIVE,216.22,363.99,59.949,1437488103,"274151322000088","174011321042388",27.87,39.80,0,328.52,379.92,149.4,142.2,0.570,451977.3,451977.3,8243,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488124,273334.00
07/21/2015 10:15,2,5.467,ACTIVE,217.35,354.97,59.975,1437488103,"201051344000438","174011321042388",28.51,34.00,0,318.00,392.85,157.8,150.4,0.738,188551.0,188551.0,7355,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488125,273335.00
07/21/2015 10:15,2,5.424,ACTIVE,217.13,354.97,59.975,1437488103,"201051344001135","174011321042388",28.39,33.00,0,321.61,391.34,156.0,148.6,0.707,179913.1,179913.1,7338,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488126,273336.00
07/21/2015 10:15,2,5.400,ACTIVE,216.90,354.67,59.981,1437488103,"201051344000417","174011321042388",28.17,37.80,0,317.70,391.94,154.1,146.8,0.712,183983.7,183983.7,7353,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488126,273337.00
07/21/2015 10:15,2,5.502,ACTIVE,216.67,355.88,59.986,1437488103,"201051344000594","174011321042388",28.53,35.80,0,318.30,393.45,158.8,151.4,0.747,184917.1,184917.1,7363,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488127,273338.00
07/21/2015 10:15,2,5.150,ACTIVE,215.77,365.19,59.981,1437488103,"274151322000083","174011321042388",28.25,40.80,0,328.22,378.72,147.1,140.0,0.592,467473.5,467473.5,8663,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488128,273339.00
07/21/2015 10:15,2,5.330,ACTIVE,217.80,355.58,59.981,1437488103,"201051344000585","174011321042388",28.78,35.40,0,321.61,392.25,155.3,148.0,0.725,184080.4,184080.4,7354,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488129,273340.00
07/21/2015 10:15,2,5.182,ACTIVE,216.45,351.07,59.981,1437488103,"274151322000054","174011321042388",28.19,40.00,0,329.13,380.22,147.9,140.8,0.566,462410.8,462410.8,8234,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488130,273341.00
07/21/2015 10:15,2,5.510,ACTIVE,216.67,353.77,60.028,1437488103,"201051344001203","174011321042388",28.67,35.60,0,319.21,393.75,160.0,152.5,0.765,185105.1,185105.1,7362,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488131,273342.00
07/21/2015 10:15,2,5.395,ACTIVE,216.45,353.47,59.970,1437488103,"201051344000646","174011321042388",28.17,35.60,0,316.20,391.94,153.9,146.6,0.725,181996.7,181996.7,7349,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488132,273343.00
07/21/2015 10:15,2,3.551,ACTIVE,216.90,420.80,59.991,1437488103,"274151322000068","174011321042388",37.67,42.00,0,335.44,449.05,135.1,128.5,0.513,368925.8,368925.8,8364,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488133,273344.00
07/21/2015 10:15,2,5.543,ACTIVE,216.67,348.96,59.944,1437488103,"274151322000076","174011321042388",28.47,42.00,0,330.63,382.03,159.8,152.3,0.614,493476.2,493476.2,8635,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488134,273345.00
07/21/2015 10:15,1,3.188,ACTIVE,217.0,340.52,60.03,1437488103,"033051125000132","174011321042388",34.62,30,0.483,299.91,446.94,109.8,104.1,0.499,45732.400000024,45756.400000024,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488135,273346.00
07/21/2015 10:15,1,3.651,ACTIVE,216.7,366.84,60.03,1437488103,"033051125000150","174011321042388",39.17,30,0.639,304.95,451.09,142.3,137.8,0.641,61130.600000012,61162.400000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488136,273347.00
07/21/2015 10:15,2,5.451,ACTIVE,216.45,354.07,59.970,1437488103,"201051344000890","174011321042388",28.31,37.30,0,319.51,392.55,156.2,148.8,0.716,186433.2,186433.2,7360,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488137,273348.00
07/21/2015 10:15,2,5.398,ACTIVE,217.80,356.48,59.981,1437488103,"201051344000900","174011321042388",29.38,28.00,0,319.21,393.15,160.8,153.3,0.720,186860.2,186860.2,7377,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488138,273349.00
07/21/2015 10:15,2,5.365,ACTIVE,217.35,356.18,59.975,1437488103,"201051344000633","174011321042388",28.82,32.80,0,318.91,392.85,156.7,149.3,0.742,176267.3,176267.3,7378,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488139,273350.00
07/21/2015 10:15,1,4.756,ACTIVE,216.6,354.90,60.03,1437488103,"040051121000185","174011321042388",25.81,31,0.542,302.18,449.88,122.1,116.8,0.553,53569.900000011,53596.999999975,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488140,273351.00
07/21/2015 10:15,2,5.391,ACTIVE,218.03,355.28,59.975,1437488103,"201051344000983","174011321042388",29.04,29.50,0,317.40,393.15,158.5,151.1,0.747,183819.1,183819.1,7373,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488141,273352.00
07/21/2015 10:15,2,5.346,ACTIVE,217.35,354.07,60.012,1437488103,"201051344000917","174011321042388",28.78,32.40,0,318.61,392.25,155.9,148.5,0.742,186904.5,186904.5,7376,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488142,273353.00
07/21/2015 10:15,1,4.821,ACTIVE,215.8,349.92,60.03,1437488103,"040051121000116","174011321042388",25.90,28,0.552,299.53,450.70,124.2,118.5,0.561,53773.400000036,53800.800000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488143,273354.00
07/21/2015 10:15,1,3.133,ACTIVE,216.8,352.15,60.03,1437488103,"033051125000135","174011321042388",34.26,30,0.473,299.58,450.14,106.8,102.1,0.488,45489.60000001,45513.20000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488145,273355.00
07/21/2015 10:15,2,5.305,ACTIVE,217.80,355.58,59.986,1437488103,"201051344000648","174011321042388",28.96,29.30,0,317.70,391.94,155.7,148.4,0.720,182460.1,182460.1,7372,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488146,273356.00
07/21/2015 10:15,2,5.494,ACTIVE,217.35,355.28,59.996,1437488103,"201051344001093","174011321042388",28.80,34.30,0,321.01,393.45,160.1,152.6,0.742,185070.8,185070.8,7362,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488147,273357.00
07/21/2015 10:15,2,5.445,ACTIVE,218.03,355.58,59.965,1437488103,"201051344000645","174011321042388",28.69,29.50,0,318.91,393.15,158.3,150.8,0.716,183150.8,183150.8,7378,0,0,0,L,1122011218,0,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488148,273358.00
07/21/2015 10:15,2,5.193,ACTIVE,216.45,361.29,59.954,1437488103,"274151322000085","174011321042388",28.15,38.80,0,330.03,380.82,148.1,141.0,0.561,464820.7,464820.7,8646,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488148,273359.00
07/21/2015 10:15,2,5.410,ACTIVE,217.80,355.88,59.975,1437488103,"201051344000651","174011321042388",28.29,32.80,0,322.51,391.64,154.9,147.6,0.712,182517.4,182517.4,7358,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488149,273360.00
07/21/2015 10:15,2,5.387,ACTIVE,217.58,355.88,59.981,1437488103,"201051344000867","174011321042388",28.84,31.00,0,318.91,392.85,157.4,150.0,0.712,175008.8,175008.8,7378,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488150,273361.00
07/21/2015 10:15,1,4.975,ACTIVE,216.0,324.69,60.00,1437488103,"040051121000095","174011321042388",23.17,29,0.509,299.87,448.20,114.7,109.5,0.516,52001.1,52026.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488152,273362.00
07/21/2015 10:15,2,5.396,ACTIVE,216.22,353.47,59.970,1437488103,"201051344001230","174011321042388",28.65,36.30,0,318.30,391.64,156.5,149.1,0.738,186087.6,186087.6,7384,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488153,273363.00
07/21/2015 10:15,2,5.312,ACTIVE,218.26,357.08,59.970,1437488103,"201051344000576","174011321042388",29.28,28.00,0,319.81,392.85,157.6,150.2,0.720,182328.9,182328.9,7389,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488154,273364.00
07/21/2015 10:15,2,5.389,ACTIVE,218.03,356.18,60.002,1437488103,"201051344000579","174011321042388",28.65,33.80,0,318.91,392.25,156.3,148.9,0.734,189074.4,189074.4,7356,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437488155,273365.00
07/21/2015 10:30,2,5.807,ACTIVE,217.35,357.38,59.959,1437489004,"201051344000955","174011321042388",28.31,35.80,0,318.91,396.15,166.5,158.8,0.791,188018.1,188018.1,7368,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489005,273366.00
07/21/2015 10:30,1,5.389,ACTIVE,216.3,359.89,60.00,1437489004,"040051121000195","174011321042388",25.37,32,0.605,303.19,450.05,136.0,130.3,0.605,56457,56487.4,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489006,273367.00
07/21/2015 10:30,2,5.830,ACTIVE,216.22,364.29,59.965,1437489004,"274151322000095","174011321042388",28.39,43.60,0,329.43,384.13,167.6,159.8,0.623,487566.1,487566.1,8267,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489007,273368.00
07/21/2015 10:30,2,5.926,ACTIVE,217.80,356.78,59.965,1437489004,"201051344000868","174011321042388",28.49,28.50,0,318.00,395.85,170.9,163.1,0.778,174422.5,174422.5,7371,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489008,273369.00
07/21/2015 10:30,2,5.883,ACTIVE,219.61,360.08,59.970,1437489004,"201051344000853","174011321042388",28.75,29.30,0,320.41,399.16,171.2,163.3,0.800,180755.0,180755.0,7375,0,0,0,L,1122011218,0,124.94,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489009,273370.00
07/21/2015 10:30,2,5.740,ACTIVE,218.48,356.78,59.959,1437489004,"201051344000582","174011321042388",28.41,32.60,0,318.30,395.25,165.1,157.4,0.760,180641.5,180641.5,7355,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489010,273371.00
07/21/2015 10:30,1,5.331,ACTIVE,217.6,334.39,60.00,1437489004,"040051121000097","174011321042388",25.50,31,0.602,301.40,451.03,135.3,130.2,0.609,54770,54800.5,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489011,273372.00
07/21/2015 10:30,2,5.805,ACTIVE,219.16,359.18,59.965,1437489004,"201051344000469","174011321042388",29.24,28.30,0,317.40,397.05,171.9,164.0,0.822,176031.0,176031.0,7367,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489012,273373.00
07/21/2015 10:30,2,5.885,ACTIVE,218.93,360.69,59.965,1437489004,"201051344000988","174011321042388",28.69,31.00,0,319.21,397.35,170.9,163.0,0.787,175452.1,175452.1,7358,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489013,273374.00
07/21/2015 10:30,2,5.838,ACTIVE,219.16,357.98,59.970,1437489004,"201051344001158","174011321042388",28.45,32.40,0,319.81,395.25,168.2,160.4,0.791,181410.6,181410.6,7358,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489014,273375.00
07/21/2015 10:30,2,5.875,ACTIVE,218.03,357.08,59.959,1437489004,"201051344001025","174011321042388",28.33,37.80,0,320.11,395.25,168.6,160.8,0.756,185266.3,185266.3,7355,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489015,273376.00
07/21/2015 10:30,1,3.950,ACTIVE,216.9,328.69,60.00,1437489004,"033051125000118","174011321042388",39.05,32,0.684,301.44,448.32,153.5,147.3,0.678,61048.400000012,61082.700000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489016,273377.00
07/21/2015 10:30,2,5.824,ACTIVE,218.93,358.28,59.986,1437489004,"201051344000569","174011321042388",29.10,29.80,0,318.61,396.45,171.6,163.7,0.795,188575.2,188575.2,7374,0,0,0,L,1122011218,0,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489017,273378.00
07/21/2015 10:30,2,3.709,ACTIVE,216.67,429.22,59.959,1437489004,"274151322000094","174011321042388",38.92,43.20,0,388.64,448.15,146.1,139.1,0.557,369782.3,369782.3,8760,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489018,273379.00
07/21/2015 10:30,1,5.495,ACTIVE,217.5,325.09,60.03,1437489004,"040051121000068","174011321042388",23.01,31,0.558,302.64,451.76,125.8,120.9,0.567,51770.8,51798.9,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489019,273380.00
07/21/2015 10:30,2,5.695,ACTIVE,219.16,357.68,59.965,1437489004,"201051344000458","174011321042388",29.44,30.80,0,316.80,395.85,169.6,161.8,0.804,184394.1,184394.1,7363,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489020,273381.00
07/21/2015 10:30,2,5.533,ACTIVE,216.90,365.80,59.959,1437489004,"274151322000087","174011321042388",26.60,55.50,0,328.82,380.82,148.9,141.8,0.557,440922.2,440922.2,8229,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489021,273382.00
07/21/2015 10:30,2,5.674,ACTIVE,217.13,364.29,59.959,1437489004,"274151322000052","174011321042388",27.71,44.30,0,329.73,381.42,159.3,151.9,0.614,471464.1,471464.1,8636,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489022,273383.00
07/21/2015 10:30,2,5.842,ACTIVE,217.35,357.68,59.970,1437489004,"201051344001145","174011321042388",28.13,32.80,0,320.71,394.05,166.5,158.8,0.751,189593.2,189593.2,7378,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489023,273384.00
07/21/2015 10:30,2,5.857,ACTIVE,217.35,357.98,59.959,1437489004,"201051344000685","174011321042388",28.15,34.30,0,315.60,395.55,166.8,159.1,0.791,188502.8,188502.8,7377,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489024,273385.00
07/21/2015 10:30,2,5.592,ACTIVE,216.45,359.48,59.959,1437489004,"274151322000088","174011321042388",27.75,41.80,0,329.43,380.82,157.2,149.8,0.592,452012.3,452012.3,8244,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489025,273386.00
07/21/2015 10:30,2,5.820,ACTIVE,218.03,358.28,59.981,1437489004,"201051344000438","174011321042388",28.31,35.80,0,318.91,394.95,166.9,159.1,0.778,188588.2,188588.2,7356,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489026,273387.00
07/21/2015 10:30,2,5.842,ACTIVE,218.26,356.78,59.970,1437489004,"201051344001135","174011321042388",28.19,34.00,0,320.41,394.35,166.8,159.1,0.765,179950.0,179950.0,7339,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489026,273388.00
07/21/2015 10:30,2,5.830,ACTIVE,217.80,357.38,59.965,1437489004,"201051344000417","174011321042388",27.81,39.50,0,318.00,394.35,164.2,156.5,0.778,184020.1,184020.1,7354,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489027,273389.00
07/21/2015 10:30,2,5.904,ACTIVE,217.58,358.88,59.986,1437489004,"201051344000594","174011321042388",28.51,37.30,0,318.30,396.75,170.4,162.5,0.791,184954.8,184954.8,7364,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489028,273390.00
07/21/2015 10:30,2,5.559,ACTIVE,216.67,350.47,59.959,1437489004,"274151322000083","174011321042388",27.91,44.00,0,330.03,381.12,157.1,149.7,0.605,467508.4,467508.4,8664,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489029,273391.00
07/21/2015 10:30,2,5.801,ACTIVE,218.71,357.98,59.970,1437489004,"201051344000585","174011321042388",28.57,36.00,0,318.00,395.25,167.8,160.0,0.773,184117.4,184117.4,7355,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489030,273392.00
07/21/2015 10:30,2,5.607,ACTIVE,216.90,350.47,59.970,1437489004,"274151322000054","174011321042388",27.91,42.30,0,329.13,382.33,158.4,150.9,0.605,462446.1,462446.1,8235,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489031,273393.00
07/21/2015 10:30,2,5.934,ACTIVE,218.48,357.08,59.975,1437489004,"201051344001203","174011321042388",28.69,36.30,0,318.61,396.15,172.3,164.4,0.809,185143.2,185143.2,7363,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489032,273394.00
07/21/2015 10:30,2,5.779,ACTIVE,217.35,357.38,59.970,1437489004,"201051344000646","174011321042388",28.41,37.00,0,317.40,396.15,166.1,158.4,0.765,182033.5,182033.5,7350,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489033,273395.00
07/21/2015 10:30,2,3.840,ACTIVE,217.58,419.90,59.954,1437489004,"274151322000068","174011321042388",37.67,44.00,0,335.44,451.16,145.6,138.6,0.539,368958.2,368958.2,8365,0,0,0,L,1151911521,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489034,273396.00
07/21/2015 10:30,2,5.971,ACTIVE,217.58,360.08,59.965,1437489004,"274151322000076","174011321042388",28.31,44.50,0,329.13,383.53,171.1,163.2,0.663,493514.4,493514.4,8636,0,0,0,L,1151911521,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489035,273397.00
07/21/2015 10:30,1,3.483,ACTIVE,217.5,359.73,60.03,1437489004,"033051125000132","174011321042388",34.15,32,0.518,301.45,446.50,118.4,112.5,0.532,45756.400000024,45782.600000024,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489036,273398.00
