ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 10:30,1,3.980,ACTIVE,217.0,358.86,60.00,1437489004,"033051125000150","174011321042388",38.84,31,0.687,304.20,451.82,153.8,148.4,0.684,61162.400000012,61196.900000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489037,273399.00
07/21/2015 10:30,2,5.910,ACTIVE,217.13,356.18,59.975,1437489004,"201051344000890","174011321042388",28.35,38.80,0,318.91,397.05,169.6,161.8,0.778,186470.7,186470.7,7361,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489038,273400.00
07/21/2015 10:30,2,5.898,ACTIVE,218.93,357.98,60.007,1437489004,"201051344000900","174011321042388",29.30,28.30,0,318.61,396.45,175.0,167.0,0.804,186898.8,186898.8,7378,0,0,0,L,1122011218,0,124.49,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489039,273401.00
07/21/2015 10:30,2,5.934,ACTIVE,218.48,358.88,59.981,1437489004,"201051344000633","174011321042388",28.39,34.00,0,318.61,395.85,170.6,162.8,0.804,176304.9,176304.9,7379,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489040,273402.00
07/21/2015 10:30,1,5.318,ACTIVE,217.4,362.25,60.03,1437489004,"040051121000185","174011321042388",25.26,32,0.594,302.82,450.98,133.7,128.6,0.594,53596.999999975,53626.599999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489041,273403.00
07/21/2015 10:30,2,5.924,ACTIVE,219.16,358.58,59.970,1437489004,"201051344000983","174011321042388",28.84,30.50,0,318.61,396.15,173.0,165.1,0.813,183857.3,183857.3,7374,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489042,273404.00
07/21/2015 10:30,2,5.889,ACTIVE,218.26,357.38,59.949,1437489004,"201051344000917","174011321042388",28.55,33.50,0,319.81,394.65,170.2,162.4,0.804,186942.0,186942.0,7377,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489043,273405.00
07/21/2015 10:30,1,5.257,ACTIVE,216.6,355.26,60.03,1437489004,"040051121000116","174011321042388",25.75,29,0.598,300.70,450.12,134.7,128.8,0.602,53800.800000012,53830.700000048,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489044,273406.00
07/21/2015 10:30,1,3.413,ACTIVE,217.6,344.39,60.03,1437489004,"033051125000135","174011321042388",34.17,32,0.514,301.46,448.79,116.0,111.4,0.520,45513.20000001,45538.90000001,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489046,273407.00
07/21/2015 10:30,2,5.895,ACTIVE,218.93,358.88,59.975,1437489004,"201051344000648","174011321042388",28.61,30.00,0,317.10,395.85,170.8,163.0,0.795,182497.6,182497.6,7373,0,0,0,L,1122011218,0,124.04,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489047,273408.00
07/21/2015 10:30,2,6.033,ACTIVE,218.26,358.28,59.975,1437489004,"201051344001093","174011321042388",28.67,35.60,0,318.61,395.85,175.2,167.1,0.795,185109.3,185109.3,7363,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489048,273409.00
07/21/2015 10:30,2,5.975,ACTIVE,219.16,358.28,59.944,1437489004,"201051344000645","174011321042388",28.73,30.50,0,320.41,397.05,173.8,165.8,0.778,183188.9,183188.9,7379,0,0,0,L,1122011218,0,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489048,273410.00
07/21/2015 10:30,2,5.732,ACTIVE,217.13,354.07,59.991,1437489004,"274151322000085","174011321042388",27.95,40.80,0,330.33,381.12,162.3,154.7,0.614,464856.4,464856.4,8647,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489049,273411.00
07/21/2015 10:30,2,5.863,ACTIVE,218.48,357.68,59.986,1437489004,"201051344000651","174011321042388",28.65,34.30,0,321.01,394.35,170.0,162.2,0.769,182554.7,182554.7,7359,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489050,273412.00
07/21/2015 10:30,2,5.961,ACTIVE,218.48,357.08,59.975,1437489004,"201051344000867","174011321042388",28.75,32.20,0,320.41,394.65,173.4,165.5,0.791,175046.7,175046.7,7379,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489051,273413.00
07/21/2015 10:30,1,5.512,ACTIVE,216.8,352.23,60.03,1437489004,"040051121000095","174011321042388",22.78,31,0.556,299.28,448.93,124.9,120.0,0.560,52026.6,52054.1,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489052,273414.00
07/21/2015 10:30,2,5.932,ACTIVE,217.13,355.58,59.965,1437489004,"201051344001230","174011321042388",28.63,37.30,0,318.30,395.85,172.0,164.1,0.813,186125.3,186125.3,7385,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489053,273415.00
07/21/2015 10:30,2,5.959,ACTIVE,219.16,360.38,59.981,1437489004,"201051344000576","174011321042388",28.86,28.80,0,318.30,397.05,174.3,166.3,0.791,182366.9,182366.9,7390,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489054,273416.00
07/21/2015 10:30,2,5.938,ACTIVE,219.16,359.48,59.981,1437489004,"201051344000579","174011321042388",28.65,35.20,0,320.11,395.85,172.2,164.3,0.809,189112.0,189112.0,7357,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489055,273417.00
07/21/2015 10:45,2,6.781,ACTIVE,217.35,359.78,59.949,1437489903,"201051344000955","174011321042388",27.63,37.00,0,315.00,400.96,189.8,181.3,0.897,188059.7,188059.7,7369,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489904,273418.00
07/21/2015 10:45,1,6.268,ACTIVE,217.7,335.13,60.03,1437489903,"040051121000195","174011321042388",24.95,34,0.687,301.68,449.82,155.6,148.7,0.689,56487.4,56521.4,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489905,273419.00
07/21/2015 10:45,2,6.713,ACTIVE,217.13,362.79,59.991,1437489903,"274151322000095","174011321042388",28.07,45.80,0,327.02,388.04,190.7,182.1,0.716,487607.9,487607.9,8268,0,0,0,L,1151911521,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489906,273420.00
07/21/2015 10:45,2,6.660,ACTIVE,218.93,361.59,59.959,1437489903,"201051344000868","174011321042388",28.90,29.80,0,318.61,404.27,194.8,186.1,0.879,174464.9,174464.9,7372,0,0,0,L,1122011218,0,124.04,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489907,273421.00
07/21/2015 10:45,2,6.777,ACTIVE,220.29,361.89,59.991,1437489903,"201051344000853","174011321042388",28.61,30.30,0,320.41,408.78,196.2,187.4,0.910,180797.5,180797.5,7376,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489908,273422.00
07/21/2015 10:45,2,6.666,ACTIVE,219.39,362.49,59.991,1437489903,"201051344000582","174011321042388",27.89,34.00,0,318.30,406.67,188.3,179.8,0.866,180682.7,180682.7,7356,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489909,273423.00
07/21/2015 10:45,1,6.155,ACTIVE,218.1,371.97,60.03,1437489903,"040051121000097","174011321042388",25.06,33,0.680,301.60,452.05,153.5,147.3,0.678,54800.5,54834.400000036,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489910,273424.00
07/21/2015 10:45,2,6.725,ACTIVE,220.29,363.39,59.991,1437489903,"201051344000469","174011321042388",28.75,28.80,0,316.20,409.08,196.0,187.2,0.924,176073.7,176073.7,7368,0,0,0,L,1122011218,0,124.27,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489911,273425.00
07/21/2015 10:45,2,6.805,ACTIVE,220.06,365.19,59.986,1437489903,"201051344000988","174011321042388",28.13,31.50,0,316.50,409.08,193.8,185.2,0.902,175494.4,175494.4,7359,0,0,0,L,1122011218,0,124.49,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489912,273426.00
07/21/2015 10:45,2,6.656,ACTIVE,220.06,363.09,59.991,1437489903,"201051344001158","174011321042388",28.27,33.50,0,318.30,407.57,190.6,182.1,0.884,181452.2,181452.2,7359,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489913,273427.00
07/21/2015 10:45,2,6.703,ACTIVE,218.93,360.08,59.986,1437489903,"201051344001025","174011321042388",28.33,38.80,0,319.51,403.97,192.1,183.5,0.857,185308.3,185308.3,7356,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489914,273428.00
07/21/2015 10:45,1,4.532,ACTIVE,217.3,377.74,60.03,1437489903,"033051125000118","174011321042388",38.65,33,0.777,299.91,447.96,174.3,167.1,0.770,61082.700000024,61121.299999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489915,273429.00
07/21/2015 10:45,2,6.732,ACTIVE,219.84,362.79,59.986,1437489903,"201051344000569","174011321042388",28.67,31.00,0,318.91,408.48,195.5,186.7,0.893,188617.6,188617.6,7375,0,0,0,L,1122011218,0,124.04,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489916,273430.00
07/21/2015 10:45,2,4.268,ACTIVE,217.13,414.19,59.981,1437489903,"274151322000094","174011321042388",38.25,44.30,0,336.34,452.06,165.4,157.7,0.641,369818.6,369818.6,8761,0,0,0,L,1151911521,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489917,273431.00
07/21/2015 10:45,1,6.253,ACTIVE,217.6,346.52,60.03,1437489903,"040051121000068","174011321042388",22.75,32,0.629,301.83,450.50,141.5,135.7,0.632,51798.9,51830.4,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489918,273432.00
07/21/2015 10:45,2,6.688,ACTIVE,220.29,363.69,59.991,1437489903,"201051344000458","174011321042388",28.55,31.80,0,317.10,407.57,193.2,184.6,0.919,184436.2,184436.2,7364,0,0,0,L,1122011218,0,124.72,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489919,273433.00
07/21/2015 10:45,2,6.350,ACTIVE,217.13,358.28,59.986,1437489903,"274151322000087","174011321042388",26.10,59.80,0,327.62,382.63,167.8,160.0,0.623,440959.3,440959.3,8230,0,0,0,L,1151911521,0,124.94,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489920,273434.00
07/21/2015 10:45,2,6.418,ACTIVE,217.58,357.38,60.002,1437489903,"274151322000052","174011321042388",27.55,47.50,0,327.62,385.93,179.1,170.9,0.681,471503.7,471503.7,8637,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489921,273435.00
07/21/2015 10:45,2,6.609,ACTIVE,218.03,360.38,59.986,1437489903,"201051344001145","174011321042388",28.15,34.00,0,318.91,401.26,188.3,179.8,0.849,189634.6,189634.6,7379,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489922,273436.00
07/21/2015 10:45,2,6.594,ACTIVE,217.80,359.78,59.996,1437489903,"201051344000685","174011321042388",28.23,35.20,0,317.70,400.66,188.5,180.0,0.910,188544.3,188544.3,7378,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489923,273437.00
07/21/2015 10:45,2,6.387,ACTIVE,216.22,362.49,59.996,1437489903,"274151322000088","174011321042388",27.23,43.60,0,330.33,385.93,175.9,167.9,0.663,452051.3,452051.3,8245,0,0,0,L,1151911521,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489924,273438.00
07/21/2015 10:45,2,6.662,ACTIVE,218.48,358.88,59.981,1437489903,"201051344001135","174011321042388",27.87,35.40,0,318.30,402.46,187.9,179.5,0.849,179991.4,179991.4,7340,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489926,273439.00
07/21/2015 10:45,2,6.557,ACTIVE,217.80,359.18,59.996,1437489903,"201051344000417","174011321042388",27.85,40.60,0,317.10,400.96,184.9,176.5,0.875,184060.9,184060.9,7355,0,0,0,L,1122011218,0,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489927,273440.00
07/21/2015 10:45,2,6.752,ACTIVE,217.80,357.68,59.996,1437489903,"201051344000594","174011321042388",28.11,38.80,0,316.50,402.16,192.1,183.5,0.884,184996.9,184996.9,7365,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489928,273441.00
07/21/2015 10:45,2,6.352,ACTIVE,216.67,368.80,59.996,1437489903,"274151322000083","174011321042388",27.39,46.80,0,326.42,385.33,176.2,168.1,0.698,467547.5,467547.5,8665,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489929,273442.00
07/21/2015 10:45,2,6.533,ACTIVE,219.16,361.59,59.986,1437489903,"201051344000585","174011321042388",28.59,37.00,0,319.21,406.37,189.2,180.7,0.879,184159.1,184159.1,7356,0,0,0,L,1122011218,0,123.59,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489930,273443.00
07/21/2015 10:45,2,6.410,ACTIVE,217.13,373.61,59.954,1437489903,"274151322000054","174011321042388",27.35,44.80,0,328.52,386.53,177.5,169.4,0.681,462485.5,462485.5,8236,0,0,0,L,1151911521,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489931,273444.00
07/21/2015 10:45,2,6.752,ACTIVE,219.16,360.08,59.991,1437489903,"201051344001203","174011321042388",28.41,37.80,0,316.80,404.27,194.2,185.5,0.906,185185.9,185185.9,7364,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489931,273445.00
07/21/2015 10:45,2,6.637,ACTIVE,218.03,358.88,59.986,1437489903,"201051344000646","174011321042388",27.89,38.20,0,316.20,401.26,187.4,178.9,0.875,182074.8,182074.8,7351,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489932,273446.00
07/21/2015 10:45,2,4.371,ACTIVE,218.03,402.77,59.986,1437489903,"274151322000068","174011321042388",37.33,45.80,0,333.63,453.56,164.4,156.7,0.623,368994.4,368994.4,8366,0,0,0,L,1151911521,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489933,273447.00
07/21/2015 10:45,2,6.781,ACTIVE,218.03,354.37,59.996,1437489903,"274151322000076","174011321042388",27.93,47.00,0,327.32,389.24,191.8,183.2,0.738,493556.9,493556.9,8637,0,0,0,L,1151911521,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489934,273448.00
07/21/2015 10:45,1,3.989,ACTIVE,217.7,327.58,60.03,1437489903,"033051125000132","174011321042388",33.46,33,0.584,302.36,447.51,132.8,126.5,0.585,45782.600000024,45811.800000024,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489936,273449.00
07/21/2015 10:45,1,4.502,ACTIVE,217.6,370.87,60.03,1437489903,"033051125000150","174011321042388",38.68,32,0.774,303.87,451.21,173.3,167.6,0.761,61196.900000012,61235.400000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489937,273450.00
07/21/2015 10:45,2,6.668,ACTIVE,217.80,357.98,59.991,1437489903,"201051344000890","174011321042388",28.15,40.20,0,319.21,401.26,190.2,181.6,0.866,186512.6,186512.6,7362,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489938,273451.00
07/21/2015 10:45,2,6.764,ACTIVE,219.61,362.79,59.991,1437489903,"201051344000900","174011321042388",28.88,29.80,0,318.00,409.08,198.0,189.2,0.897,186941.8,186941.8,7379,0,0,0,L,1122011218,0,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489939,273452.00
07/21/2015 10:45,2,6.707,ACTIVE,218.71,361.59,59.991,1437489903,"201051344000633","174011321042388",28.21,35.00,0,319.21,403.67,191.6,183.0,0.902,176346.9,176346.9,7380,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489940,273453.00
07/21/2015 10:45,1,6.095,ALERT,217.7,350.99,60.03,1437489903,"040051121000185","174011321042388",25.03,34,0.676,302.42,448.86,151.8,146.2,0.671,53626.599999999,53659.900000011,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437489941,273454.00
07/21/2015 10:45,2,6.732,ACTIVE,220.06,361.89,60.028,1437489903,"201051344000983","174011321042388",28.69,31.30,0,317.10,408.18,195.6,186.8,0.910,183899.8,183899.8,7375,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489942,273455.00
07/21/2015 10:45,2,6.715,ACTIVE,218.93,361.59,59.986,1437489903,"201051344000917","174011321042388",28.19,34.30,0,318.00,402.46,191.7,183.1,0.906,186984.1,186984.1,7378,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489943,273456.00
07/21/2015 10:45,1,5.980,ACTIVE,216.8,357.59,60.07,1437489903,"040051121000116","174011321042388",25.42,31,0.673,299.29,450.83,151.2,144.7,0.674,53830.700000048,53864.100000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489944,273457.00
07/21/2015 10:45,1,3.905,ACTIVE,217.7,352.49,60.03,1437489903,"033051125000135","174011321042388",33.53,33,0.578,301.67,449.59,130.3,125.1,0.582,45538.90000001,45567.60000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489946,273458.00
07/21/2015 10:45,2,6.732,ACTIVE,219.39,361.89,60.002,1437489903,"201051344000648","174011321042388",28.19,31.50,0,318.00,407.57,192.1,183.5,0.884,182539.3,182539.3,7374,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489947,273459.00
07/21/2015 10:45,2,6.773,ACTIVE,218.93,361.59,59.996,1437489903,"201051344001093","174011321042388",28.61,36.30,0,319.81,407.27,196.2,187.4,0.893,185152.2,185152.2,7364,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489947,273460.00
07/21/2015 10:45,2,6.852,ACTIVE,219.84,362.49,59.996,1437489903,"201051344000645","174011321042388",28.17,31.30,0,319.21,408.18,195.5,186.8,0.875,183231.3,183231.3,7380,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489948,273461.00
07/21/2015 10:45,2,6.520,ACTIVE,216.45,373.01,59.996,1437489903,"274151322000085","174011321042388",27.55,43.60,0,329.73,386.53,181.9,173.7,0.698,464896.4,464896.4,8648,0,0,0,L,1151911521,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489949,273462.00
07/21/2015 10:45,2,6.779,ACTIVE,219.16,360.69,59.996,1437489903,"201051344000651","174011321042388",27.91,35.00,0,319.51,405.17,191.4,182.8,0.866,182596.6,182596.6,7360,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489950,273463.00
07/21/2015 10:45,2,6.832,ACTIVE,218.93,359.78,60.007,1437489903,"201051344000867","174011321042388",28.11,33.00,0,318.91,402.77,194.5,185.8,0.884,175089.0,175089.0,7380,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489951,273464.00
07/21/2015 10:45,1,6.273,ACTIVE,217.7,329.27,60.03,1437489903,"040051121000095","174011321042388",22.38,32,0.622,298.43,448.20,139.7,134.5,0.621,52054.1,52085,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489952,273465.00
07/21/2015 10:45,2,6.779,ACTIVE,217.58,359.78,59.996,1437489903,"201051344001230","174011321042388",28.17,38.40,0,317.40,402.46,193.4,184.8,0.906,186167.5,186167.5,7386,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489953,273466.00
07/21/2015 10:45,2,6.781,ACTIVE,219.84,364.29,59.996,1437489903,"201051344000576","174011321042388",28.59,29.50,0,318.30,408.78,196.2,187.5,0.888,182409.3,182409.3,7391,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489954,273467.00
07/21/2015 10:45,2,6.838,ACTIVE,220.29,363.39,60.002,1437489903,"201051344000579","174011321042388",28.01,36.50,0,319.81,407.57,193.9,185.2,0.902,189154.0,189154.0,7358,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489955,273468.00
07/21/2015 10:45,2,6.773,ACTIVE,218.71,360.38,59.996,1437489903,"201051344000438","174011321042388",27.79,36.80,0,318.61,402.46,190.6,182.0,0.879,188631.1,188631.1,7357,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437489956,273469.00
07/21/2015 11:00,2,7.508,ACTIVE,218.26,361.89,60.012,1437490803,"201051344000955","174011321042388",27.71,38.40,0,316.50,409.68,210.7,201.4,0.990,188100.4,188100.4,7370,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490805,273470.00
07/21/2015 11:00,1,7.024,ACTIVE,216.6,377.32,60.07,1437490803,"040051121000195","174011321042388",24.77,35,0.768,300.05,449.18,173.1,165.0,0.763,56521.4,56555.5,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490806,273471.00
07/21/2015 11:00,2,7.490,ACTIVE,217.13,352.87,60.007,1437490803,"274151322000095","174011321042388",27.83,47.30,0,326.72,396.15,210.9,201.6,0.791,487649.7,487649.7,8269,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490807,273472.00
07/21/2015 11:00,2,7.588,ACTIVE,219.16,363.09,60.012,1437490803,"201051344000868","174011321042388",28.19,30.50,0,319.51,415.69,216.4,207.0,0.977,174506.0,174506.0,7373,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490808,273473.00
07/21/2015 11:00,2,7.486,ACTIVE,220.97,366.70,60.018,1437490803,"201051344000853","174011321042388",28.65,31.50,0,318.61,416.59,217.1,207.6,1.003,180838.7,180838.7,7377,0,0,0,L,1122011218,0,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490809,273474.00
07/21/2015 11:00,2,7.396,ACTIVE,219.39,363.99,60.007,1437490803,"201051344000582","174011321042388",27.89,34.30,0,316.80,415.99,208.9,199.7,0.959,180723.2,180723.2,7357,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490810,273475.00
07/21/2015 11:00,1,6.782,ACTIVE,217.9,332.38,60.07,1437490803,"040051121000097","174011321042388",25.03,34,0.751,300.34,451.02,168.9,162.7,0.743,54834.400000036,54868.5,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490811,273476.00
07/21/2015 11:00,2,7.457,ACTIVE,220.52,366.40,60.018,1437490803,"201051344000469","174011321042388",28.61,29.50,0,315.90,416.89,215.9,206.5,1.012,176115.0,176115.0,7369,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490812,273477.00
07/21/2015 11:00,2,7.486,ACTIVE,220.74,366.70,60.039,1437490803,"201051344000988","174011321042388",28.23,32.40,0,316.20,415.99,213.9,204.6,0.981,175535.4,175535.4,7360,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490813,273478.00
07/21/2015 11:00,2,7.420,ACTIVE,220.97,365.49,60.018,1437490803,"201051344001158","174011321042388",27.99,34.50,0,318.61,415.09,210.1,200.9,0.963,181492.6,181492.6,7360,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490814,273479.00
07/21/2015 11:00,2,7.521,ACTIVE,219.84,364.59,60.007,1437490803,"201051344001025","174011321042388",27.77,39.80,0,316.80,414.79,211.5,202.2,0.937,185349.5,185349.5,7357,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490815,273480.00
07/21/2015 11:00,1,5.016,ACTIVE,217.0,380.61,60.03,1437490803,"033051125000118","174011321042388",38.56,35,0.857,299.32,448.30,192.4,184.5,0.843,61121.299999988,61159.700000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490816,273481.00
07/21/2015 11:00,2,7.518,ACTIVE,220.06,365.49,60.012,1437490803,"201051344000569","174011321042388",28.41,31.80,0,311.99,417.79,216.3,206.8,0.994,188658.8,188658.8,7376,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490817,273482.00
07/21/2015 11:00,2,4.732,ACTIVE,217.13,432.52,60.007,1437490803,"274151322000094","174011321042388",38.19,46.20,0,332.43,456.27,183.0,174.7,0.703,369855.0,369855.0,8762,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490818,273483.00
07/21/2015 11:00,1,6.955,ALERT,217.4,338.06,60.07,1437490803,"040051121000068","174011321042388",22.48,33,0.692,299.82,451.75,155.5,149.5,0.690,51830.4,51861.6,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437490819,273484.00
07/21/2015 11:00,2,7.371,ACTIVE,220.52,365.80,60.012,1437490803,"201051344000458","174011321042388",28.82,32.80,0,316.50,417.19,215.0,205.6,1.003,184477.1,184477.1,7365,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490820,273485.00
07/21/2015 11:00,2,6.982,ACTIVE,217.58,351.37,60.012,1437490803,"274151322000087","174011321042388",26.00,63.70,0,327.02,388.94,183.8,175.5,0.694,440995.8,440995.8,8231,0,0,0,L,1151911521,0,124.94,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490821,273486.00
07/21/2015 11:00,2,7.197,ACTIVE,217.58,361.29,60.007,1437490803,"274151322000052","174011321042388",27.10,48.50,0,327.62,392.85,197.3,188.5,0.751,471543.1,471543.1,8638,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490822,273487.00
07/21/2015 11:00,2,7.410,ACTIVE,218.26,362.49,60.023,1437490803,"201051344001145","174011321042388",28.01,35.20,0,319.21,409.98,210.3,201.0,0.955,189675.5,189675.5,7380,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490823,273488.00
07/21/2015 11:00,2,7.549,ACTIVE,218.03,361.59,60.012,1437490803,"201051344000685","174011321042388",27.61,36.30,0,315.60,409.68,211.0,201.7,1.016,188585.2,188585.2,7379,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490824,273489.00
07/21/2015 11:00,2,7.152,ACTIVE,216.90,357.68,60.007,1437490803,"274151322000088","174011321042388",27.02,45.80,0,326.72,392.25,195.6,186.9,0.738,452089.9,452089.9,8246,0,0,0,L,1151911521,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490825,273490.00
07/21/2015 11:00,2,7.512,ACTIVE,218.93,361.89,60.039,1437490803,"201051344000438","174011321042388",27.69,38.00,0,316.80,410.88,210.5,201.3,0.972,188670.3,188670.3,7358,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490826,273491.00
07/21/2015 11:00,2,7.168,ACTIVE,218.93,361.29,60.018,1437490803,"201051344001135","174011321042388",27.69,36.50,0,318.30,410.28,200.8,191.9,0.902,180031.9,180031.9,7341,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490827,273492.00
07/21/2015 11:00,2,6.621,ACTIVE,218.03,361.29,60.007,1437490803,"201051344000417","174011321042388",27.47,42.30,0,312.89,408.78,184.1,175.8,0.844,184100.9,184100.9,7356,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490828,273493.00
07/21/2015 11:00,2,6.467,ACTIVE,217.58,357.08,60.018,1437490803,"201051344000594","174011321042388",27.97,40.00,0,317.40,411.18,183.0,174.7,0.844,185037.7,185037.7,7366,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490828,273494.00
07/21/2015 11:00,2,6.643,ACTIVE,216.45,357.68,60.039,1437490803,"274151322000083","174011321042388",27.17,49.00,0,327.02,393.75,182.7,174.4,0.720,467586.4,467586.4,8666,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490829,273495.00
07/21/2015 11:00,2,5.998,ACTIVE,218.48,358.58,60.044,1437490803,"201051344000585","174011321042388",28.23,38.20,0,316.80,414.19,171.4,163.5,0.791,184200.0,184200.0,7357,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490830,273496.00
07/21/2015 11:00,2,6.730,ACTIVE,216.22,366.70,60.012,1437490803,"274151322000054","174011321042388",27.17,46.00,0,326.72,393.45,185.2,176.8,0.707,462524.5,462524.5,8237,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490831,273497.00
07/21/2015 11:00,2,5.248,ACTIVE,217.35,352.57,59.996,1437490803,"201051344001203","174011321042388",28.11,38.80,0,316.20,417.19,149.3,142.2,0.694,185227.5,185227.5,7365,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490832,273498.00
07/21/2015 11:00,2,5.174,ACTIVE,215.77,353.47,60.007,1437490803,"201051344000646","174011321042388",27.85,40.00,0,311.39,409.98,145.9,138.9,0.681,182115.2,182115.2,7352,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490833,273499.00
07/21/2015 11:00,2,3.869,ACTIVE,216.22,413.59,60.012,1437490803,"274151322000068","174011321042388",36.98,47.00,0,333.03,457.17,144.7,137.7,0.548,369030.6,369030.6,8367,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490834,273500.00
07/21/2015 11:00,2,5.291,ACTIVE,215.54,364.59,60.002,1437490803,"274151322000076","174011321042388",27.79,48.30,0,328.22,400.36,148.5,141.4,0.566,493599.1,493599.1,8638,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490835,273501.00
07/21/2015 11:00,1,2.740,ACTIVE,215.0,341.34,60.07,1437490803,"033051125000132","174011321042388",33.13,34,0.398,300.14,447.19,90.3,85.2,0.419,45811.800000024,45840.800000024,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490836,273502.00
07/21/2015 11:00,1,2.759,ACTIVE,215.4,355.19,60.07,1437490803,"033051125000150","174011321042388",38.41,34,0.474,302.31,451.22,105.4,101.9,0.489,61235.400000012,61273.700000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490837,273503.00
07/21/2015 11:00,2,3.098,ACTIVE,213.51,342.05,60.023,1437490803,"201051344000890","174011321042388",27.59,41.00,0,317.40,410.58,86.6,81.7,0.415,186553.5,186553.5,7363,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490838,273504.00
07/21/2015 11:00,2,3.355,ACTIVE,214.64,345.36,60.007,1437490803,"201051344000900","174011321042388",27.67,30.30,0,318.91,417.49,94.3,89.1,0.446,186983.1,186983.1,7380,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490839,273505.00
07/21/2015 11:00,2,3.295,ACTIVE,214.64,347.16,60.007,1437490803,"201051344000633","174011321042388",28.17,36.80,0,316.80,415.69,94.0,88.8,0.451,176387.2,176387.2,7381,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490840,273506.00
07/21/2015 11:00,1,3.592,ACTIVE,215.2,328.48,60.03,1437490803,"040051121000185","174011321042388",24.53,35,0.391,301.62,450.49,87.6,83.8,0.410,53659.900000011,53693.400000011,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490841,273507.00
07/21/2015 11:00,2,3.020,ACTIVE,214.64,343.25,60.018,1437490803,"201051344000983","174011321042388",28.47,31.80,0,320.71,417.49,87.1,82.1,0.415,183940.6,183940.6,7376,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490842,273508.00
07/21/2015 11:00,2,3.330,ACTIVE,214.41,344.76,60.012,1437490803,"201051344000917","174011321042388",27.69,35.20,0,318.00,414.79,93.4,88.2,0.446,187024.8,187024.8,7379,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490843,273509.00
07/21/2015 11:00,1,3.565,ACTIVE,214.0,332.30,60.03,1437490803,"040051121000116","174011321042388",25.28,32,0.395,297.87,450.82,89.7,84.2,0.418,53864.100000024,53897.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490844,273510.00
07/21/2015 11:00,1,2.403,ACTIVE,215.2,335.41,60.03,1437490803,"033051125000135","174011321042388",33.88,34,0.356,298.24,449.64,81.0,76.6,0.376,45567.60000001,45595.90000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490846,273511.00
07/21/2015 11:00,2,3.086,ACTIVE,214.64,345.36,60.012,1437490803,"201051344000648","174011321042388",28.39,32.20,0,316.50,416.59,88.8,83.8,0.429,182579.2,182579.2,7375,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490847,273512.00
07/21/2015 11:00,2,3.215,ACTIVE,214.64,345.66,60.028,1437490803,"201051344001093","174011321042388",28.15,36.80,0,317.10,417.19,91.7,86.6,0.433,185193.6,185193.6,7365,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490848,273513.00
07/21/2015 11:00,2,4.389,ACTIVE,216.22,348.96,60.002,1437490803,"201051344000645","174011321042388",28.27,32.00,0,319.81,415.99,125.8,119.5,0.588,183271.7,183271.7,7381,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490849,273514.00
07/21/2015 11:00,2,3.861,ACTIVE,215.32,353.77,60.012,1437490803,"274151322000085","174011321042388",27.57,45.00,0,328.82,394.05,107.9,102.2,0.411,464935.5,464935.5,8649,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490850,273515.00
07/21/2015 11:00,2,4.621,ACTIVE,216.45,350.77,60.007,1437490803,"201051344000651","174011321042388",27.99,35.80,0,317.40,414.79,130.9,124.5,0.601,182637.0,182637.0,7361,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490851,273516.00
07/21/2015 11:00,2,5.383,ACTIVE,217.13,351.97,60.044,1437490803,"201051344000867","174011321042388",27.67,34.00,0,317.70,413.59,151.0,143.8,0.698,175129.3,175129.3,7381,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490852,273517.00
07/21/2015 11:00,1,5.742,ACTIVE,216.5,359.56,60.07,1437490803,"040051121000095","174011321042388",22.98,33,0.584,297.39,448.65,131.3,125.5,0.588,52085,52115.2,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490853,273518.00
07/21/2015 11:00,2,5.658,ACTIVE,216.67,354.07,60.002,1437490803,"201051344001230","174011321042388",28.57,39.50,0,314.70,409.68,163.9,156.3,0.787,186208.2,186208.2,7387,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490854,273519.00
07/21/2015 11:00,2,6.729,ACTIVE,219.39,362.19,60.002,1437490803,"201051344000576","174011321042388",28.94,30.50,0,317.40,416.29,197.6,188.8,0.902,182449.6,182449.6,7392,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490855,273520.00
07/21/2015 11:00,2,6.756,ACTIVE,219.61,361.59,60.007,1437490803,"201051344000579","174011321042388",28.31,37.50,0,318.30,414.79,194.1,185.4,0.906,189194.1,189194.1,7359,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437490856,273521.00
07/21/2015 11:15,2,7.229,ACTIVE,217.13,359.78,59.986,1437491703,"201051344000955","174011321042388",27.27,40.40,0,316.80,413.59,199.6,190.7,0.946,188146.8,188146.8,7371,0,0,0,L,1122011218,0,123.14,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491704,273522.00
07/21/2015 11:15,1,6.766,ACTIVE,215.9,370.24,60.00,1437491703,"040051121000195","174011321042388",24.66,36,0.740,301.30,449.64,166.0,158.8,0.735,56555.5,56594,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491706,273523.00
07/21/2015 11:15,2,7.223,ACTIVE,216.00,369.70,59.986,1437491703,"274151322000095","174011321042388",27.57,50.20,0,320.71,397.96,201.8,192.8,0.760,487696.7,487696.7,8270,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491706,273524.00
07/21/2015 11:15,2,7.307,ACTIVE,217.80,361.29,59.996,1437491703,"201051344000868","174011321042388",28.07,31.50,0,319.21,414.79,207.7,198.6,0.937,174553.4,174553.4,7374,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491707,273525.00
07/21/2015 11:15,2,7.260,ACTIVE,219.84,363.39,59.981,1437491703,"201051344000853","174011321042388",28.53,32.00,0,322.21,415.39,209.6,200.4,0.972,180886.4,180886.4,7378,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491708,273526.00
07/21/2015 11:15,2,7.133,ACTIVE,218.48,361.29,59.986,1437491703,"201051344000582","174011321042388",27.63,37.30,0,317.70,413.89,199.4,190.6,0.915,180769.1,180769.1,7358,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491709,273527.00
07/21/2015 11:15,1,6.651,ACTIVE,217.2,345.04,60.03,1437491703,"040051121000097","174011321042388",24.84,35,0.733,300.85,450.75,164.4,158.1,0.726,54868.5,54906.900000036,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491710,273528.00
07/21/2015 11:15,2,7.211,ACTIVE,219.39,362.79,59.991,1437491703,"201051344000469","174011321042388",28.61,31.00,0,316.80,415.39,208.8,199.6,0.994,176162.6,176162.6,7370,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491711,273529.00
07/21/2015 11:15,2,7.311,ACTIVE,219.61,362.79,59.986,1437491703,"201051344000988","174011321042388",27.89,34.30,0,318.30,413.59,206.4,197.3,0.950,175582.4,175582.4,7361,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491712,273530.00
07/21/2015 11:15,2,7.369,ACTIVE,219.84,361.59,59.991,1437491703,"201051344001158","174011321042388",27.19,36.30,0,319.81,412.68,202.8,193.9,0.941,181538.9,181538.9,7361,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491713,273531.00
07/21/2015 11:15,2,7.328,ACTIVE,218.26,361.29,59.986,1437491703,"201051344001025","174011321042388",27.47,41.50,0,319.81,414.19,203.8,194.8,0.915,185396.3,185396.3,7358,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491714,273532.00
07/21/2015 11:15,1,4.917,ACTIVE,216.5,363.70,60.03,1437491703,"033051125000118","174011321042388",38.30,35,0.838,299.89,449.04,187.4,179.9,0.819,61159.700000024,61203.1,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491715,273533.00
07/21/2015 11:15,2,7.289,ACTIVE,219.39,364.59,59.981,1437491703,"201051344000569","174011321042388",28.49,33.00,0,318.00,415.09,210.3,201.1,0.968,188706.3,188706.3,7377,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491716,273534.00
07/21/2015 11:15,2,4.586,ACTIVE,216.45,429.22,59.949,1437491703,"274151322000094","174011321042388",38.27,48.00,0,384.13,454.16,177.5,169.4,0.681,369896.0,369896.0,8763,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491717,273535.00
07/21/2015 11:15,1,6.859,ACTIVE,216.9,368.99,60.03,1437491703,"040051121000068","174011321042388",22.10,34,0.670,302.25,450.79,150.8,144.4,0.670,51861.6,51896.6,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491718,273536.00
07/21/2015 11:15,2,7.232,ACTIVE,219.61,363.39,59.996,1437491703,"201051344000458","174011321042388",28.37,34.30,0,317.70,414.79,207.7,198.5,0.986,184524.1,184524.1,7366,0,0,0,L,1122011218,0,124.94,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491719,273537.00
07/21/2015 11:15,2,6.877,ACTIVE,216.45,347.46,59.975,1437491703,"274151322000087","174011321042388",25.39,68.70,0,321.01,391.64,176.7,168.6,0.645,441036.7,441036.7,8232,0,0,0,L,1151911521,0,124.72,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491720,273538.00
07/21/2015 11:15,2,7.031,ACTIVE,216.45,356.18,59.986,1437491703,"274151322000052","174011321042388",26.90,50.80,0,321.61,396.45,191.3,182.8,0.734,471587.4,471587.4,8639,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491721,273539.00
07/21/2015 11:15,2,7.211,ACTIVE,217.58,358.58,59.959,1437491703,"201051344001145","174011321042388",27.63,36.80,0,321.31,413.29,201.8,192.9,0.919,189721.9,189721.9,7381,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491722,273540.00
07/21/2015 11:15,2,7.254,ACTIVE,217.35,359.78,59.986,1437491703,"201051344000685","174011321042388",27.49,38.40,0,316.50,411.18,202.0,193.0,0.981,188631.6,188631.6,7380,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491723,273541.00
07/21/2015 11:15,2,6.918,ACTIVE,216.67,351.67,59.986,1437491703,"274151322000088","174011321042388",26.88,47.00,0,321.31,396.15,188.1,179.6,0.712,452133.3,452133.3,8247,0,0,0,L,1151911521,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491724,273542.00
