ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 11:15,2,7.098,ACTIVE,218.26,360.69,59.981,1437491703,"201051344000438","174011321042388",27.85,40.00,0,318.91,413.89,200.1,191.2,0.928,188716.4,188716.4,7359,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491725,273543.00
07/21/2015 11:15,2,7.201,ACTIVE,218.48,360.38,59.986,1437491703,"201051344001135","174011321042388",27.49,38.40,0,320.71,413.29,200.4,191.5,0.915,180077.8,180077.8,7342,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491726,273544.00
07/21/2015 11:15,2,7.121,ACTIVE,217.58,359.78,59.991,1437491703,"201051344000417","174011321042388",27.33,43.40,0,316.50,412.68,197.2,188.5,0.932,184146.0,184146.0,7357,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491727,273545.00
07/21/2015 11:15,2,7.283,ACTIVE,217.58,360.69,59.986,1437491703,"201051344000594","174011321042388",27.91,41.30,0,318.91,413.89,205.8,196.7,0.950,185084.5,185084.5,7367,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491728,273546.00
07/21/2015 11:15,2,6.938,ACTIVE,216.22,373.61,59.981,1437491703,"274151322000083","174011321042388",27.06,51.30,0,321.61,395.25,190.0,181.5,0.769,467630.1,467630.1,8667,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491729,273547.00
07/21/2015 11:15,2,7.293,ACTIVE,218.71,361.59,59.991,1437491703,"201051344000585","174011321042388",27.47,39.80,0,318.30,411.78,202.8,193.8,0.937,184246.3,184246.3,7358,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491730,273548.00
07/21/2015 11:15,2,6.936,ACTIVE,216.67,351.07,59.965,1437491703,"274151322000054","174011321042388",27.06,49.00,0,321.31,396.75,190.0,181.5,0.707,462568.3,462568.3,8238,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491730,273549.00
07/21/2015 11:15,2,7.398,ACTIVE,218.71,361.89,60.002,1437491703,"201051344001203","174011321042388",27.71,40.60,0,319.51,414.49,207.6,198.4,0.968,185274.9,185274.9,7366,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491731,273550.00
07/21/2015 11:15,2,7.223,ACTIVE,217.58,360.38,59.975,1437491703,"201051344000646","174011321042388",27.43,41.00,0,318.30,413.59,200.5,191.6,0.941,182161.1,182161.1,7353,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491732,273551.00
07/21/2015 11:15,2,4.594,ACTIVE,217.58,431.62,59.981,1437491703,"274151322000068","174011321042388",38.23,48.30,0,379.62,452.66,177.9,169.8,0.667,369071.4,369071.4,8368,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491733,273552.00
07/21/2015 11:15,2,7.400,ACTIVE,217.35,362.19,59.996,1437491703,"274151322000076","174011321042388",27.55,50.60,0,326.72,400.06,206.4,197.3,0.795,493646.6,493646.6,8639,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491734,273553.00
07/21/2015 11:15,1,4.340,ALERT,217.0,324.55,60.03,1437491703,"033051125000132","174011321042388",33.19,35,0.631,303.02,446.88,143.3,136.3,0.635,45840.800000024,45873.400000024,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437491736,273554.00
07/21/2015 11:15,1,4.922,ACTIVE,217.1,327.29,60.03,1437491703,"033051125000150","174011321042388",38.38,35,0.845,299.12,451.36,188.0,182.3,0.820,61273.700000012,61317.200000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491737,273555.00
07/21/2015 11:15,2,7.328,ACTIVE,217.35,359.18,59.986,1437491703,"201051344000890","174011321042388",27.37,43.00,0,319.51,411.78,203.1,194.1,0.941,186600.0,186600.0,7364,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491738,273556.00
07/21/2015 11:15,2,7.379,ACTIVE,219.39,363.39,60.007,1437491703,"201051344000900","174011321042388",28.67,31.00,0,320.11,414.19,214.2,204.8,0.963,187031.5,187031.5,7381,0,0,0,L,1122011218,0,124.94,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491739,273557.00
07/21/2015 11:15,2,7.338,ACTIVE,218.48,360.69,59.991,1437491703,"201051344000633","174011321042388",27.75,37.80,0,319.21,412.68,206.3,197.2,0.968,176434.1,176434.1,7382,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491740,273558.00
07/21/2015 11:15,1,6.793,ACTIVE,217.1,347.70,60.03,1437491703,"040051121000185","174011321042388",24.47,36,0.735,301.44,449.80,165.4,158.6,0.730,53693.400000011,53731.499999975,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491741,273559.00
07/21/2015 11:15,2,7.338,ACTIVE,219.61,363.69,59.991,1437491703,"201051344000983","174011321042388",28.41,33.00,0,320.41,414.49,211.1,201.8,0.981,183988.4,183988.4,7377,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491742,273560.00
07/21/2015 11:15,2,7.336,ACTIVE,218.48,361.59,59.981,1437491703,"201051344000917","174011321042388",27.59,37.00,0,321.31,413.29,205.0,195.9,0.972,187071.8,187071.8,7380,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491743,273561.00
07/21/2015 11:15,1,6.467,ACTIVE,216.3,350.97,60.03,1437491703,"040051121000116","174011321042388",25.21,32,0.725,300.01,449.76,162.2,155.5,0.722,53897.100000024,53934.700000048,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491744,273562.00
07/21/2015 11:15,1,4.300,ACTIVE,217.2,358.96,60.03,1437491703,"033051125000135","174011321042388",32.77,35,0.622,301.36,450.52,140.2,134.5,0.624,45595.90000001,45628.20000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491746,273563.00
07/21/2015 11:15,2,7.295,ACTIVE,219.16,362.49,59.996,1437491703,"201051344000648","174011321042388",28.03,33.00,0,318.30,413.59,206.9,197.8,0.955,182626.2,182626.2,7376,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491747,273564.00
07/21/2015 11:15,2,7.410,ACTIVE,218.71,362.19,59.981,1437491703,"201051344001093","174011321042388",27.85,39.00,0,318.61,414.19,208.9,199.7,0.950,185241.4,185241.4,7366,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491747,273565.00
07/21/2015 11:15,2,7.459,ACTIVE,219.61,361.89,59.996,1437491703,"201051344000645","174011321042388",27.87,33.50,0,319.81,413.29,210.4,201.2,0.950,183319.5,183319.5,7382,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491748,273566.00
07/21/2015 11:15,2,7.043,ACTIVE,216.67,366.10,59.991,1437491703,"274151322000085","174011321042388",27.25,47.30,0,320.41,397.05,194.3,185.6,0.742,464980.4,464980.4,8650,0,0,0,L,1151911521,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491749,273567.00
07/21/2015 11:15,2,7.350,ACTIVE,218.93,360.69,59.991,1437491703,"201051344000651","174011321042388",27.35,37.80,0,319.81,412.68,203.5,194.5,0.919,182683.9,182683.9,7362,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491750,273568.00
07/21/2015 11:15,2,7.391,ACTIVE,218.71,361.89,59.996,1437491703,"201051344000867","174011321042388",27.81,35.40,0,320.41,414.79,208.0,198.9,0.941,175176.8,175176.8,7382,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491751,273569.00
07/21/2015 11:15,1,6.797,ACTIVE,216.7,343.10,60.03,1437491703,"040051121000095","174011321042388",21.95,34,0.662,301.31,448.48,148.4,142.3,0.661,52115.2,52149.7,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491752,273570.00
07/21/2015 11:15,2,7.291,ACTIVE,217.35,360.38,59.986,1437491703,"201051344001230","174011321042388",27.75,41.30,0,317.40,409.98,205.0,195.9,0.941,186255.5,186255.5,7388,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491753,273571.00
07/21/2015 11:15,2,7.262,ACTIVE,220.06,363.99,59.996,1437491703,"201051344000576","174011321042388",28.71,31.30,0,321.01,414.49,210.9,201.7,0.955,182497.5,182497.5,7393,0,0,0,L,1122011218,0,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491754,273572.00
07/21/2015 11:15,2,7.330,ACTIVE,220.06,363.09,60.002,1437491703,"201051344000579","174011321042388",27.75,39.50,0,319.21,412.68,205.9,196.8,0.959,189241.3,189241.3,7360,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437491755,273573.00
07/21/2015 11:30,2,4.934,ACTIVE,216.00,351.67,59.970,1437492603,"201051344000955","174011321042388",27.31,41.30,0,319.51,416.29,136.4,129.7,0.645,188193.4,188193.4,7372,0,0,0,L,1122011218,0,122.23,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492604,273574.00
07/21/2015 11:30,1,4.849,ACTIVE,216.1,353.17,60.03,1437492603,"040051121000195","174011321042388",24.51,37,0.525,309.85,385.36,118.2,113.1,0.533,56594,56632.4,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492605,273575.00
07/21/2015 11:30,2,4.992,ACTIVE,215.32,361.29,59.970,1437492603,"274151322000095","174011321042388",27.57,51.30,0,330.63,397.05,139.1,132.3,0.526,487743.8,487743.8,8271,0,0,0,L,1151911521,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492606,273576.00
07/21/2015 11:30,2,5.529,ACTIVE,216.67,354.97,60.002,1437492603,"201051344000868","174011321042388",28.17,31.80,0,330.33,418.39,157.7,150.3,0.734,174602.0,174602.0,7375,0,0,0,L,1122011218,0,122.91,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492607,273577.00
07/21/2015 11:30,2,5.135,ACTIVE,218.03,355.58,59.970,1437492603,"201051344000853","174011321042388",28.63,32.60,0,333.63,419.60,148.8,141.7,0.703,180935.5,180935.5,7379,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492608,273578.00
07/21/2015 11:30,2,4.576,ACTIVE,216.67,352.87,59.975,1437492603,"201051344000582","174011321042388",27.51,37.80,0,319.81,416.89,127.6,121.2,0.601,180815.7,180815.7,7359,0,0,0,L,1122011218,0,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492609,273579.00
07/21/2015 11:30,1,3.981,ACTIVE,216.5,354.92,60.03,1437492603,"040051121000097","174011321042388",25.12,36,0.439,315.95,385.75,99.5,94.8,0.456,54906.900000036,54944.900000036,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492611,273580.00
07/21/2015 11:30,2,5.197,ACTIVE,217.80,356.18,59.970,1437492603,"201051344000469","174011321042388",28.57,31.80,0,333.03,418.70,150.4,143.2,0.720,176211.3,176211.3,7371,0,0,0,L,1122011218,0,123.14,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492612,273581.00
07/21/2015 11:30,2,5.340,ACTIVE,217.80,356.18,59.975,1437492603,"201051344000988","174011321042388",27.79,34.80,0,333.33,417.49,150.5,143.4,0.703,175630.5,175630.5,7362,0,0,0,L,1122011218,0,123.36,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492612,273582.00
07/21/2015 11:30,2,5.594,ACTIVE,218.26,356.78,59.970,1437492603,"201051344001158","174011321042388",27.97,36.50,0,333.33,416.29,158.6,151.2,0.760,181586.2,181586.2,7362,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492613,273583.00
07/21/2015 11:30,2,6.934,ACTIVE,218.71,360.08,59.981,1437492603,"201051344001025","174011321042388",27.81,42.30,0,331.83,417.19,195.2,186.5,0.875,185443.7,185443.7,7359,0,0,0,L,1122011218,0,123.36,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492614,273584.00
07/21/2015 11:30,1,4.777,ACTIVE,217.5,378.81,60.00,1437492603,"033051125000118","174011321042388",39.36,36,0.824,312.58,392.56,187.1,177.9,0.812,61203.1,61246.400000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492615,273585.00
07/21/2015 11:30,2,7.174,ACTIVE,221.19,367.30,59.996,1437492603,"201051344000569","174011321042388",28.77,33.00,0,332.73,419.00,208.7,199.5,0.946,188755.3,188755.3,7378,0,0,0,L,1122011218,0,124.04,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492616,273586.00
07/21/2015 11:30,2,4.994,ACTIVE,218.03,425.01,59.954,1437492603,"274151322000094","174011321042388",37.75,49.00,0,337.54,448.15,191.7,183.1,0.729,369937.1,369937.1,8764,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492617,273587.00
07/21/2015 11:30,1,7.423,ACTIVE,217.6,342.76,60.03,1437492603,"040051121000068","174011321042388",22.26,34,0.731,306.71,381.79,164.4,157.5,0.725,51896.6,51931.6,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492618,273588.00
07/21/2015 11:30,2,3.742,ACTIVE,217.58,350.77,59.970,1437492603,"201051344000458","174011321042388",28.25,34.50,0,333.63,418.09,107.0,101.3,0.513,184572.3,184572.3,7367,0,0,0,L,1122011218,0,123.36,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492619,273589.00
07/21/2015 11:30,2,6.596,ACTIVE,216.45,350.77,59.975,1437492603,"274151322000087","174011321042388",25.35,71.70,0,328.52,390.14,168.9,161.1,0.623,441077.4,441077.4,8233,0,0,0,L,1151911521,0,124.94,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492620,273590.00
07/21/2015 11:30,2,5.686,ACTIVE,215.77,362.79,59.954,1437492603,"274151322000052","174011321042388",27.10,52.30,0,330.03,397.66,155.8,148.4,0.610,471631.6,471631.6,8640,0,0,0,L,1151911521,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492621,273591.00
07/21/2015 11:30,2,4.027,ACTIVE,215.32,349.56,60.002,1437492603,"201051344001145","174011321042388",27.63,37.80,0,319.81,417.19,112.6,106.8,0.517,189768.5,189768.5,7382,0,0,0,L,1122011218,0,122.23,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492622,273592.00
07/21/2015 11:30,2,4.602,ACTIVE,215.54,349.86,59.986,1437492603,"201051344000685","174011321042388",24.57,39.50,0,318.00,416.89,114.8,108.8,0.583,188678.1,188678.1,7381,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492623,273593.00
07/21/2015 11:30,2,5.434,ACTIVE,216.00,344.76,59.986,1437492603,"274151322000088","174011321042388",24.91,49.00,0,329.43,396.15,137.2,130.5,0.521,452176.7,452176.7,8248,0,0,0,L,1151911521,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492624,273594.00
07/21/2015 11:30,2,7.250,ACTIVE,218.48,361.29,60.007,1437492603,"201051344000438","174011321042388",27.35,40.60,0,320.41,416.59,200.8,191.9,0.937,188762.6,188762.6,7360,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492625,273595.00
07/21/2015 11:30,2,7.373,ACTIVE,219.39,362.79,59.975,1437492603,"201051344001135","174011321042388",27.53,39.30,0,320.71,415.99,205.7,196.6,0.941,180124.2,180124.2,7343,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492626,273596.00
07/21/2015 11:30,2,7.453,ACTIVE,219.16,363.69,59.975,1437492603,"201051344000417","174011321042388",27.23,44.80,0,319.51,415.09,205.6,196.5,0.963,184191.5,184191.5,7358,0,0,0,L,1122011218,0,123.59,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492627,273597.00
07/21/2015 11:30,2,6.889,ACTIVE,217.58,360.99,59.965,1437492603,"201051344000594","174011321042388",27.43,42.50,0,330.03,418.09,191.5,182.9,0.897,185132.0,185132.0,7368,0,0,0,L,1122011218,0,122.68,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492628,273598.00
07/21/2015 11:30,2,7.369,ACTIVE,217.35,350.17,59.975,1437492603,"274151322000083","174011321042388",27.14,51.50,0,330.03,393.15,202.5,193.5,0.791,467673.8,467673.8,8668,0,0,0,L,1151911521,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492629,273599.00
07/21/2015 11:30,2,7.719,ACTIVE,220.52,367.30,59.975,1437492603,"201051344000585","174011321042388",27.41,40.80,0,333.33,414.79,214.6,205.2,0.981,184293.2,184293.2,7359,0,0,0,L,1122011218,0,123.81,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492630,273600.00
07/21/2015 11:30,2,7.408,ACTIVE,217.80,360.38,59.965,1437492603,"274151322000054","174011321042388",27.08,50.00,0,330.63,395.85,203.1,194.1,0.765,462612.1,462612.1,8239,0,0,0,L,1151911521,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492631,273601.00
07/21/2015 11:30,2,7.951,ACTIVE,220.29,367.90,59.965,1437492603,"201051344001203","174011321042388",27.71,41.30,0,333.63,417.79,222.9,213.2,1.043,185322.7,185322.7,7367,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492632,273602.00
07/21/2015 11:30,2,7.662,ACTIVE,218.71,363.09,59.970,1437492603,"201051344000646","174011321042388",27.29,42.50,0,317.10,415.99,211.6,202.3,0.981,182207.3,182207.3,7354,0,0,0,L,1122011218,0,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492633,273603.00
07/21/2015 11:30,2,4.820,ACTIVE,218.93,423.50,59.938,1437492603,"274151322000068","174011321042388",38.29,49.30,0,343.55,451.16,187.9,179.4,0.707,369112.2,369112.2,8369,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492634,273604.00
07/21/2015 11:30,2,7.959,ACTIVE,218.48,363.69,59.981,1437492603,"274151322000076","174011321042388",27.37,52.00,0,331.83,401.56,220.6,210.9,0.844,493693.9,493693.9,8640,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492634,273605.00
07/21/2015 11:30,1,4.746,ACTIVE,217.9,328.49,60.03,1437492603,"033051125000132","174011321042388",33.09,36,0.690,303.37,446.79,156.2,149.3,0.686,45873.400000024,45906.000000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492636,273606.00
07/21/2015 11:30,1,5.593,ACTIVE,218.1,349.14,60.00,1437492603,"033051125000150","174011321042388",36.51,35,0.905,314.04,392.31,203.2,195.6,0.886,61317.200000012,61360.300000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492637,273607.00
07/21/2015 11:30,2,8.023,ACTIVE,218.93,364.59,59.944,1437492603,"201051344000890","174011321042388",27.37,44.50,0,320.71,416.89,222.3,212.7,1.012,186646.6,186646.6,7365,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492638,273608.00
07/21/2015 11:30,2,8.150,ACTIVE,220.97,368.50,59.975,1437492603,"201051344000900","174011321042388",28.53,31.50,0,332.73,418.70,235.4,225.2,1.047,187080.9,187080.9,7382,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492639,273609.00
07/21/2015 11:30,2,8.008,ACTIVE,220.06,364.29,59.970,1437492603,"201051344000633","174011321042388",27.97,38.20,0,332.13,416.29,226.8,216.9,1.061,176481.5,176481.5,7383,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492640,273610.00
07/21/2015 11:30,1,7.343,ACTIVE,218.3,333.19,60.03,1437492603,"040051121000185","174011321042388",24.67,37,0.800,316.30,385.51,180.3,173.6,0.786,53731.499999975,53769.400000011,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492641,273611.00
07/21/2015 11:30,2,8.053,ACTIVE,221.42,368.50,59.970,1437492603,"201051344000983","174011321042388",28.35,33.30,0,333.03,418.70,231.1,221.1,1.061,184036.9,184036.9,7378,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492642,273612.00
07/21/2015 11:30,2,7.943,ACTIVE,220.06,368.50,59.970,1437492603,"201051344000917","174011321042388",27.61,37.80,0,320.41,415.99,222.2,212.6,1.056,187118.8,187118.8,7381,0,0,0,L,1122011218,0,123.81,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492643,273613.00
07/21/2015 11:30,1,6.943,ACTIVE,217.5,339.52,60.00,1437492603,"040051121000116","174011321042388",25.11,33,0.772,315.27,383.12,173.5,166.6,0.761,53934.700000048,53971.800000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492644,273614.00
07/21/2015 11:30,1,4.598,ACTIVE,218.5,328.98,60.03,1437492603,"033051125000135","174011321042388",32.73,36,0.662,302.40,449.65,149.7,143.8,0.659,45628.20000001,45660.20000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492645,273615.00
07/21/2015 11:30,2,7.842,ACTIVE,220.74,367.00,59.981,1437492603,"201051344000648","174011321042388",28.23,33.50,0,333.93,417.49,224.1,214.3,1.021,182673.7,182673.7,7377,0,0,0,L,1122011218,0,123.81,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492646,273616.00
07/21/2015 11:30,2,8.043,ACTIVE,220.29,366.10,59.970,1437492603,"201051344001093","174011321042388",28.05,39.80,0,333.33,417.79,228.5,218.6,1.052,185289.4,185289.4,7367,0,0,0,L,1122011218,0,124.04,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492647,273617.00
07/21/2015 11:30,2,7.955,ACTIVE,221.19,366.10,59.938,1437492603,"201051344000645","174011321042388",28.33,33.50,0,333.63,416.59,228.0,218.2,1.012,183367.9,183367.9,7383,0,0,0,L,1122011218,0,124.49,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492648,273618.00
07/21/2015 11:30,2,7.721,ACTIVE,218.03,369.10,59.975,1437492603,"274151322000085","174011321042388",27.31,48.80,0,329.73,397.96,213.3,203.9,0.804,465025.0,465025.0,8651,0,0,0,L,1151911521,0,126.07,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492649,273619.00
07/21/2015 11:30,2,7.943,ACTIVE,220.52,362.49,59.975,1437492603,"201051344000651","174011321042388",27.47,38.80,0,320.71,415.39,221.1,211.5,0.994,182730.6,182730.6,7363,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492650,273620.00
07/21/2015 11:30,2,7.975,ACTIVE,220.06,365.19,59.949,1437492603,"201051344000867","174011321042388",27.93,36.00,0,331.23,417.79,225.5,215.7,1.016,175224.7,175224.7,7383,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492651,273621.00
07/21/2015 11:30,1,7.528,ACTIVE,217.8,362.65,60.03,1437492603,"040051121000095","174011321042388",22.07,35,0.734,300.27,448.48,165.3,159.1,0.726,52149.7,52183.8,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492652,273622.00
07/21/2015 11:30,2,8.109,ACTIVE,218.93,365.19,59.991,1437492603,"201051344001230","174011321042388",27.95,42.00,0,318.91,412.08,229.4,219.5,1.069,186302.6,186302.6,7389,0,0,0,L,1122011218,0,123.59,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492653,273623.00
07/21/2015 11:30,2,8.078,ACTIVE,221.64,370.00,59.970,1437492603,"201051344000576","174011321042388",28.33,31.50,0,333.03,418.09,231.7,221.7,1.039,182545.9,182545.9,7394,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492654,273624.00
07/21/2015 11:30,2,7.994,ACTIVE,221.87,369.10,59.970,1437492603,"201051344000579","174011321042388",27.97,40.00,0,334.24,416.59,226.3,216.5,1.043,189288.6,189288.6,7361,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437492655,273625.00
07/21/2015 11:45,2,7.951,ACTIVE,218.71,364.29,59.975,1437493503,"201051344000955","174011321042388",27.35,42.00,0,316.50,422.60,220.1,210.5,1.030,188238.2,188238.2,7373,0,0,0,L,1122011218,0,123.36,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493504,273626.00
07/21/2015 11:45,1,6.787,ACTIVE,217.8,352.77,60.00,1437493503,"040051121000195","174011321042388",24.50,37,0.730,302.33,449.76,165.4,158.0,0.724,56632.4,56669.7,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493505,273627.00
07/21/2015 11:45,2,7.738,ACTIVE,217.58,372.41,59.975,1437493503,"274151322000095","174011321042388",27.67,52.50,0,326.72,406.97,216.3,206.9,0.804,487789.4,487789.4,8272,0,0,0,L,1151911521,0,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493506,273628.00
07/21/2015 11:45,2,7.518,ACTIVE,219.61,365.19,59.970,1437493503,"201051344000868","174011321042388",28.03,32.20,0,319.21,424.71,213.3,204.0,0.955,174647.9,174647.9,7376,0,0,0,L,1122011218,0,124.04,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493507,273629.00
07/21/2015 11:45,2,7.848,ACTIVE,221.42,369.10,60.002,1437493503,"201051344000853","174011321042388",28.31,32.80,0,320.41,429.52,225.1,215.3,1.043,180981.7,180981.7,7380,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493508,273630.00
07/21/2015 11:45,1,6.040,ACTIVE,218.2,332.16,60.03,1437493503,"040051121000097","174011321042388",24.93,36,0.664,300.25,451.63,149.8,144.1,0.658,54944.900000036,54982.100000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493511,273631.00
07/21/2015 11:45,2,8.691,ACTIVE,221.87,372.71,59.981,1437493503,"201051344000469","174011321042388",28.01,31.50,0,318.91,428.91,246.6,236.1,1.153,176257.4,176257.4,7372,0,0,0,L,1122011218,0,124.72,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493512,273632.00
07/21/2015 11:45,2,8.799,ACTIVE,222.32,371.81,59.981,1437493503,"201051344000988","174011321042388",27.73,34.80,0,318.91,428.61,246.9,236.3,1.118,175676.2,175676.2,7363,0,0,0,L,1122011218,0,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493513,273633.00
07/21/2015 11:45,2,8.564,ACTIVE,222.10,370.30,59.991,1437493503,"201051344001158","174011321042388",27.69,37.00,0,319.51,428.31,240.0,229.7,1.092,181631.2,181631.2,7363,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493513,273634.00
07/21/2015 11:45,2,8.129,ACTIVE,220.29,369.40,59.981,1437493503,"201051344001025","174011321042388",27.63,42.80,0,319.51,423.50,227.4,217.6,1.012,185489.3,185489.3,7360,0,0,0,L,1122011218,0,123.81,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493514,273635.00
07/21/2015 11:45,1,5.162,ACTIVE,217.2,379.58,60.03,1437493503,"033051125000118","174011321042388",37.90,36,0.859,310.90,398.60,194.6,186.3,0.852,61246.400000012,61287.299999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493516,273636.00
07/21/2015 11:45,2,6.365,ACTIVE,219.84,360.69,59.970,1437493503,"201051344000569","174011321042388",28.53,33.50,0,320.41,428.61,183.8,175.5,0.857,188801.6,188801.6,7379,0,0,0,L,1122011218,0,123.81,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493517,273637.00
07/21/2015 11:45,2,4.545,ACTIVE,217.35,430.12,59.996,1437493503,"274151322000094","174011321042388",38.70,49.30,0,333.63,457.47,177.7,169.5,0.676,369977.0,369977.0,8765,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493518,273638.00
07/21/2015 11:45,1,5.965,ACTIVE,217.5,337.05,60.03,1437493503,"040051121000068","174011321042388",22.27,35,0.587,301.22,451.12,132.2,127.4,0.588,51931.6,51965.4,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493519,273639.00
07/21/2015 11:45,2,6.076,ACTIVE,219.39,361.29,60.002,1437493503,"201051344000458","174011321042388",28.88,34.80,0,319.51,428.61,177.9,169.8,0.866,184618.2,184618.2,7368,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493520,273640.00
07/21/2015 11:45,2,5.758,ACTIVE,217.13,350.47,59.975,1437493503,"274151322000087","174011321042388",25.35,74.30,0,327.92,399.46,147.9,140.8,0.548,441117.0,441117.0,8234,0,0,0,L,1151911521,0,125.17,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493521,273641.00
07/21/2015 11:45,2,5.709,ACTIVE,217.35,360.08,60.012,1437493503,"274151322000052","174011321042388",27.45,52.80,0,328.82,403.37,158.7,151.3,0.610,471674.6,471674.6,8641,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493522,273642.00
07/21/2015 11:45,2,6.113,ACTIVE,217.80,360.08,59.975,1437493503,"201051344001145","174011321042388",28.03,38.00,0,318.61,422.90,173.4,165.5,0.778,189813.8,189813.8,7383,0,0,0,L,1122011218,0,123.14,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493523,273643.00
07/21/2015 11:45,2,5.408,ACTIVE,217.13,357.08,59.986,1437493503,"201051344000685","174011321042388",27.47,39.80,0,314.40,422.90,150.3,143.1,0.729,188723.4,188723.4,7382,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493524,273644.00
07/21/2015 11:45,2,4.814,ACTIVE,216.45,353.17,60.002,1437493503,"274151322000088","174011321042388",27.06,49.50,0,328.52,402.46,131.9,125.4,0.491,452218.9,452218.9,8249,0,0,0,L,1151911521,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493525,273645.00
07/21/2015 11:45,2,5.330,ACTIVE,217.80,356.18,59.975,1437493503,"201051344000438","174011321042388",27.43,41.50,0,319.21,422.60,148.1,141.1,0.703,188807.5,188807.5,7361,0,0,0,L,1122011218,0,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493526,273646.00
07/21/2015 11:45,2,5.566,ACTIVE,217.80,356.48,59.970,1437493503,"201051344001135","174011321042388",27.49,39.80,0,319.51,421.70,154.8,147.4,0.703,180169.1,180169.1,7344,0,0,0,L,1122011218,0,123.36,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493527,273647.00
07/21/2015 11:45,2,5.062,ACTIVE,216.90,353.17,59.944,1437493503,"201051344000417","174011321042388",27.49,45.00,0,318.61,421.70,141.0,134.2,0.685,184235.6,184235.6,7359,0,0,0,L,1122011218,0,122.68,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493528,273648.00
07/21/2015 11:45,2,6.947,ACTIVE,218.26,360.99,59.981,1437493503,"201051344000594","174011321042388",28.13,42.80,0,319.81,423.50,197.9,189.1,0.919,185177.7,185177.7,7369,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493528,273649.00
07/21/2015 11:45,2,4.625,ACTIVE,216.00,361.29,59.970,1437493503,"274151322000083","174011321042388",27.43,53.00,0,329.13,403.97,128.4,122.0,0.513,467716.3,467716.3,8669,0,0,0,L,1151911521,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493529,273650.00
07/21/2015 11:45,2,4.869,ACTIVE,217.35,354.37,59.975,1437493503,"201051344000585","174011321042388",28.15,41.00,0,320.11,422.60,138.8,132.0,0.650,184338.5,184338.5,7360,0,0,0,L,1122011218,0,122.91,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493530,273651.00
07/21/2015 11:45,2,4.428,ACTIVE,216.00,353.17,59.991,1437493503,"274151322000054","174011321042388",27.21,51.00,0,329.13,403.97,122.0,115.8,0.451,462654.5,462654.5,8240,0,0,0,L,1151911521,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493531,273652.00
07/21/2015 11:45,2,4.691,ACTIVE,216.22,352.27,59.991,1437493503,"201051344000646","174011321042388",27.41,42.30,0,318.00,422.90,130.3,123.8,0.601,182251.9,182251.9,7355,0,0,0,L,1122011218,0,122.91,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493533,273653.00
07/21/2015 11:45,2,2.695,ACTIVE,216.45,407.57,59.965,1437493503,"274151322000068","174011321042388",37.47,49.50,0,377.22,454.76,101.9,96.4,0.380,369151.8,369151.8,8370,0,0,0,L,1151911521,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493534,273654.00
07/21/2015 11:45,2,4.217,ACTIVE,216.22,347.46,59.970,1437493503,"274151322000076","174011321042388",27.79,52.80,0,328.82,406.07,118.7,112.6,0.455,493739.8,493739.8,8641,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493535,273655.00
07/21/2015 11:45,1,2.464,ACTIVE,215.8,351.48,60.00,1437493503,"033051125000132","174011321042388",33.39,36,0.356,301.19,447.06,81.8,76.5,0.381,45906.000000024,45937.400000024,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493536,273656.00
07/21/2015 11:45,1,2.726,ACTIVE,216.1,326.68,60.00,1437493503,"033051125000150","174011321042388",37.64,35,0.457,313.48,399.53,102.1,98.3,0.470,61360.300000012,61401.000000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493538,273657.00
07/21/2015 11:45,2,4.406,ACTIVE,215.32,348.96,59.975,1437493503,"201051344000890","174011321042388",27.79,44.30,0,319.21,424.11,124.1,117.8,0.579,186691.6,186691.6,7366,0,0,0,L,1122011218,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493539,273658.00
07/21/2015 11:45,2,4.930,ACTIVE,216.67,353.47,59.981,1437493503,"201051344000900","174011321042388",29.04,31.50,0,318.30,428.01,145.0,138.0,0.676,187127.7,187127.7,7383,0,0,0,L,1122011218,0,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493540,273659.00
07/21/2015 11:45,2,4.350,ACTIVE,216.22,351.67,59.975,1437493503,"201051344000633","174011321042388",27.87,38.60,0,318.00,422.90,122.8,116.6,0.588,176526.8,176526.8,7384,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493540,273660.00
07/21/2015 11:45,1,4.196,ACTIVE,216.2,331.61,60.00,1437493503,"040051121000185","174011321042388",25.06,37,0.463,301.42,450.16,104.6,99.6,0.476,53769.400000011,53805.999999975,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493542,273661.00
07/21/2015 11:45,2,5.898,ACTIVE,218.26,357.68,59.954,1437493503,"201051344000983","174011321042388",28.82,33.50,0,318.91,429.22,172.1,164.2,0.818,184083.0,184083.0,7379,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493543,273662.00
07/21/2015 11:45,2,4.307,ACTIVE,216.45,350.47,59.986,1437493503,"201051344000917","174011321042388",27.85,38.20,0,319.81,422.60,121.5,115.4,0.579,187164.1,187164.1,7382,0,0,0,L,1122011218,0,122.68,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493544,273663.00
07/21/2015 11:45,1,4.531,ACTIVE,215.6,349.49,60.03,1437493503,"040051121000116","174011321042388",25.16,33,0.502,301.17,450.19,113.4,107.8,0.516,53971.800000012,54007.600000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493545,273664.00
07/21/2015 11:45,1,3.127,ACTIVE,217.1,352.23,60.03,1437493503,"033051125000135","174011321042388",32.49,35,0.444,300.31,450.09,101.1,96.0,0.458,45660.20000001,45691.00000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493546,273665.00
07/21/2015 11:45,2,6.344,ACTIVE,218.93,360.08,59.975,1437493503,"201051344000648","174011321042388",29.00,33.30,0,318.00,428.91,186.4,178.0,0.875,182718.9,182718.9,7378,0,0,0,L,1122011218,0,123.59,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493547,273666.00
07/21/2015 11:45,2,4.396,ACTIVE,216.90,352.57,59.975,1437493503,"201051344001093","174011321042388",28.01,40.00,0,318.91,423.50,124.7,118.5,0.579,185335.1,185335.1,7368,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493548,273667.00
07/21/2015 11:45,2,6.457,ACTIVE,218.93,360.69,59.970,1437493503,"201051344000645","174011321042388",28.13,33.50,0,320.71,427.41,183.9,175.5,0.831,183413.7,183413.7,7384,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493549,273668.00
07/21/2015 11:45,2,4.316,ACTIVE,216.22,362.49,59.981,1437493503,"274151322000085","174011321042388",27.65,49.00,0,329.43,404.27,120.8,114.7,0.460,465067.6,465067.6,8652,0,0,0,L,1151911521,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493550,273669.00
07/21/2015 11:45,2,6.357,ACTIVE,218.26,357.08,59.975,1437493503,"201051344000651","174011321042388",26.26,39.00,0,320.11,423.50,169.3,161.5,0.778,182775.2,182775.2,7364,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493551,273670.00
07/21/2015 11:45,2,7.955,ACTIVE,219.84,363.09,59.975,1437493503,"201051344000867","174011321042388",27.53,36.00,0,320.41,424.41,222.4,212.8,1.016,175270.2,175270.2,7384,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493552,273671.00
07/21/2015 11:45,1,6.556,ACTIVE,217.9,360.65,60.03,1437493503,"040051121000095","174011321042388",20.79,34,0.591,298.73,448.37,135.7,128.8,0.604,52183.8,52216.4,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493553,273672.00
07/21/2015 11:45,2,8.668,ACTIVE,219.61,366.40,59.944,1437493503,"201051344001230","174011321042388",27.89,42.30,0,317.10,424.11,244.8,234.4,1.140,186347.6,186347.6,7390,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493554,273673.00
07/21/2015 11:45,2,7.596,ACTIVE,222.10,369.10,59.975,1437493503,"201051344000576","174011321042388",28.41,32.00,0,318.91,430.12,218.4,208.9,0.977,182591.8,182591.8,7395,0,0,0,L,1122011218,0,124.94,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493555,273674.00
07/21/2015 11:45,2,8.404,ACTIVE,222.32,369.70,60.007,1437493503,"201051344000579","174011321042388",27.39,40.60,0,319.21,428.01,233.1,223.0,1.065,189333.6,189333.6,7362,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493556,273675.00
07/21/2015 11:45,2,8.184,ACTIVE,221.19,370.90,59.986,1437493503,"201051344000582","174011321042388",27.55,38.20,0,318.91,423.20,228.1,218.2,1.021,180862.5,180862.5,7360,0,0,0,L,1122011218,1,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493557,273676.00
07/21/2015 11:45,2,7.480,ACTIVE,220.06,365.19,59.986,1437493503,"201051344001203","174011321042388",28.31,41.80,0,317.70,423.20,214.3,204.9,0.986,185369.9,185369.9,7368,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437493558,273677.00
07/21/2015 12:00,2,8.346,ACTIVE,217.35,362.49,59.959,1437494403,"201051344000955","174011321042388",30.10,41.50,0,322.81,426.51,253.9,243.2,1.207,188279.5,188279.5,7374,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494404,273678.00
07/21/2015 12:00,1,7.858,ACTIVE,216.7,351.40,60.03,1437494403,"040051121000195","174011321042388",25.86,36,0.903,304.25,397.58,202.2,193.9,0.878,56669.7,56703.5,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494405,273679.00
07/21/2015 12:00,2,8.600,ACTIVE,216.22,373.01,59.954,1437494403,"274151322000095","174011321042388",29.32,52.30,0,321.01,407.87,254.6,243.8,0.955,487831.3,487831.3,8273,0,0,0,L,1151911521,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494406,273680.00
07/21/2015 12:00,2,5.389,ALERT,216.45,354.97,59.975,1437494403,"201051344000868","174011321042388",30.38,31.80,0,295.16,524.50,164.8,157.2,0.725,174690.3,174690.3,7377,0,0,0,L,1122011218,0,122.91,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494408,273681.00
07/21/2015 12:00,2,4.828,ALERT,216.45,352.87,59.991,1437494403,"201051344000853","174011321042388",29.54,32.20,0,294.56,525.40,144.3,137.4,0.694,181024.6,181024.6,7381,0,0,0,L,1122011218,0,123.59,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494410,273682.00
07/21/2015 12:00,2,5.271,ACTIVE,215.32,353.17,59.970,1437494403,"201051344000582","174011321042388",28.15,38.00,0,323.72,428.91,150.4,143.2,0.698,180901.7,180901.7,7361,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494410,273683.00
07/21/2015 12:00,1,5.403,ACTIVE,214.6,320.05,60.03,1437494403,"040051121000097","174011321042388",25.23,35,0.611,303.19,399.65,135.6,130.4,0.613,54982.100000024,55016,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494412,273684.00
07/21/2015 12:00,2,4.816,ALERT,215.54,351.97,59.981,1437494403,"201051344000469","174011321042388",28.45,31.30,0,293.36,520.89,138.8,132.1,0.685,176299.9,176299.9,7373,0,0,0,L,1122011218,0,122.46,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494414,273685.00
07/21/2015 12:00,2,5.027,ALERT,215.32,351.97,59.944,1437494403,"201051344000988","174011321042388",27.89,34.50,0,292.16,521.79,142.0,135.1,0.667,175718.3,175718.3,7364,0,0,0,L,1122011218,0,122.68,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494415,273686.00
