ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 12:00,2,5.854,ALERT,216.67,357.08,60.012,1437494403,"201051344001158","174011321042388",28.07,36.50,0,293.36,518.79,166.5,158.8,0.795,181672.7,181672.7,7364,0,0,0,L,1122011218,0,123.14,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494417,273687.00
07/21/2015 12:00,2,4.930,ALERT,214.41,351.07,59.996,1437494403,"201051344001025","174011321042388",28.35,42.30,0,299.37,521.79,141.5,134.7,0.623,185530.9,185530.9,7361,0,0,0,L,1122011218,0,122.01,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494419,273688.00
07/21/2015 12:00,1,3.136,ACTIVE,214.3,325.91,60.03,1437494403,"033051125000118","174011321042388",38.08,36,0.532,296.56,401.06,118.8,113.3,0.541,61287.299999988,61324.200000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494420,273689.00
07/21/2015 12:00,2,6.221,ALERT,217.35,360.69,59.981,1437494403,"201051344000569","174011321042388",29.10,33.00,0,295.16,522.09,183.5,175.2,0.862,188844.5,188844.5,7380,0,0,0,L,1122011218,0,123.14,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494422,273690.00
07/21/2015 12:00,2,4.096,ACTIVE,214.87,423.50,59.991,1437494403,"274151322000094","174011321042388",37.79,48.80,0,331.83,459.57,156.2,148.8,0.601,370013.8,370013.8,8766,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494423,273691.00
07/21/2015 12:00,1,4.938,ACTIVE,215.2,342.84,60.03,1437494403,"040051121000068","174011321042388",22.87,34,0.500,302.26,451.50,112.4,107.3,0.515,51965.4,51996.8,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494424,273692.00
07/21/2015 12:00,2,7.605,ALERT,219.16,360.99,59.981,1437494403,"201051344000458","174011321042388",28.69,34.00,0,294.56,521.19,221.0,211.4,1.061,184660.5,184660.5,7369,0,0,0,L,1122011218,0,124.27,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494426,273693.00
07/21/2015 12:00,2,7.379,ACTIVE,216.67,370.30,59.975,1437494403,"274151322000087","174011321042388",24.59,74.70,0,321.61,404.57,184.7,176.4,0.698,441153.6,441153.6,8235,0,0,0,L,1151911521,0,124.49,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494427,273694.00
07/21/2015 12:00,2,7.688,ACTIVE,217.80,376.31,59.991,1437494403,"274151322000052","174011321042388",27.41,52.00,0,321.91,406.07,213.3,204.0,0.813,471714.2,471714.2,8642,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494428,273695.00
07/21/2015 12:00,2,8.547,ACTIVE,218.93,368.20,59.975,1437494403,"201051344001145","174011321042388",29.38,37.80,0,323.11,425.61,254.0,243.3,1.153,189855.6,189855.6,7384,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494429,273696.00
07/21/2015 12:00,2,8.543,ALERT,218.93,365.49,59.970,1437494403,"201051344000685","174011321042388",28.82,38.80,0,300.87,516.38,249.1,238.5,1.189,188764.8,188764.8,7383,0,0,0,L,1122011218,0,124.27,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494430,273697.00
07/21/2015 12:00,2,8.033,ACTIVE,217.58,354.67,60.002,1437494403,"274151322000088","174011321042388",27.77,49.00,0,321.91,406.37,225.6,215.9,0.849,452257.9,452257.9,8250,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494431,273698.00
07/21/2015 12:00,2,8.592,ACTIVE,220.29,367.90,59.944,1437494403,"201051344000438","174011321042388",28.84,41.00,0,324.32,426.81,250.8,240.2,1.131,188848.9,188848.9,7362,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494432,273699.00
07/21/2015 12:00,2,8.766,ACTIVE,220.97,369.70,59.965,1437494403,"201051344001135","174011321042388",28.77,39.80,0,324.32,425.91,255.2,244.4,1.127,180210.6,180210.6,7345,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494433,273700.00
07/21/2015 12:00,2,8.668,ACTIVE,219.84,366.70,59.965,1437494403,"201051344000417","174011321042388",28.92,44.00,0,323.41,425.01,253.9,243.1,1.171,184276.6,184276.6,7360,0,0,0,L,1122011218,0,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494434,273701.00
07/21/2015 12:00,2,8.209,ALERT,219.61,368.20,59.970,1437494403,"201051344000594","174011321042388",29.54,43.00,0,293.96,523.59,245.5,235.1,1.127,185219.9,185219.9,7370,0,0,0,L,1122011218,0,124.27,126.53,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494436,273702.00
07/21/2015 12:00,2,8.074,ACTIVE,217.13,369.70,59.970,1437494403,"274151322000083","174011321042388",27.35,53.00,0,321.91,406.97,223.4,213.7,0.879,467756.0,467756.0,8670,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494437,273703.00
07/21/2015 12:00,2,7.336,ACTIVE,219.39,365.49,59.975,1437494403,"201051344000585","174011321042388",28.41,40.80,0,323.11,428.91,210.9,201.7,0.977,184380.9,184380.9,7361,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494438,273704.00
07/21/2015 12:00,2,7.016,ACTIVE,216.67,375.41,59.975,1437494403,"274151322000054","174011321042388",27.06,50.60,0,321.31,406.97,192.4,183.8,0.734,462694.2,462694.2,8241,0,0,0,L,1151911521,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494439,273705.00
07/21/2015 12:00,2,7.631,ALERT,219.39,363.99,59.975,1437494403,"201051344001203","174011321042388",28.11,41.00,0,299.67,520.59,217.1,207.7,1.016,185411.1,185411.1,7369,0,0,0,L,1122011218,0,124.49,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494441,273706.00
07/21/2015 12:00,2,8.705,ACTIVE,219.16,367.90,59.970,1437494403,"201051344000646","174011321042388",27.77,42.50,0,322.81,425.61,244.9,234.5,1.140,182293.5,182293.5,7356,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494441,273707.00
07/21/2015 12:00,2,5.820,ACTIVE,218.71,438.53,59.965,1437494403,"274151322000068","174011321042388",37.97,49.00,0,334.84,460.78,224.1,214.3,0.857,369188.9,369188.9,8371,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494442,273708.00
07/21/2015 12:00,2,8.699,ALERT,218.26,355.88,59.959,1437494403,"274151322000076","174011321042388",28.69,52.50,0,301.77,526.00,252.6,241.8,0.941,493782.3,493782.3,8642,0,0,0,L,1151911521,0,125.17,124.04,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494444,273709.00
07/21/2015 12:00,1,5.457,ACTIVE,218.1,339.36,60.00,1437494403,"033051125000132","174011321042388",33.48,35,0.798,301.71,447.86,181.8,172.9,0.792,45937.400000024,45966.900000024,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494445,273710.00
07/21/2015 12:00,1,4.826,ACTIVE,217.9,331.72,60.00,1437494403,"033051125000150","174011321042388",42.13,35,0.902,297.98,401.36,202.3,194.6,0.878,61401.000000012,61438.400000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494447,273711.00
07/21/2015 12:00,2,8.711,ACTIVE,219.61,366.70,59.975,1437494403,"201051344000890","174011321042388",28.88,43.60,0,323.11,426.51,254.6,243.8,1.167,186733.9,186733.9,7367,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494448,273712.00
07/21/2015 12:00,2,7.705,ALERT,221.19,369.70,59.965,1437494403,"201051344000900","174011321042388",30.10,31.30,0,294.26,520.29,234.4,224.4,1.043,187171.4,187171.4,7384,0,0,0,L,1122011218,0,124.94,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494449,273713.00
07/21/2015 12:00,2,7.701,ALERT,220.06,368.20,59.975,1437494403,"201051344000633","174011321042388",28.84,38.20,0,292.46,522.39,224.9,215.2,1.047,176569.3,176569.3,7385,0,0,0,L,1122011218,0,124.49,127.20,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494451,273714.00
07/21/2015 12:00,1,7.775,ACTIVE,218.6,324.97,60.03,1437494403,"040051121000185","174011321042388",24.70,37,0.848,304.51,398.91,191.1,184.3,0.834,53805.999999975,53840.299999987,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494452,273715.00
07/21/2015 12:00,2,8.189,ALERT,222.10,370.00,59.975,1437494403,"201051344000983","174011321042388",30.55,32.80,0,294.86,527.50,253.7,242.9,1.162,184126.4,184126.4,7380,0,0,0,L,1122011218,0,125.17,127.88,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494454,273716.00
07/21/2015 12:00,2,8.230,ALERT,220.29,367.90,59.970,1437494403,"201051344000917","174011321042388",29.34,38.00,0,303.28,522.09,244.0,233.6,1.131,187206.9,187206.9,7383,0,0,0,L,1122011218,0,124.27,127.43,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494456,273717.00
07/21/2015 12:00,1,7.541,ACTIVE,217.0,345.82,60.00,1437494403,"040051121000116","174011321042388",25.36,33,0.848,303.19,396.58,190.3,182.7,0.832,54007.600000024,54041.700000048,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494457,273718.00
07/21/2015 12:00,1,4.874,ACTIVE,218.2,372.11,60.03,1437494403,"033051125000135","174011321042388",33.44,35,0.720,301.74,450.28,162.1,156.1,0.710,45691.00000001,45720.40000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494459,273719.00
07/21/2015 12:00,2,8.311,ALERT,221.19,368.80,59.981,1437494403,"201051344000648","174011321042388",28.59,33.50,0,293.96,522.69,240.5,230.2,1.100,182761.7,182761.7,7379,0,0,0,L,1122011218,0,124.49,127.88,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494460,273720.00
07/21/2015 12:00,2,8.420,ALERT,221.42,371.51,59.975,1437494403,"201051344001093","174011321042388",29.92,39.50,0,300.57,521.49,254.9,244.1,1.140,185378.2,185378.2,7369,0,0,0,L,1122011218,0,124.94,127.65,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494462,273721.00
07/21/2015 12:00,2,8.273,ALERT,222.32,370.30,59.959,1437494403,"201051344000645","174011321042388",30.42,33.30,0,294.26,526.30,254.8,244.0,1.127,183457.2,183457.2,7385,0,0,0,L,1122011218,0,125.40,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494464,273722.00
07/21/2015 12:00,2,8.533,ACTIVE,218.93,359.18,59.965,1437494403,"274151322000085","174011321042388",29.48,50.20,0,322.51,407.87,254.7,243.9,0.937,465108.8,465108.8,8653,0,0,0,L,1151911521,0,126.07,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494465,273723.00
07/21/2015 12:00,2,8.400,ALERT,221.87,369.40,60.012,1437494403,"201051344000651","174011321042388",29.84,39.00,0,301.77,527.80,253.6,242.8,1.145,182818.0,182818.0,7365,0,0,0,L,1122011218,0,125.62,127.65,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494467,273724.00
07/21/2015 12:00,2,8.369,ALERT,221.19,369.40,59.970,1437494403,"201051344000867","174011321042388",30.04,35.60,0,294.26,520.89,254.5,243.7,1.140,175313.7,175313.7,7385,0,0,0,L,1122011218,0,125.17,127.43,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494469,273725.00
07/21/2015 12:00,1,8.228,ACTIVE,218.3,333.93,60.03,1437494403,"040051121000095","174011321042388",22.31,35,0.810,300.00,447.89,182.6,175.7,0.792,52216.4,52248.2,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494470,273726.00
07/21/2015 12:00,2,8.336,ALERT,219.39,366.10,59.970,1437494403,"201051344001230","174011321042388",30.10,41.50,0,300.27,521.49,253.7,242.9,1.180,186390.8,186390.8,7391,0,0,0,L,1122011218,0,124.04,126.53,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494472,273727.00
07/21/2015 12:00,2,8.320,ALERT,222.32,371.21,59.970,1437494403,"201051344000576","174011321042388",30.26,31.50,0,294.26,519.99,254.6,243.8,1.145,182635.6,182635.6,7396,0,0,0,L,1122011218,0,125.17,127.88,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494474,273728.00
07/21/2015 12:00,2,8.891,ALERT,222.77,373.61,59.975,1437494403,"201051344000579","174011321042388",27.93,40.00,0,294.56,526.60,251.5,240.8,1.158,189376.9,189376.9,7363,0,0,0,L,1122011218,0,125.40,127.88,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437494475,273729.00
07/21/2015 12:15,2,7.572,ACTIVE,218.93,361.59,59.965,1437495303,"201051344000955","174011321042388",27.12,41.30,0,317.10,423.81,207.7,198.6,0.968,188325.2,188325.2,7375,0,0,0,L,1122011218,0,123.59,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495304,273730.00
07/21/2015 12:15,1,7.880,ACTIVE,217.8,371.28,60.00,1437495303,"040051121000195","174011321042388",25.92,37,0.895,300.70,449.73,203.2,193.9,0.880,56703.5,56741.1,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495305,273731.00
07/21/2015 12:15,2,8.666,ACTIVE,218.26,381.12,59.970,1437495303,"274151322000095","174011321042388",27.45,52.80,0,322.51,409.08,240.7,230.4,0.897,487877.7,487877.7,8274,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495306,273732.00
07/21/2015 12:15,2,6.701,ACTIVE,219.84,361.59,59.959,1437495303,"201051344000868","174011321042388",28.35,32.40,0,317.10,424.11,192.5,183.9,0.866,174736.8,174736.8,7379,0,0,0,L,1122011218,0,124.04,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495307,273733.00
07/21/2015 12:15,2,6.641,ACTIVE,221.42,365.19,59.965,1437495303,"201051344000853","174011321042388",28.55,32.80,0,320.71,429.82,191.9,183.3,0.871,181071.3,181071.3,7383,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495308,273734.00
07/21/2015 12:15,2,7.395,ACTIVE,220.52,364.59,59.959,1437495303,"201051344000582","174011321042388",27.69,38.60,0,319.81,425.31,207.2,198.1,0.946,180947.2,180947.2,7362,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495309,273735.00
07/21/2015 12:15,1,7.222,ALERT,218.0,323.26,60.00,1437495303,"040051121000097","174011321042388",24.83,36,0.794,300.72,450.93,178.4,171.6,0.786,55016,55053.5,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437495310,273736.00
07/21/2015 12:15,2,5.510,ACTIVE,218.93,358.28,59.975,1437495303,"201051344000469","174011321042388",28.39,31.80,0,315.00,429.82,158.2,150.8,0.742,176346.5,176346.5,7375,0,0,0,L,1122011218,0,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495311,273737.00
07/21/2015 12:15,2,5.164,ACTIVE,218.48,357.38,59.981,1437495303,"201051344000988","174011321042388",27.51,35.40,0,318.30,429.22,143.9,136.9,0.658,175764.5,175764.5,7366,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495312,273738.00
07/21/2015 12:15,2,4.531,ACTIVE,217.58,353.47,59.959,1437495303,"201051344001158","174011321042388",27.55,37.00,0,319.21,429.22,126.1,119.8,0.592,181718.2,181718.2,7366,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495313,273739.00
07/21/2015 12:15,2,4.652,ACTIVE,216.67,351.07,59.981,1437495303,"201051344001025","174011321042388",27.63,42.00,0,319.81,425.31,130.0,123.6,0.575,185577.0,185577.0,7363,0,0,0,L,1122011218,0,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495314,273740.00
07/21/2015 12:15,1,3.182,ACTIVE,216.0,357.42,60.03,1437495303,"033051125000118","174011321042388",38.44,36,0.540,299.25,448.57,121.7,116.5,0.550,61324.200000024,61363.6,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495315,273741.00
07/21/2015 12:15,2,3.986,ACTIVE,216.67,350.47,59.970,1437495303,"201051344000569","174011321042388",28.45,33.80,0,317.40,428.61,114.8,108.8,0.535,188891.0,188891.0,7382,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495316,273742.00
07/21/2015 12:15,2,2.686,ACTIVE,217.13,402.77,59.970,1437495303,"274151322000094","174011321042388",37.43,49.50,0,334.84,461.08,101.0,95.5,0.384,370054.4,370054.4,8767,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495317,273743.00
07/21/2015 12:15,1,3.879,ACTIVE,217.8,348.30,60.03,1437495303,"040051121000068","174011321042388",22.58,35,0.380,300.39,451.40,87.1,82.6,0.404,51996.8,52030.9,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495318,273744.00
07/21/2015 12:15,2,3.652,ACTIVE,217.80,350.17,59.975,1437495303,"201051344000458","174011321042388",28.23,35.00,0,317.10,428.01,104.4,98.9,0.495,184706.5,184706.5,7371,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495319,273745.00
07/21/2015 12:15,2,3.932,ACTIVE,216.67,354.37,59.975,1437495303,"274151322000087","174011321042388",25.70,76.50,0,327.62,405.47,102.2,96.7,0.380,441193.8,441193.8,8236,0,0,0,L,1151911521,0,124.27,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495320,273746.00
07/21/2015 12:15,2,3.846,ACTIVE,216.45,345.06,59.959,1437495303,"274151322000052","174011321042388",27.14,53.00,0,327.92,406.67,105.6,100.0,0.407,471757.7,471757.7,8643,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495321,273747.00
07/21/2015 12:15,2,3.799,ACTIVE,216.67,350.17,59.991,1437495303,"201051344001145","174011321042388",27.47,37.50,0,318.61,424.11,105.7,100.1,0.486,189901.2,189901.2,7385,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495322,273748.00
07/21/2015 12:15,2,4.029,ACTIVE,216.67,350.47,59.986,1437495303,"201051344000685","174011321042388",27.49,38.80,0,316.20,425.01,112.3,106.5,0.557,188810.3,188810.3,7385,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495323,273749.00
07/21/2015 12:15,2,3.986,ACTIVE,216.45,345.66,59.981,1437495303,"274151322000088","174011321042388",26.56,50.00,0,328.22,407.57,107.3,101.6,0.411,452300.4,452300.4,8251,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495324,273750.00
07/21/2015 12:15,2,4.730,ACTIVE,217.58,352.87,59.975,1437495303,"201051344000438","174011321042388",27.41,40.60,0,318.00,424.71,131.2,124.7,0.619,188893.9,188893.9,7363,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495325,273751.00
07/21/2015 12:15,2,4.350,ACTIVE,217.35,350.77,59.986,1437495303,"201051344001135","174011321042388",27.55,39.50,0,320.11,424.11,121.4,115.2,0.557,180255.5,180255.5,7346,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495326,273752.00
07/21/2015 12:15,2,4.221,ACTIVE,217.13,351.97,59.981,1437495303,"201051344000417","174011321042388",27.10,44.50,0,316.80,424.11,115.8,109.9,0.552,184320.8,184320.8,7361,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495327,273753.00
07/21/2015 12:15,2,4.012,ACTIVE,216.67,350.17,59.986,1437495303,"201051344000594","174011321042388",27.83,43.40,0,317.10,426.81,113.2,107.3,0.535,185265.2,185265.2,7372,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495328,273754.00
07/21/2015 12:15,2,3.922,ACTIVE,216.45,342.65,59.986,1437495303,"274151322000083","174011321042388",27.55,54.00,0,327.32,406.67,109.4,103.7,0.433,467798.7,467798.7,8671,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495328,273755.00
07/21/2015 12:15,2,4.316,ACTIVE,217.80,351.07,60.023,1437495303,"201051344000585","174011321042388",27.41,40.40,0,319.51,422.60,119.8,113.8,0.561,184426.1,184426.1,7362,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495329,273756.00
07/21/2015 12:15,2,4.180,ACTIVE,216.67,344.15,59.975,1437495303,"274151322000054","174011321042388",27.31,51.00,0,327.32,408.18,115.5,109.6,0.429,462736.8,462736.8,8242,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495330,273757.00
07/21/2015 12:15,2,4.154,ACTIVE,217.58,349.86,59.975,1437495303,"201051344001203","174011321042388",27.85,41.50,0,315.60,424.41,117.2,111.2,0.566,185456.7,185456.7,7371,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495331,273758.00
07/21/2015 12:15,2,4.270,ACTIVE,217.13,351.07,59.981,1437495303,"201051344000646","174011321042388",27.59,42.00,0,317.70,425.01,119.3,113.2,0.561,182338.2,182338.2,7357,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495332,273759.00
07/21/2015 12:15,2,3.146,ACTIVE,218.26,407.57,59.981,1437495303,"274151322000068","174011321042388",36.88,49.80,0,333.93,463.78,117.5,111.5,0.433,369228.7,369228.7,8372,0,0,0,L,1151911521,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495333,273760.00
07/21/2015 12:15,2,5.102,ACTIVE,218.71,365.19,59.970,1437495303,"274151322000076","174011321042388",27.87,52.50,0,331.53,406.97,144.0,137.1,0.548,493828.2,493828.2,8644,0,0,0,L,1151911521,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495334,273761.00
07/21/2015 12:15,1,3.151,ACTIVE,219.5,343.46,60.03,1437495303,"033051125000132","174011321042388",33.29,35,0.450,300.35,447.23,104.4,98.4,0.467,45966.900000024,45998.300000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495335,273762.00
07/21/2015 12:15,1,4.676,ACTIVE,219.7,381.98,60.03,1437495303,"033051125000150","174011321042388",38.26,35,0.782,300.90,451.45,178.0,170.7,0.775,61438.400000012,61477.200000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495336,273763.00
07/21/2015 12:15,2,6.539,ACTIVE,219.61,359.78,59.981,1437495303,"201051344000890","174011321042388",27.69,43.60,0,316.50,424.71,183.3,175.0,0.818,186778.7,186778.7,7368,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495337,273764.00
07/21/2015 12:15,2,8.041,ACTIVE,222.10,367.90,59.975,1437495303,"201051344000900","174011321042388",31.21,31.80,0,316.20,426.81,253.6,242.8,1.127,187217.4,187217.4,7386,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495338,273765.00
07/21/2015 12:15,2,7.311,ACTIVE,220.97,364.29,59.975,1437495303,"201051344000633","174011321042388",27.95,38.60,0,318.61,422.90,206.8,197.6,0.959,176614.0,176614.0,7387,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495339,273766.00
07/21/2015 12:15,1,4.329,ALERT,218.6,327.85,60.03,1437495303,"040051121000185","174011321042388",24.76,36,0.469,301.43,449.89,106.7,102.2,0.484,53840.299999987,53876.799999987,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437495341,273767.00
07/21/2015 12:15,2,7.924,ACTIVE,221.42,365.49,59.959,1437495303,"201051344000983","174011321042388",28.57,33.50,0,320.71,428.31,229.2,219.3,1.043,184171.7,184171.7,7382,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495342,273768.00
07/21/2015 12:15,2,4.492,ACTIVE,218.71,354.07,59.981,1437495303,"201051344000917","174011321042388",28.19,38.00,0,319.51,423.20,128.3,121.9,0.619,187251.6,187251.6,7385,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495343,273769.00
07/21/2015 12:15,1,4.456,ACTIVE,217.5,341.72,60.00,1437495303,"040051121000116","174011321042388",25.12,33,0.488,299.37,450.81,111.4,105.5,0.503,54041.700000048,54077.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495344,273770.00
07/21/2015 12:15,1,3.398,ACTIVE,218.3,361.09,60.03,1437495303,"033051125000135","174011321042388",33.36,35,0.496,298.09,450.26,112.8,107.7,0.509,45720.40000001,45751.10000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495345,273771.00
07/21/2015 12:15,2,5.354,ACTIVE,219.39,357.08,59.981,1437495303,"201051344000648","174011321042388",28.17,34.00,0,319.21,427.71,152.6,145.4,0.703,182806.1,182806.1,7381,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495346,273772.00
07/21/2015 12:15,2,5.041,ACTIVE,218.48,354.37,59.975,1437495303,"201051344001093","174011321042388",28.41,39.30,0,318.00,424.41,145.1,138.1,0.672,185423.0,185423.0,7371,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495347,273773.00
07/21/2015 12:15,2,5.150,ACTIVE,219.39,355.28,59.970,1437495303,"201051344000645","174011321042388",27.99,34.30,0,318.91,426.81,145.9,138.9,0.658,183502.1,183502.1,7387,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495348,273774.00
07/21/2015 12:15,2,5.287,ACTIVE,217.80,365.49,59.965,1437495303,"274151322000085","174011321042388",27.53,49.80,0,329.13,406.97,147.3,140.2,0.557,465151.1,465151.1,8654,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495349,273775.00
07/21/2015 12:15,2,4.688,ACTIVE,218.71,354.37,59.986,1437495303,"201051344000651","174011321042388",27.63,38.60,0,318.91,422.90,131.0,124.5,0.588,182862.0,182862.0,7367,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495350,273776.00
07/21/2015 12:15,2,5.457,ACTIVE,218.93,354.37,59.970,1437495303,"201051344000867","174011321042388",27.33,36.30,0,318.00,422.90,151.3,144.1,0.703,175358.1,175358.1,7387,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495351,273777.00
07/21/2015 12:15,1,5.498,ACTIVE,218.5,328.01,60.03,1437495303,"040051121000095","174011321042388",22.78,34,0.543,297.13,448.68,124.6,118.2,0.550,52248.2,52280.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495352,273778.00
07/21/2015 12:15,2,5.209,ACTIVE,218.71,355.58,59.986,1437495303,"201051344001230","174011321042388",28.41,41.00,0,316.80,424.71,150.0,142.9,0.716,186434.9,186434.9,7393,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495353,273779.00
07/21/2015 12:15,2,7.611,ACTIVE,222.55,367.00,59.991,1437495303,"201051344000576","174011321042388",28.41,32.00,0,319.51,429.82,219.0,209.5,0.986,182680.2,182680.2,7398,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495354,273780.00
07/21/2015 12:15,2,8.088,ACTIVE,223.45,368.80,59.986,1437495303,"201051344000579","174011321042388",27.69,40.20,0,320.41,428.61,226.9,217.1,1.056,189420.7,189420.7,7365,0,0,0,L,1122011218,0,126.07,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437495355,273781.00
07/21/2015 12:30,2,2.637,ACTIVE,213.29,359.48,59.986,1437496203,"201051344000955","174011321042388",27.91,39.80,0,316.80,424.11,74.5,70.0,0.641,188368.2,188368.2,7376,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496205,273782.00
07/21/2015 12:30,1,2.435,ACTIVE,215.2,324.67,60.03,1437496203,"040051121000195","174011321042388",24.53,36,0.367,303.50,450.08,59.4,55.7,0.396,56741.1,56776.5,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496206,273783.00
07/21/2015 12:30,2,2.703,ACTIVE,213.29,372.11,59.959,1437496203,"274151322000095","174011321042388",27.89,49.00,0,330.33,408.78,76.3,71.7,0.504,487921.3,487921.3,8275,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496207,273784.00
07/21/2015 12:30,2,2.750,ACTIVE,213.96,360.99,59.975,1437496203,"201051344000868","174011321042388",28.39,31.00,0,317.70,423.50,79.1,74.4,0.641,174781.0,174781.0,7380,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496208,273785.00
07/21/2015 12:30,2,2.783,ACTIVE,214.87,352.27,59.975,1437496203,"201051344000853","174011321042388",28.84,31.30,0,322.21,430.42,81.4,76.6,0.393,181115.9,181115.9,7384,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496209,273786.00
07/21/2015 12:30,2,2.721,ACTIVE,214.64,363.09,59.970,1437496203,"201051344000582","174011321042388",27.87,36.80,0,317.10,426.81,76.8,72.2,0.619,180990.0,180990.0,7363,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496209,273787.00
07/21/2015 12:30,1,2.520,ACTIVE,215.8,357.98,60.03,1437496203,"040051121000097","174011321042388",25.18,34,0.375,303.24,451.22,63.1,47.4,0.445,55053.5,55088.699999988,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496211,273788.00
07/21/2015 12:30,2,2.871,ACTIVE,214.41,348.36,59.965,1437496203,"201051344000469","174011321042388",28.73,29.80,0,316.20,429.52,83.6,78.7,0.415,176390.7,176390.7,7376,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496212,273789.00
07/21/2015 12:30,2,2.910,ACTIVE,214.41,347.16,59.975,1437496203,"201051344000988","174011321042388",28.41,33.50,0,318.00,429.22,83.9,79.1,0.407,175808.2,175808.2,7367,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496213,273790.00
07/21/2015 12:30,2,3.004,ACTIVE,214.87,345.96,59.970,1437496203,"201051344001158","174011321042388",27.73,35.80,0,318.61,428.31,84.4,79.5,0.398,181761.3,181761.3,7367,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496214,273791.00
07/21/2015 12:30,2,2.998,ACTIVE,214.41,345.06,59.981,1437496203,"201051344001025","174011321042388",28.01,40.20,0,318.30,423.81,85.1,80.2,0.389,185620.4,185620.4,7364,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496215,273792.00
07/21/2015 12:30,1,2.012,ACTIVE,214.7,324.36,60.00,1437496203,"033051125000118","174011321042388",38.21,34,0.336,301.52,449.52,76.5,72.0,0.360,61363.6,61400.700000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496216,273793.00
07/21/2015 12:30,2,3.234,ALERT,215.32,346.56,59.975,1437496203,"201051344000569","174011321042388",28.86,32.00,0,310.79,519.69,94.6,89.4,0.446,188935.1,188935.1,7383,0,0,0,L,1122011218,0,122.68,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496218,273794.00
07/21/2015 12:30,2,2.107,ACTIVE,214.87,387.44,59.975,1437496203,"274151322000094","174011321042388",35.54,46.00,0,377.22,461.38,75.8,71.3,0.539,370092.4,370092.4,8768,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496218,273795.00
07/21/2015 12:30,1,3.015,ACTIVE,215.6,335.95,60.03,1437496203,"040051121000068","174011321042388",23.06,34,0.301,302.65,451.46,69.2,64.8,0.329,52030.9,52063,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496220,273796.00
07/21/2015 12:30,2,4.061,ACTIVE,216.45,350.17,59.965,1437496203,"201051344000458","174011321042388",28.78,33.30,0,320.71,428.01,118.3,112.3,0.566,184750.5,184750.5,7372,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496221,273797.00
07/21/2015 12:30,2,4.385,ACTIVE,215.77,341.45,59.959,1437496203,"274151322000087","174011321042388",24.67,74.30,0,328.22,405.17,109.8,104.0,0.415,441231.4,441231.4,8237,0,0,0,L,1151911521,0,124.04,123.81,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496222,273798.00
07/21/2015 12:30,2,6.270,ACTIVE,216.67,347.76,59.970,1437496203,"274151322000052","174011321042388",24.89,49.00,0,327.92,406.37,158.2,150.7,0.610,471798.5,471798.5,8644,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496222,273799.00
07/21/2015 12:30,2,5.570,ACTIVE,217.13,355.88,59.970,1437496203,"201051344001145","174011321042388",28.57,36.30,0,319.51,425.31,161.1,153.5,0.734,189944.3,189944.3,7386,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496223,273800.00
07/21/2015 12:30,2,5.635,ACTIVE,217.13,355.28,59.986,1437496203,"201051344000685","174011321042388",28.39,37.50,0,318.00,425.61,161.8,154.3,0.782,188853.2,188853.2,7386,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496224,273801.00
07/21/2015 12:30,2,6.027,ACTIVE,217.13,371.81,59.965,1437496203,"274151322000088","174011321042388",27.71,46.80,0,328.82,406.37,169.1,161.2,0.628,452340.4,452340.4,8252,0,0,0,L,1151911521,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496225,273802.00
07/21/2015 12:30,2,6.820,ACTIVE,218.71,359.78,60.002,1437496203,"201051344000438","174011321042388",27.81,39.00,0,318.30,423.81,192.2,183.6,0.897,188936.5,188936.5,7364,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496226,273803.00
07/21/2015 12:30,2,6.488,ACTIVE,219.39,360.38,59.965,1437496203,"201051344001135","174011321042388",28.15,38.20,0,318.91,423.81,184.8,176.4,0.831,180298.3,180298.3,7347,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496227,273804.00
07/21/2015 12:30,2,6.289,ACTIVE,218.48,359.48,59.970,1437496203,"201051344000417","174011321042388",28.13,42.30,0,318.30,426.51,178.9,170.8,0.818,184362.9,184362.9,7362,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496228,273805.00
07/21/2015 12:30,2,4.719,ACTIVE,217.13,354.67,59.991,1437496203,"201051344000594","174011321042388",28.37,42.30,0,317.40,425.61,135.5,128.9,0.645,185308.7,185308.7,7373,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496229,273806.00
07/21/2015 12:30,2,7.297,ACTIVE,217.13,357.08,59.965,1437496203,"274151322000083","174011321042388",28.03,49.50,0,327.92,406.97,206.8,197.6,0.818,467839.4,467839.4,8672,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496230,273807.00
07/21/2015 12:30,2,4.525,ACTIVE,217.58,353.47,59.970,1437496203,"201051344000585","174011321042388",28.19,38.80,0,320.71,423.20,129.1,122.7,0.592,184469.5,184469.5,7363,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496231,273808.00
07/21/2015 12:30,2,4.898,ACTIVE,216.67,367.00,59.954,1437496203,"274151322000054","174011321042388",27.71,47.50,0,329.13,406.97,137.3,130.6,0.526,462777.3,462777.3,8243,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496232,273809.00
07/21/2015 12:30,2,4.957,ACTIVE,218.03,355.58,59.965,1437496203,"201051344001203","174011321042388",28.78,40.00,0,318.30,424.71,144.7,137.7,0.689,185500.5,185500.5,7372,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496233,273810.00
07/21/2015 12:30,2,5.424,ACTIVE,217.58,357.38,59.970,1437496203,"201051344000646","174011321042388",27.75,40.20,0,318.91,425.61,153.2,146.0,0.751,182380.9,182380.9,7358,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496234,273811.00
07/21/2015 12:30,2,3.381,ACTIVE,218.71,430.42,59.949,1437496203,"274151322000068","174011321042388",38.86,46.40,0,336.04,458.67,134.4,127.8,0.508,369266.7,369266.7,8373,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496235,273812.00
07/21/2015 12:30,2,6.555,ACTIVE,219.16,351.07,59.954,1437496203,"274151322000076","174011321042388",27.31,49.00,0,333.33,406.37,182.1,173.8,0.698,493871.9,493871.9,8645,0,0,0,L,1151911521,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496236,273813.00
07/21/2015 12:30,1,4.664,ACTIVE,219.7,324.35,60.03,1437496203,"033051125000132","174011321042388",30.50,35,0.613,302.77,447.79,141.5,133.7,0.620,45998.300000024,46028.400000024,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496237,273814.00
07/21/2015 12:30,1,4.675,ACTIVE,219.7,333.71,60.00,1437496203,"033051125000150","174011321042388",43.41,34,0.891,304.53,451.44,201.9,194.5,0.873,61477.200000012,61514.500000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496238,273815.00
07/21/2015 12:30,2,8.006,ACTIVE,220.74,365.49,59.917,1437496203,"201051344000890","174011321042388",30.57,41.80,0,319.81,425.01,247.5,236.9,1.078,186821.8,186821.8,7369,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496239,273816.00
07/21/2015 12:30,2,7.607,ACTIVE,222.55,370.30,59.949,1437496203,"201051344000900","174011321042388",32.54,30.00,0,318.91,428.31,249.6,239.0,1.096,187262.3,187262.3,7387,0,0,0,L,1122011218,0,125.62,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496240,273817.00
07/21/2015 12:30,2,8.123,ACTIVE,221.87,367.90,59.949,1437496203,"201051344000633","174011321042388",30.97,37.50,0,318.30,424.11,254.4,243.6,1.162,176657.5,176657.5,7388,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496241,273818.00
07/21/2015 12:30,1,7.588,ACTIVE,219.9,359.76,60.00,1437496203,"040051121000185","174011321042388",26.47,36,0.889,302.15,449.54,199.8,194.1,0.860,53876.799999987,53911.799999987,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496242,273819.00
07/21/2015 12:30,2,7.975,ACTIVE,223.23,370.30,59.949,1437496203,"201051344000983","174011321042388",31.47,32.60,0,317.10,428.01,253.6,242.8,1.145,184216.2,184216.2,7383,0,0,0,L,1122011218,0,125.85,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496243,273820.00
07/21/2015 12:30,2,8.094,ACTIVE,220.97,367.30,59.970,1437496203,"201051344000917","174011321042388",28.73,36.50,0,320.11,423.50,235.5,225.4,1.114,187295.2,187295.2,7386,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496244,273821.00
07/21/2015 12:30,1,5.391,ACTIVE,217.9,338.54,60.00,1437496203,"040051121000116","174011321042388",26.01,32,0.615,299.98,449.66,139.5,133.5,0.621,54077.5,54112.200000048,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496245,273822.00
07/21/2015 12:30,1,3.333,ACTIVE,218.4,342.50,60.00,1437496203,"033051125000135","174011321042388",33.94,35,0.494,302.13,449.65,112.5,107.4,0.505,45751.10000001,45780.90000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496247,273823.00
07/21/2015 12:30,2,8.434,ACTIVE,221.87,370.90,59.954,1437496203,"201051344000648","174011321042388",28.88,32.40,0,318.61,427.41,246.8,236.3,1.123,182849.7,182849.7,7382,0,0,0,L,1122011218,0,124.94,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496248,273824.00
07/21/2015 12:30,2,7.811,ACTIVE,221.42,369.10,59.981,1437496203,"201051344001093","174011321042388",27.43,38.40,0,321.31,424.41,217.2,207.7,1.003,185466.9,185466.9,7372,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496249,273825.00
07/21/2015 12:30,2,7.959,ACTIVE,223.23,369.40,59.970,1437496203,"201051344000645","174011321042388",31.47,32.60,0,318.00,427.11,253.7,243.0,1.149,183546.3,183546.3,7388,0,0,0,L,1122011218,0,125.85,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496250,273826.00
07/21/2015 12:30,2,8.854,ACTIVE,219.84,373.61,59.938,1437496203,"274151322000085","174011321042388",27.57,47.30,0,330.63,406.97,247.0,236.5,0.932,465192.5,465192.5,8655,0,0,0,L,1151911521,0,126.98,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496250,273827.00
07/21/2015 12:30,2,8.254,ACTIVE,223.00,370.60,59.928,1437496203,"201051344000651","174011321042388",30.49,38.00,0,319.21,424.41,254.3,243.5,1.136,182905.4,182905.4,7368,0,0,0,L,1122011218,0,126.07,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496251,273828.00
07/21/2015 12:30,2,8.133,ACTIVE,222.10,365.80,59.954,1437496203,"201051344000867","174011321042388",30.97,35.40,0,318.00,423.81,254.9,244.1,1.136,175402.2,175402.2,7388,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496252,273829.00
07/21/2015 12:30,1,8.756,ACTIVE,219.9,389.58,60.00,1437496203,"040051121000095","174011321042388",23.31,33,0.899,299.26,448.47,203.1,196.2,0.876,52280.5,52312.2,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496254,273830.00
