ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 12:30,2,8.045,ACTIVE,220.74,364.29,59.949,1437496203,"201051344001230","174011321042388",31.21,40.20,0,318.91,424.71,253.7,242.9,1.162,186478.7,186478.7,7394,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496255,273831.00
07/21/2015 12:30,2,7.877,ACTIVE,223.68,368.80,59.975,1437496203,"201051344000576","174011321042388",31.87,31.00,0,319.21,429.22,254.1,243.3,1.140,182724.6,182724.6,7399,0,0,0,L,1122011218,0,125.85,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496255,273832.00
07/21/2015 12:30,2,8.082,ACTIVE,223.90,369.70,59.970,1437496203,"201051344000579","174011321042388",31.13,39.30,0,319.51,429.82,254.0,243.3,1.167,189464.5,189464.5,7366,0,0,0,L,1122011218,0,126.07,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437496256,273833.00
07/21/2015 12:45,2,8.500,ALERT,220.97,369.10,59.965,1437497103,"201051344000955","174011321042388",29.54,40.80,0,302.68,529.91,253.7,243.0,1.193,188416.4,188416.4,7377,0,0,0,L,1122011218,0,124.49,128.11,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497105,273834.00
07/21/2015 12:45,1,7.627,ACTIVE,219.3,342.22,60.00,1437497103,"040051121000195","174011321042388",26.78,37,0.893,302.77,449.86,203.2,194.4,0.879,56776.5,56815,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497106,273835.00
07/21/2015 12:45,2,8.383,ALERT,218.93,383.53,59.959,1437497103,"274151322000095","174011321042388",29.90,54.30,0,305.08,527.50,253.6,242.8,0.915,487969.7,487969.7,8276,0,0,0,L,1151911521,0,126.53,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497108,273836.00
07/21/2015 12:45,2,8.160,ALERT,221.87,367.00,59.981,1437497103,"201051344000868","174011321042388",30.89,31.50,0,310.49,523.59,254.9,244.1,1.123,174830.0,174830.0,7381,0,0,0,L,1122011218,0,124.94,128.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497110,273837.00
07/21/2015 12:45,2,8.072,ACTIVE,224.13,370.00,59.991,1437497103,"201051344000853","174011321042388",31.19,32.60,0,322.21,429.22,254.3,243.5,1.202,181165.3,181165.3,7385,0,0,0,L,1122011218,0,126.53,129.24,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497111,273838.00
07/21/2015 12:45,2,8.389,ACTIVE,222.55,369.10,59.981,1437497103,"201051344000582","174011321042388",29.98,37.30,0,317.70,429.22,253.9,243.2,1.140,181039.0,181039.0,7364,0,0,0,L,1122011218,0,125.40,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497112,273839.00
07/21/2015 12:45,1,9.659,ACTIVE,219.8,381.40,60.00,1437497103,"040051121000097","174011321042388",21.14,36,0.888,301.39,451.10,203.1,193.7,0.870,55088.699999988,55127.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497113,273840.00
07/21/2015 12:45,2,8.088,ACTIVE,223.90,370.30,59.970,1437497103,"201051344000469","174011321042388",31.09,30.50,0,318.91,429.52,254.3,243.6,1.184,176440.3,176440.3,7377,0,0,0,L,1122011218,0,125.62,129.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497114,273841.00
07/21/2015 12:45,2,8.229,ACTIVE,223.68,371.21,59.970,1437497103,"201051344000988","174011321042388",30.57,33.80,0,319.21,431.32,255.1,244.3,1.158,175857.7,175857.7,7368,0,0,0,L,1122011218,0,125.62,129.24,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497115,273842.00
07/21/2015 12:45,2,8.334,ACTIVE,223.68,370.60,59.975,1437497103,"201051344001158","174011321042388",30.12,36.00,0,318.30,429.22,253.8,243.1,1.176,181810.7,181810.7,7368,0,0,0,L,1122011218,0,125.85,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497116,273843.00
07/21/2015 12:45,2,8.303,ALERT,222.32,368.20,59.965,1437497103,"201051344001025","174011321042388",30.34,40.80,0,300.27,520.29,254.5,243.7,1.114,185669.6,185669.6,7365,0,0,0,L,1122011218,0,125.17,128.56,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497118,273844.00
07/21/2015 12:45,1,4.612,ACTIVE,219.6,328.11,60.03,1437497103,"033051125000118","174011321042388",43.06,36,0.878,301.83,449.19,197.5,192.2,0.855,61400.700000024,61440.799999988,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497119,273845.00
07/21/2015 12:45,2,8.113,ACTIVE,223.23,368.80,59.959,1437497103,"201051344000569","174011321042388",31.03,33.00,0,319.51,430.42,254.8,244.0,1.149,188984.8,188984.8,7385,0,0,0,L,1122011218,0,125.40,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497120,273846.00
07/21/2015 12:45,2,6.307,ACTIVE,219.39,434.63,59.954,1437497103,"274151322000094","174011321042388",38.41,49.80,0,328.22,476.10,245.3,234.8,0.932,370137.2,370137.2,8769,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497121,273847.00
07/21/2015 12:45,1,9.302,ACTIVE,219.5,375.53,60.00,1437497103,"040051121000068","174011321042388",21.75,35,0.886,302.58,451.34,201.3,193.1,0.869,52063,52100.2,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497122,273848.00
07/21/2015 12:45,2,8.035,ALERT,223.00,369.40,59.959,1437497103,"201051344000458","174011321042388",29.70,34.30,0,311.39,520.89,241.4,231.1,1.140,184800.1,184800.1,7373,0,0,0,L,1122011218,0,125.85,128.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497124,273849.00
07/21/2015 12:45,2,9.377,ACTIVE,219.39,375.71,59.965,1437497103,"274151322000087","174011321042388",25.33,81.00,0,323.72,406.07,240.4,230.1,0.902,441276.2,441276.2,8238,0,0,0,L,1151911521,0,126.75,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497125,273850.00
07/21/2015 12:45,2,9.062,ACTIVE,219.61,369.70,59.959,1437497103,"274151322000052","174011321042388",27.79,54.50,0,329.73,407.87,254.5,243.7,0.963,471846.1,471846.1,8645,0,0,0,L,1151911521,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497126,273851.00
07/21/2015 12:45,2,8.385,ALERT,220.74,363.69,59.954,1437497103,"201051344001145","174011321042388",30.00,36.80,0,303.28,524.80,254.3,243.5,1.158,189993.5,189993.5,7387,0,0,0,L,1122011218,0,124.49,127.65,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497128,273852.00
07/21/2015 12:45,2,8.373,ALERT,220.52,365.80,59.970,1437497103,"201051344000685","174011321042388",30.00,38.40,0,301.47,516.98,254.3,243.5,1.207,188902.7,188902.7,7387,0,0,0,L,1122011218,0,125.17,127.43,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497130,273853.00
07/21/2015 12:45,2,9.527,ACTIVE,219.61,388.04,59.965,1437497103,"274151322000088","174011321042388",26.22,50.60,0,326.12,408.18,252.9,242.2,0.941,452387.7,452387.7,8253,0,0,0,L,1151911521,0,127.20,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497131,273854.00
07/21/2015 12:45,2,8.520,ALERT,221.87,370.00,59.965,1437497103,"201051344000438","174011321042388",29.56,40.40,0,302.07,522.39,254.8,244.0,1.167,188986.0,188986.0,7365,0,0,0,L,1122011218,0,125.40,128.33,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497133,273855.00
07/21/2015 12:45,2,8.457,ALERT,222.10,368.50,59.965,1437497103,"201051344001135","174011321042388",29.74,38.60,0,300.87,518.18,254.2,243.4,1.131,180347.6,180347.6,7348,0,0,0,L,1122011218,0,125.17,128.33,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497134,273856.00
07/21/2015 12:45,2,8.623,ALERT,221.42,367.60,59.954,1437497103,"201051344000417","174011321042388",29.14,43.40,0,300.87,518.18,254.4,243.7,1.184,184412.2,184412.2,7363,0,0,0,L,1122011218,0,124.72,127.88,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497136,273857.00
07/21/2015 12:45,2,8.387,ACTIVE,220.97,365.19,59.933,1437497103,"201051344000594","174011321042388",30.02,43.20,0,319.21,425.61,254.5,243.7,1.184,185359.1,185359.1,7374,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497137,273858.00
07/21/2015 12:45,2,9.482,ACTIVE,219.39,379.32,59.944,1437497103,"274151322000083","174011321042388",26.42,56.00,0,327.62,407.87,253.7,242.9,1.016,467887.4,467887.4,8673,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497138,273859.00
07/21/2015 12:45,2,8.367,ALERT,222.77,368.80,60.007,1437497103,"201051344000585","174011321042388",30.02,39.30,0,300.27,523.29,253.9,243.2,1.162,184519.7,184519.7,7364,0,0,0,L,1122011218,0,124.94,129.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497140,273860.00
07/21/2015 12:45,2,9.408,ACTIVE,219.61,362.49,59.965,1437497103,"274151322000054","174011321042388",26.60,52.50,0,326.12,408.78,253.1,242.4,0.928,462825.5,462825.5,8244,0,0,0,L,1151911521,0,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497141,273861.00
07/21/2015 12:45,2,8.303,ALERT,222.32,367.90,60.002,1437497103,"201051344001203","174011321042388",30.26,40.20,0,300.87,518.18,254.2,243.4,1.162,185550.8,185550.8,7373,0,0,0,L,1122011218,0,125.62,128.33,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497143,273862.00
07/21/2015 12:45,2,8.516,ALERT,220.97,368.20,59.944,1437497103,"201051344000646","174011321042388",29.50,40.80,0,300.27,527.20,254.1,243.3,1.153,182430.9,182430.9,7359,0,0,0,L,1122011218,0,124.94,127.88,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497144,273863.00
07/21/2015 12:45,2,6.396,ACTIVE,220.74,429.52,59.965,1437497103,"274151322000068","174011321042388",37.09,51.30,0,334.84,473.70,239.8,229.6,0.893,369312.1,369312.1,8374,0,0,0,L,1151911521,0,127.20,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497145,273864.00
07/21/2015 12:45,2,8.490,ALERT,220.52,363.69,59.965,1437497103,"274151322000076","174011321042388",29.56,54.00,0,304.78,527.80,254.0,243.3,0.959,493921.6,493921.6,8646,0,0,0,L,1151911521,0,126.98,125.17,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497147,273865.00
07/21/2015 12:45,1,5.819,ACTIVE,219.6,368.64,60.03,1437497103,"033051125000132","174011321042388",32.75,36,0.828,302.64,446.81,189.6,180.8,0.819,46028.400000024,46064.300000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497148,273866.00
07/21/2015 12:45,1,4.812,ACTIVE,219.7,388.29,60.00,1437497103,"033051125000150","174011321042388",42.49,35,0.890,306.16,450.89,203.5,193.7,0.876,61514.500000012,61555.700000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497150,273867.00
07/21/2015 12:45,2,8.494,ALERT,220.74,365.80,59.954,1437497103,"201051344000890","174011321042388",29.56,42.80,0,307.78,522.99,253.5,242.7,1.118,186872.1,186872.1,7370,0,0,0,L,1122011218,0,124.72,127.43,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497151,273868.00
07/21/2015 12:45,2,8.119,ALERT,223.00,371.51,59.970,1437497103,"201051344000900","174011321042388",30.99,31.50,0,308.99,518.49,254.9,244.1,1.123,187312.9,187312.9,7388,0,0,0,L,1122011218,0,125.85,128.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497153,273869.00
07/21/2015 12:45,2,8.453,ACTIVE,222.32,370.00,59.975,1437497103,"201051344000633","174011321042388",29.78,38.80,0,320.11,424.41,254.4,243.6,1.176,176708.4,176708.4,7389,0,0,0,L,1122011218,0,125.62,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497154,273870.00
07/21/2015 12:45,1,7.740,ACTIVE,220.0,374.94,60.00,1437497103,"040051121000185","174011321042388",26.24,37,0.894,302.25,449.24,202.1,195.7,0.882,53911.799999987,53951.999999975,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497155,273871.00
07/21/2015 12:45,2,8.184,ACTIVE,223.45,369.40,59.975,1437497103,"201051344000983","174011321042388",30.67,33.00,0,321.01,431.32,254.0,243.3,1.153,184267.1,184267.1,7384,0,0,0,L,1122011218,0,125.85,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497156,273872.00
07/21/2015 12:45,2,8.387,ALERT,222.10,370.00,59.965,1437497103,"201051344000917","174011321042388",29.98,37.30,0,299.67,521.79,254.3,243.5,1.176,187345.7,187345.7,7387,0,0,0,L,1122011218,0,125.17,128.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497158,273873.00
07/21/2015 12:45,1,9.488,ACTIVE,219.1,343.25,60.03,1437497103,"040051121000116","174011321042388",21.48,34,0.892,302.34,450.07,202.8,194.4,0.873,54112.200000048,54152.200000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497159,273874.00
07/21/2015 12:45,1,5.776,ACTIVE,219.8,361.41,60.00,1437497103,"033051125000135","174011321042388",32.04,36,0.811,301.93,449.50,184.1,177.4,0.797,45780.90000001,45816.20000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497160,273875.00
07/21/2015 12:45,2,8.375,ACTIVE,223.00,370.60,59.996,1437497103,"201051344000648","174011321042388",30.04,33.80,0,317.10,431.92,253.8,243.1,1.167,182900.5,182900.5,7383,0,0,0,L,1122011218,0,125.17,129.24,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497161,273876.00
07/21/2015 12:45,2,8.305,ALERT,222.55,367.60,59.938,1437497103,"201051344001093","174011321042388",30.26,38.40,0,300.87,519.99,254.0,243.3,1.127,185517.6,185517.6,7373,0,0,0,L,1122011218,0,125.17,128.56,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497163,273877.00
07/21/2015 12:45,2,8.277,ALERT,223.45,368.80,59.975,1437497103,"201051344000645","174011321042388",30.32,33.50,0,308.99,525.70,254.1,243.3,1.109,183597.0,183597.0,7389,0,0,0,L,1122011218,0,125.85,129.01,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497165,273878.00
07/21/2015 12:45,2,9.020,ACTIVE,220.06,385.63,59.970,1437497103,"274151322000085","174011321042388",27.87,51.30,0,328.52,407.87,254.3,243.5,0.950,465242.1,465242.1,8656,0,0,0,L,1151911521,0,127.20,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497166,273879.00
07/21/2015 12:45,2,8.533,ALERT,222.77,369.40,59.970,1437497103,"201051344000651","174011321042388",29.48,38.00,0,300.27,528.10,254.6,243.8,1.136,182956.0,182956.0,7369,0,0,0,L,1122011218,0,126.07,128.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497168,273880.00
07/21/2015 12:45,2,8.338,ACTIVE,222.32,368.20,59.975,1437497103,"201051344000867","174011321042388",30.18,35.80,0,320.11,423.81,254.8,244.0,1.123,175453.3,175453.3,7389,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497169,273881.00
07/21/2015 12:45,1,9.095,ACTIVE,219.5,331.89,60.00,1437497103,"040051121000095","174011321042388",21.42,35,0.859,300.44,448.14,193.9,187.5,0.838,52312.2,52349.8,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497170,273882.00
07/21/2015 12:45,2,8.379,ALERT,220.52,364.89,59.965,1437497103,"201051344001230","174011321042388",29.98,40.80,0,300.57,522.09,253.7,242.9,1.184,186529.5,186529.5,7395,0,0,0,L,1122011218,0,124.72,127.43,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497172,273883.00
07/21/2015 12:45,2,8.170,ALERT,223.45,370.00,59.949,1437497103,"201051344000576","174011321042388",30.36,32.00,0,309.29,519.99,250.5,239.8,1.109,182774.9,182774.9,7400,0,0,0,L,1122011218,0,125.85,128.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497174,273884.00
07/21/2015 12:45,2,4.924,ACTIVE,219.39,356.18,60.002,1437497103,"201051344000579","174011321042388",29.30,39.80,0,320.41,428.91,145.8,138.8,0.658,189515.8,189515.8,7367,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437497174,273885.00
07/21/2015 13:00,2,8.953,ALERT,220.97,368.50,59.970,1437498003,"201051344000955","174011321042388",27.21,42.30,0,298.17,529.01,246.8,236.3,1.140,188472.6,188472.6,7379,0,0,0,L,1122011218,0,124.72,128.11,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498005,273886.00
07/21/2015 13:00,1,8.155,ACTIVE,219.3,385.86,60.03,1437498003,"040051121000195","174011321042388",25.04,39,0.891,312.18,396.56,203.2,194.0,0.872,56815,56861.6,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498006,273887.00
07/21/2015 13:00,2,9.049,ALERT,218.93,356.18,59.970,1437498003,"274151322000095","174011321042388",27.31,56.50,0,301.47,529.31,250.2,239.6,0.932,488026.9,488026.9,8278,0,0,0,L,1151911521,0,126.07,124.27,0400,45,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498008,273888.00
07/21/2015 13:00,2,8.590,ACTIVE,221.87,368.20,59.970,1437498003,"201051344000868","174011321042388",29.22,32.60,0,324.92,423.50,253.8,243.1,1.127,174888.1,174888.1,7383,0,0,0,L,1122011218,0,125.17,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498009,273889.00
07/21/2015 13:00,2,8.414,ALERT,224.13,373.31,59.954,1437498003,"201051344000853","174011321042388",29.82,33.50,0,298.17,525.10,253.9,243.2,1.167,181223.0,181223.0,7386,0,0,0,L,1122011218,0,126.53,129.24,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498011,273890.00
07/21/2015 13:00,2,9.043,ALERT,222.55,371.81,59.944,1437498003,"201051344000582","174011321042388",27.25,38.60,0,298.17,521.49,249.6,239.0,1.123,181095.5,181095.5,7365,0,0,0,L,1122011218,0,125.62,128.56,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498013,273891.00
07/21/2015 13:00,1,8.323,ACTIVE,219.9,332.92,60.03,1437498003,"040051121000097","174011321042388",24.30,38,0.886,312.79,396.18,201.3,193.2,0.863,55127.800000012,55174.199999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498014,273892.00
07/21/2015 13:00,2,8.531,ALERT,223.68,372.71,59.986,1437498003,"201051344000469","174011321042388",29.48,32.20,0,296.96,518.49,254.7,243.9,1.184,176498.3,176498.3,7378,0,0,0,L,1122011218,0,125.62,129.24,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498016,273893.00
07/21/2015 13:00,2,8.727,ALERT,223.68,374.21,59.938,1437498003,"201051344000988","174011321042388",28.77,35.00,0,295.76,521.19,254.1,243.3,1.140,175915.4,175915.4,7369,0,0,0,L,1122011218,0,125.85,129.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498018,273894.00
07/21/2015 13:00,2,9.102,ACTIVE,223.68,373.31,59.970,1437498003,"201051344001158","174011321042388",27.43,37.00,0,324.62,428.91,252.7,242.0,1.153,181868.1,181868.1,7369,0,0,0,L,1122011218,0,125.85,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498018,273895.00
07/21/2015 13:00,2,8.896,ALERT,222.32,370.30,59.965,1437498003,"201051344001025","174011321042388",28.15,42.00,0,296.66,520.29,253.5,242.7,1.105,185727.1,185727.1,7367,0,0,0,L,1122011218,0,125.40,128.56,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498020,273896.00
07/21/2015 13:00,1,4.874,ACTIVE,219.9,347.44,60.00,1437498003,"033051125000118","174011321042388",41.80,37,0.895,299.63,403.16,202.7,195.9,0.871,61440.799999988,61487.999999976,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498021,273897.00
07/21/2015 13:00,2,8.416,ALERT,223.45,370.60,59.965,1437498003,"201051344000569","174011321042388",29.84,34.80,0,298.77,521.19,254.1,243.3,1.153,189042.8,189042.8,7386,0,0,0,L,1122011218,0,125.62,129.24,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498023,273898.00
07/21/2015 13:00,2,5.758,ACTIVE,220.06,419.90,59.965,1437498003,"274151322000094","174011321042388",37.97,51.00,0,326.42,460.78,222.2,212.6,0.849,370188.5,370188.5,8770,0,0,0,L,1151911521,0,126.07,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498024,273899.00
07/21/2015 13:00,1,8.492,ACTIVE,220.0,352.25,60.03,1437498003,"040051121000068","174011321042388",21.86,37,0.811,312.76,393.55,184.7,177.3,0.801,52100.2,52143.2,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498025,273900.00
07/21/2015 13:00,2,8.584,ALERT,223.90,371.21,59.970,1437498003,"201051344000458","174011321042388",29.30,35.20,0,298.47,521.79,254.7,243.9,1.184,184858.0,184858.0,7375,0,0,0,L,1122011218,0,126.30,129.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498027,273901.00
07/21/2015 13:00,2,8.580,ACTIVE,219.61,360.08,59.965,1437498003,"274151322000087","174011321042388",24.89,82.30,0,326.72,404.87,216.2,206.7,0.800,441326.3,441326.3,8239,0,0,0,L,1151911521,0,126.53,124.72,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498028,273902.00
07/21/2015 13:00,2,8.746,ACTIVE,220.29,354.67,59.949,1437498003,"274151322000052","174011321042388",26.46,56.80,0,324.02,407.57,234.4,224.3,0.862,471900.2,471900.2,8646,0,0,0,L,1151911521,0,126.53,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498029,273903.00
07/21/2015 13:00,2,9.049,ALERT,221.19,369.70,59.986,1437498003,"201051344001145","174011321042388",27.51,38.00,0,299.37,524.20,252.2,241.5,1.109,190050.4,190050.4,7389,0,0,0,L,1122011218,0,124.94,127.88,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498031,273904.00
07/21/2015 13:00,2,9.188,ALERT,220.74,367.60,59.975,1437498003,"201051344000685","174011321042388",27.15,39.50,0,297.57,517.28,252.5,241.8,1.193,188959.7,188959.7,7389,0,0,0,L,1122011218,0,125.40,127.43,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498033,273905.00
07/21/2015 13:00,2,8.844,ACTIVE,219.84,373.91,59.991,1437498003,"274151322000088","174011321042388",25.68,52.50,0,324.02,407.27,230.0,220.1,0.853,452440.8,452440.8,8254,0,0,0,L,1151911521,0,126.98,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498033,273906.00
07/21/2015 13:00,2,9.051,ACTIVE,222.10,370.90,60.012,1437498003,"201051344000438","174011321042388",27.15,41.50,0,324.02,426.21,248.6,238.1,1.123,189042.8,189042.8,7367,0,0,0,L,1122011218,0,125.62,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498034,273907.00
07/21/2015 13:00,2,9.035,ALERT,221.42,369.10,59.970,1437498003,"201051344001135","174011321042388",27.37,39.80,0,297.26,517.88,250.5,239.8,1.123,180404.1,180404.1,7350,0,0,0,L,1122011218,0,124.94,127.88,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498036,273908.00
07/21/2015 13:00,2,9.107,ACTIVE,221.42,369.70,59.981,1437498003,"201051344000417","174011321042388",26.70,44.50,0,323.41,432.52,246.1,235.6,1.149,184468.3,184468.3,7365,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498037,273909.00
07/21/2015 13:00,2,8.852,ALERT,220.97,368.20,59.933,1437498003,"201051344000594","174011321042388",28.37,44.50,0,296.96,521.79,254.2,243.4,1.158,185416.5,185416.5,7375,0,0,0,L,1122011218,0,124.94,127.65,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498039,273910.00
07/21/2015 13:00,2,8.719,ACTIVE,219.16,368.80,59.981,1437498003,"274151322000083","174011321042388",26.66,57.30,0,324.32,407.87,235.4,225.3,0.928,467941.2,467941.2,8674,0,0,0,L,1151911521,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498040,273911.00
07/21/2015 13:00,2,8.869,ALERT,222.55,370.90,59.970,1437498003,"201051344000585","174011321042388",28.33,40.60,0,296.06,522.99,254.0,243.2,1.162,184577.0,184577.0,7366,0,0,0,L,1122011218,0,125.17,128.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498042,273912.00
07/21/2015 13:00,2,8.803,ACTIVE,219.39,360.08,59.991,1437498003,"274151322000054","174011321042388",26.34,54.30,0,325.52,407.87,234.9,224.8,0.888,462879.2,462879.2,8245,0,0,0,L,1151911521,0,126.53,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498043,273913.00
07/21/2015 13:00,2,8.738,ALERT,222.55,369.40,59.986,1437498003,"201051344001203","174011321042388",28.80,41.30,0,296.96,519.39,254.8,244.0,1.176,185608.4,185608.4,7375,0,0,0,L,1122011218,0,125.85,128.11,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498045,273914.00
07/21/2015 13:00,2,9.098,ALERT,220.97,368.50,59.986,1437498003,"201051344000646","174011321042388",27.35,42.30,0,296.66,526.30,252.0,241.3,1.136,182487.3,182487.3,7361,0,0,0,L,1122011218,0,125.17,127.65,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498047,273915.00
07/21/2015 13:00,2,6.012,ACTIVE,220.29,414.79,59.949,1437498003,"274151322000068","174011321042388",36.42,53.00,0,334.84,456.57,220.6,211.0,0.831,369362.7,369362.7,8375,0,0,0,L,1151911521,0,126.75,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498048,273916.00
07/21/2015 13:00,2,9.266,ALERT,220.52,391.34,59.975,1437498003,"274151322000076","174011321042388",27.08,56.50,0,300.87,529.01,253.8,243.0,0.959,493978.8,493978.8,8648,0,0,0,L,1151911521,0,126.53,125.17,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498050,273917.00
07/21/2015 13:00,1,5.453,ACTIVE,220.0,342.72,60.03,1437498003,"033051125000132","174011321042388",32.67,38,0.772,301.82,447.45,177.3,169.2,0.763,46064.300000024,46104.400000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498051,273918.00
07/21/2015 13:00,1,6.618,ALERT,219.3,341.16,60.03,1437498003,"033051125000150","174011321042388",30.85,38,0.896,309.67,400.85,203.1,194.9,0.876,61555.700000012,61603.200000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437498052,273919.00
07/21/2015 13:00,2,9.104,ALERT,220.74,367.30,59.996,1437498003,"201051344000890","174011321042388",27.61,43.60,0,298.17,524.50,254.4,243.6,1.153,186928.9,186928.9,7372,0,0,0,L,1122011218,0,124.94,127.20,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498054,273920.00
07/21/2015 13:00,2,8.260,ALERT,223.00,370.90,59.975,1437498003,"201051344000900","174011321042388",30.42,32.40,0,297.87,514.28,254.3,243.6,1.131,187370.9,187370.9,7390,0,0,0,L,1122011218,0,125.85,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498056,273921.00
07/21/2015 13:00,2,8.668,ACTIVE,222.10,368.80,59.981,1437498003,"201051344000633","174011321042388",28.88,39.00,0,329.13,423.50,253.5,242.7,1.171,176765.9,176765.9,7390,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498057,273922.00
07/21/2015 13:00,1,8.254,ACTIVE,220.1,385.60,60.03,1437498003,"040051121000185","174011321042388",24.75,39,0.893,308.73,399.04,203.2,195.3,0.873,53951.999999975,53998.200000023,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498058,273923.00
07/21/2015 13:00,2,8.336,ALERT,223.68,371.21,59.970,1437498003,"201051344000983","174011321042388",30.12,34.30,0,298.47,524.50,253.9,243.1,1.162,184325.2,184325.2,7385,0,0,0,L,1122011218,0,126.07,128.78,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498060,273924.00
07/21/2015 13:00,2,8.711,ALERT,222.32,370.30,59.970,1437498003,"201051344000917","174011321042388",28.84,38.80,0,297.57,523.59,254.2,243.5,1.184,187403.1,187403.1,7389,0,0,0,L,1122011218,0,125.17,128.78,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498062,273925.00
07/21/2015 13:00,1,8.606,ACTIVE,219.1,361.48,60.03,1437498003,"040051121000116","174011321042388",23.71,36,0.894,311.89,394.94,203.0,194.7,0.879,54152.200000048,54198.100000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498063,273926.00
07/21/2015 13:00,1,5.436,ACTIVE,220.1,327.66,60.03,1437498003,"033051125000135","174011321042388",32.09,37,0.760,302.52,449.34,173.6,166.2,0.749,45816.20000001,45855.50000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498064,273927.00
07/21/2015 13:00,2,8.562,ACTIVE,223.23,370.00,59.981,1437498003,"201051344000648","174011321042388",29.34,34.30,0,329.73,427.41,254.4,243.7,1.149,182958.1,182958.1,7384,0,0,0,L,1122011218,0,125.40,129.24,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498065,273928.00
07/21/2015 13:00,2,8.525,ALERT,222.77,369.40,59.981,1437498003,"201051344001093","174011321042388",29.44,39.30,0,297.87,520.89,253.8,243.0,1.145,185575.5,185575.5,7375,0,0,0,L,1122011218,0,125.62,128.56,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498067,273929.00
07/21/2015 13:00,2,8.406,ALERT,223.45,369.40,59.991,1437498003,"201051344000645","174011321042388",29.86,34.80,0,297.87,526.30,253.9,243.1,1.114,183654.9,183654.9,7391,0,0,0,L,1122011218,0,126.07,129.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498069,273930.00
07/21/2015 13:00,2,8.998,ACTIVE,219.61,367.90,59.986,1437498003,"274151322000085","174011321042388",26.80,53.00,0,324.32,407.27,244.1,233.6,0.937,465296.9,465296.9,8657,0,0,0,L,1151911521,0,126.53,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498069,273931.00
07/21/2015 13:00,2,8.893,ALERT,222.77,369.70,60.012,1437498003,"201051344000651","174011321042388",28.27,39.50,0,296.96,529.31,254.3,243.6,1.131,183013.0,183013.0,7371,0,0,0,L,1122011218,0,125.85,128.33,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498071,273932.00
07/21/2015 13:00,2,8.480,ALERT,222.32,367.00,59.991,1437498003,"201051344000867","174011321042388",29.60,36.80,0,297.57,522.69,253.8,243.1,1.145,175511.1,175511.1,7390,0,0,0,L,1122011218,0,125.62,128.11,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498073,273933.00
07/21/2015 13:00,1,8.604,ACTIVE,220.3,343.70,60.03,1437498003,"040051121000095","174011321042388",21.48,36,0.814,300.76,448.64,183.9,177.7,0.797,52349.8,52391.5,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498074,273934.00
07/21/2015 13:00,2,8.689,ALERT,220.97,368.80,59.991,1437498003,"201051344001230","174011321042388",28.94,41.50,0,298.77,523.90,254.2,243.4,1.153,186586.7,186586.7,7397,0,0,0,L,1122011218,0,124.94,127.65,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498076,273935.00
07/21/2015 13:00,2,8.297,ALERT,223.68,372.71,59.986,1437498003,"201051344000576","174011321042388",30.28,32.40,0,297.87,519.99,254.4,243.6,1.131,182832.9,182832.9,7402,0,0,0,L,1122011218,0,126.07,128.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498078,273936.00
07/21/2015 13:00,2,8.678,ALERT,223.90,371.51,59.991,1437498003,"201051344000579","174011321042388",28.98,40.60,0,298.77,523.29,254.6,243.8,1.167,189573.1,189573.1,7368,0,0,0,L,1122011218,0,126.07,129.01,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498080,273937.00
07/21/2015 13:15,2,8.758,ALERT,220.97,368.50,59.981,1437498903,"201051344000955","174011321042388",28.71,42.00,0,299.67,528.10,254.7,243.9,1.167,188520.9,188520.9,7381,0,0,0,L,1122011218,0,124.27,128.33,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498905,273938.00
07/21/2015 13:15,1,9.877,ACTIVE,218.9,352.42,60.03,1437498903,"040051121000195","174011321042388",20.68,39,0.887,302.94,449.80,203.3,192.9,0.862,56861.6,56900.4,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498906,273939.00
07/21/2015 13:15,2,8.629,ALERT,219.16,369.70,59.981,1437498903,"274151322000095","174011321042388",29.24,55.80,0,299.67,529.31,254.8,244.0,0.932,488075.3,488075.3,8280,0,0,0,L,1151911521,0,126.75,124.27,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498908,273940.00
07/21/2015 13:15,2,8.348,ALERT,221.87,368.20,59.991,1437498903,"201051344000868","174011321042388",30.12,33.00,0,298.77,525.10,254.3,243.6,1.127,174935.7,174935.7,7384,0,0,0,L,1122011218,0,124.94,129.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498910,273941.00
07/21/2015 13:15,2,8.230,ALERT,224.13,372.11,59.986,1437498903,"201051344000853","174011321042388",30.57,34.00,0,298.47,525.70,254.5,243.7,1.162,181271.1,181271.1,7388,0,0,0,L,1122011218,0,126.30,129.46,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498912,273942.00
07/21/2015 13:15,2,8.625,ALERT,222.55,372.11,59.981,1437498903,"201051344000582","174011321042388",29.12,38.40,0,300.27,522.39,254.1,243.3,1.145,181143.6,181143.6,7367,0,0,0,L,1122011218,0,125.17,129.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498913,273943.00
07/21/2015 13:15,1,9.664,ACTIVE,219.8,330.54,60.03,1437498903,"040051121000097","174011321042388",21.13,38,0.891,303.05,451.77,203.2,194.3,0.876,55174.199999988,55213.100000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498915,273944.00
07/21/2015 13:15,2,8.307,ALERT,223.68,372.11,59.975,1437498903,"201051344000469","174011321042388",30.32,32.40,0,297.26,522.39,254.6,243.8,1.171,176546.4,176546.4,7380,0,0,0,L,1122011218,0,125.62,129.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498917,273945.00
07/21/2015 13:15,2,8.455,ALERT,223.68,371.51,59.991,1437498903,"201051344000988","174011321042388",29.74,35.00,0,296.06,522.69,254.4,243.6,1.167,175963.5,175963.5,7371,0,0,0,L,1122011218,0,125.62,129.24,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498919,273946.00
07/21/2015 13:15,2,8.574,ALERT,223.45,369.70,59.981,1437498903,"201051344001158","174011321042388",29.34,37.30,0,297.87,518.79,254.3,243.6,1.162,181916.0,181916.0,7370,0,0,0,L,1122011218,0,125.40,129.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498920,273947.00
07/21/2015 13:15,2,8.492,ALERT,221.87,368.80,59.991,1437498903,"201051344001025","174011321042388",29.56,42.50,0,299.67,522.09,254.5,243.7,1.105,185775.1,185775.1,7369,0,0,0,L,1122011218,0,124.72,128.56,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498922,273948.00
07/21/2015 13:15,1,7.177,ACTIVE,218.9,347.95,60.03,1437498903,"033051125000118","174011321042388",28.46,38,0.890,296.53,450.26,203.2,192.5,0.867,61487.999999976,61527.900000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498923,273949.00
07/21/2015 13:15,2,8.201,ALERT,223.23,369.70,59.986,1437498903,"201051344000569","174011321042388",30.71,34.50,0,299.07,522.99,254.9,244.1,1.149,189090.7,189090.7,7388,0,0,0,L,1122011218,0,125.17,129.24,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498925,273950.00
07/21/2015 13:15,2,6.383,ACTIVE,219.16,416.59,59.975,1437498903,"274151322000094","174011321042388",37.55,51.80,0,330.03,465.58,242.7,232.3,0.924,370232.8,370232.8,8771,0,0,0,L,1151911521,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498926,273951.00
07/21/2015 13:15,1,9.237,ACTIVE,218.8,327.72,60.03,1437498903,"040051121000068","174011321042388",21.74,38,0.880,303.40,451.11,199.8,190.9,0.866,52143.2,52180.1,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498927,273952.00
07/21/2015 13:15,2,8.314,ALERT,223.23,367.90,59.938,1437498903,"201051344000458","174011321042388",30.26,35.80,0,298.77,522.99,254.1,243.3,1.180,184906.3,184906.3,7377,0,0,0,L,1122011218,0,125.62,129.24,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498929,273953.00
07/21/2015 13:15,2,9.502,ACTIVE,218.93,363.69,59.970,1437498903,"274151322000087","174011321042388",24.43,83.50,0,323.11,407.57,235.0,224.9,0.866,441369.7,441369.7,8240,0,0,0,L,1151911521,0,126.53,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498930,273954.00
07/21/2015 13:15,2,9.291,ACTIVE,219.39,376.92,59.965,1437498903,"274151322000052","174011321042388",27.06,57.70,0,322.81,407.87,254.6,243.8,0.928,471947.1,471947.1,8647,0,0,0,L,1151911521,0,126.30,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498931,273955.00
07/21/2015 13:15,2,8.523,ALERT,220.52,367.30,59.975,1437498903,"201051344001145","174011321042388",29.46,38.40,0,300.87,523.90,254.5,243.7,1.123,190098.7,190098.7,7391,0,0,0,L,1122011218,0,124.49,127.88,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498933,273956.00
07/21/2015 13:15,2,8.512,ALERT,220.29,367.30,59.975,1437498903,"201051344000685","174011321042388",29.48,39.50,0,299.37,516.68,254.1,243.3,1.211,189007.9,189007.9,7391,0,0,0,L,1122011218,0,124.94,127.65,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498935,273957.00
07/21/2015 13:15,2,9.629,ACTIVE,218.71,354.97,59.970,1437498903,"274151322000088","174011321042388",25.96,53.80,0,326.12,408.18,253.0,242.3,0.941,452486.9,452486.9,8255,0,0,0,L,1151911521,0,126.75,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498936,273958.00
07/21/2015 13:15,2,8.541,ALERT,220.74,367.30,59.986,1437498903,"201051344000438","174011321042388",28.69,42.80,0,300.27,523.29,247.8,237.2,1.149,189091.3,189091.3,7368,0,0,0,L,1122011218,0,124.94,127.88,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498937,273959.00
07/21/2015 13:15,2,8.588,ALERT,221.19,367.30,59.981,1437498903,"201051344001135","174011321042388",26.82,40.80,0,299.97,517.88,233.3,223.3,1.083,180452.6,180452.6,7352,0,0,0,L,1122011218,0,124.94,128.11,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498939,273960.00
07/21/2015 13:15,2,8.752,ACTIVE,220.97,367.90,59.981,1437498903,"201051344000417","174011321042388",28.77,45.00,0,316.20,453.26,255.0,244.2,1.176,184517.0,184517.0,7366,0,0,0,L,1122011218,0,124.49,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498940,273961.00
07/21/2015 13:15,2,8.383,ALERT,220.74,368.20,59.975,1437498903,"201051344000594","174011321042388",29.90,45.00,0,297.57,523.59,253.8,243.0,1.171,185464.4,185464.4,7377,0,0,0,L,1122011218,0,124.49,127.65,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498942,273962.00
07/21/2015 13:15,2,9.105,ACTIVE,218.71,372.11,59.965,1437498903,"274151322000083","174011321042388",27.53,59.00,0,319.51,408.78,253.8,243.0,0.999,467988.3,467988.3,8675,0,0,0,L,1151911521,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498943,273963.00
07/21/2015 13:15,2,8.352,ALERT,222.55,368.80,59.986,1437498903,"201051344000585","174011321042388",29.90,40.60,0,299.37,521.49,252.2,241.4,1.158,184625.5,184625.5,7368,0,0,0,L,1122011218,0,124.94,129.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498945,273964.00
07/21/2015 13:15,2,9.168,ACTIVE,218.93,381.73,59.970,1437498903,"274151322000054","174011321042388",27.37,54.80,0,324.62,409.08,254.4,243.6,0.977,462926.0,462926.0,8246,0,0,0,L,1151911521,0,126.75,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498946,273965.00
07/21/2015 13:15,2,8.365,ALERT,222.10,369.70,59.981,1437498903,"201051344001203","174011321042388",30.08,42.00,0,299.97,521.19,254.4,243.6,1.162,185656.7,185656.7,7377,0,0,0,L,1122011218,0,125.40,128.33,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498948,273966.00
07/21/2015 13:15,2,8.564,ALERT,220.74,366.70,59.986,1437498903,"201051344000646","174011321042388",29.40,42.80,0,299.07,526.90,254.7,243.9,1.176,182535.9,182535.9,7363,0,0,0,L,1122011218,0,124.72,127.88,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498950,273967.00
07/21/2015 13:15,2,6.477,ACTIVE,220.52,412.68,59.954,1437498903,"274151322000068","174011321042388",37.49,53.50,0,330.03,459.27,246.1,235.6,0.915,369406.9,369406.9,8376,0,0,0,L,1151911521,0,127.20,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498950,273968.00
07/21/2015 13:15,2,8.520,ALERT,220.06,387.14,59.981,1437498903,"274151322000076","174011321042388",29.48,56.50,0,299.07,530.81,254.5,243.7,0.959,494027.3,494027.3,8650,0,0,0,L,1151911521,0,126.53,124.72,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498952,273969.00
07/21/2015 13:15,1,5.980,ACTIVE,219.3,355.40,60.03,1437498903,"033051125000132","174011321042388",32.53,38,0.848,302.30,446.78,193.5,184.9,0.833,46104.400000024,46139.100000024,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498954,273970.00
07/21/2015 13:15,1,4.664,ACTIVE,218.9,327.90,60.03,1437498903,"033051125000150","174011321042388",42.70,37,0.886,296.79,452.15,198.2,193.1,0.858,61603.200000012,61643.300000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498955,273971.00
07/21/2015 13:15,2,8.512,ALERT,220.52,364.89,59.965,1437498903,"201051344000890","174011321042388",29.56,44.30,0,300.57,524.50,254.6,243.8,1.131,186977.7,186977.7,7374,0,0,0,L,1122011218,0,124.49,127.43,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498957,273972.00
07/21/2015 13:15,2,8.133,ALERT,222.77,368.50,60.018,1437498903,"201051344000900","174011321042388",30.95,32.60,0,298.17,521.19,254.5,243.7,1.131,187418.1,187418.1,7392,0,0,0,L,1122011218,0,125.40,128.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498958,273973.00
