ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 13:15,2,8.729,ALERT,221.64,370.30,59.981,1437498903,"201051344000633","174011321042388",28.75,39.50,0,296.06,522.09,253.6,242.9,1.176,176813.5,176813.5,7391,0,0,0,L,1122011218,0,125.17,128.56,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498960,273974.00
07/21/2015 13:15,1,8.114,ACTIVE,219.7,378.56,60.03,1437498903,"040051121000185","174011321042388",23.94,40,0.854,302.00,450.82,193.3,186.0,0.837,53998.200000023,54037.299999987,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498961,273975.00
07/21/2015 13:15,2,8.334,ALERT,223.23,369.10,60.012,1437498903,"201051344000983","174011321042388",29.96,34.80,0,299.07,526.90,252.5,241.8,1.140,184373.2,184373.2,7387,0,0,0,L,1122011218,0,125.85,128.78,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498963,273976.00
07/21/2015 13:15,2,7.611,ALERT,220.29,363.69,59.991,1437498903,"201051344000917","174011321042388",28.17,38.80,0,298.77,523.29,216.7,207.3,1.016,187451.4,187451.4,7391,0,0,0,L,1122011218,0,124.49,128.11,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498965,273977.00
07/21/2015 13:15,1,7.233,ACTIVE,217.4,366.68,60.03,1437498903,"040051121000116","174011321042388",24.22,37,0.772,300.47,450.97,174.3,166.3,0.764,54198.100000024,54237.300000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498966,273978.00
07/21/2015 13:15,1,4.465,ACTIVE,218.7,328.98,60.03,1437498903,"033051125000135","174011321042388",32.69,38,0.643,300.96,450.07,145.2,140.0,0.640,45855.50000001,45889.70000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498967,273979.00
07/21/2015 13:15,2,8.293,ALERT,221.42,366.70,59.981,1437498903,"201051344000648","174011321042388",27.63,35.00,0,298.17,522.69,231.9,221.9,1.047,183006.6,183006.6,7385,0,0,0,L,1122011218,0,124.49,128.33,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498969,273980.00
07/21/2015 13:15,2,7.684,ALERT,219.84,363.69,59.986,1437498903,"201051344001093","174011321042388",27.91,39.80,0,299.67,523.59,217.3,207.8,0.994,185623.3,185623.3,7377,0,0,0,L,1122011218,0,124.49,127.20,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498971,273981.00
07/21/2015 13:15,2,8.521,ALERT,221.19,367.00,59.991,1437498903,"201051344000645","174011321042388",27.00,34.80,0,298.17,526.60,233.1,223.0,1.030,183702.7,183702.7,7393,0,0,0,L,1122011218,0,125.17,128.11,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498973,273982.00
07/21/2015 13:15,2,7.572,ACTIVE,218.48,366.10,59.986,1437498903,"274151322000085","174011321042388",27.04,53.30,0,320.41,409.08,207.2,198.1,0.787,465344.6,465344.6,8658,0,0,0,L,1151911521,0,126.53,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498974,273983.00
07/21/2015 13:15,2,8.309,ALERT,221.19,369.70,59.981,1437498903,"201051344000651","174011321042388",27.35,39.80,0,299.37,528.10,230.0,220.1,1.061,183061.5,183061.5,7373,0,0,0,L,1122011218,0,125.40,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498976,273984.00
07/21/2015 13:15,2,6.996,ALERT,219.84,363.09,59.996,1437498903,"201051344000867","174011321042388",27.55,36.80,0,297.87,522.39,194.8,186.0,0.857,175559.9,175559.9,7392,0,0,0,L,1122011218,0,124.49,127.20,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498978,273985.00
07/21/2015 13:15,1,6.536,ACTIVE,217.7,326.32,60.03,1437498903,"040051121000095","174011321042388",21.76,37,0.627,300.67,448.27,141.5,135.8,0.629,52391.5,52427.7,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498980,273986.00
07/21/2015 13:15,2,6.230,ALERT,217.35,354.97,60.002,1437498903,"201051344001230","174011321042388",27.51,41.80,0,299.97,523.59,173.6,165.7,0.795,186635.3,186635.3,7399,0,0,0,L,1122011218,0,123.59,126.07,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498981,273987.00
07/21/2015 13:15,2,6.777,ALERT,220.74,362.19,59.996,1437498903,"201051344000576","174011321042388",28.13,33.00,0,298.47,519.99,193.0,184.4,0.875,182881.0,182881.0,7404,0,0,0,L,1122011218,0,124.72,127.43,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498983,273988.00
07/21/2015 13:15,2,6.676,ALERT,220.74,362.49,59.981,1437498903,"201051344000579","174011321042388",27.43,41.30,0,299.67,526.30,185.2,176.9,0.849,189621.2,189621.2,7370,0,0,0,L,1122011218,0,124.72,127.43,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437498985,273989.00
07/21/2015 13:30,2,4.459,ALERT,216.45,349.86,59.981,1437499803,"201051344000955","174011321042388",27.87,39.50,0,296.06,528.70,125.9,119.6,0.601,188556.6,188556.6,7383,0,0,0,L,1122011218,0,123.14,125.62,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499805,273990.00
07/21/2015 13:30,1,4.232,ACTIVE,216.8,359.30,60.03,1437499803,"040051121000195","174011321042388",24.65,38,0.456,307.99,399.80,103.8,98.3,0.471,56900.4,56930,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499807,273991.00
07/21/2015 13:30,2,4.621,ALERT,216.67,349.86,60.012,1437499803,"274151322000095","174011321042388",28.11,51.80,0,299.37,533.51,131.6,125.1,0.504,488111.9,488111.9,8282,0,0,0,L,1151911521,0,125.17,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499809,273992.00
07/21/2015 13:30,2,5.277,ALERT,218.03,356.18,59.991,1437499803,"201051344000868","174011321042388",28.43,30.80,0,298.47,525.10,152.2,145.0,0.698,174972.4,174972.4,7386,0,0,0,L,1122011218,0,123.81,126.53,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499811,273993.00
07/21/2015 13:30,2,4.953,ALERT,219.61,356.78,59.986,1437499803,"201051344000853","174011321042388",28.65,31.80,0,297.87,526.00,143.7,136.7,0.676,181307.8,181307.8,7390,0,0,0,L,1122011218,0,124.94,126.98,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499813,273994.00
07/21/2015 13:30,2,4.746,ALERT,218.03,353.17,59.970,1437499803,"201051344000582","174011321042388",28.39,36.00,0,296.96,521.19,136.5,129.8,0.632,181179.8,181179.8,7369,0,0,0,L,1122011218,0,123.81,126.53,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499814,273995.00
07/21/2015 13:30,1,4.345,ACTIVE,217.6,350.91,60.03,1437499803,"040051121000097","174011321042388",25.11,37,0.480,307.32,401.29,108.5,103.9,0.493,55213.100000024,55242.699999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499816,273996.00
07/21/2015 13:30,2,4.699,ALERT,218.26,353.47,59.975,1437499803,"201051344000469","174011321042388",28.80,30.00,0,296.66,522.09,137.1,130.4,0.654,176583.2,176583.2,7382,0,0,0,L,1122011218,0,123.59,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499818,273997.00
07/21/2015 13:30,2,4.721,ALERT,218.26,354.67,59.975,1437499803,"201051344000988","174011321042388",28.03,33.00,0,295.76,521.49,134.0,127.4,0.632,175999.9,175999.9,7373,0,0,0,L,1122011218,0,124.04,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499819,273998.00
07/21/2015 13:30,2,4.578,ALERT,218.03,354.37,59.986,1437499803,"201051344001158","174011321042388",28.19,34.80,0,296.96,518.79,130.7,124.2,0.632,181952.2,181952.2,7372,0,0,0,L,1122011218,0,124.04,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499821,273999.00
07/21/2015 13:30,2,4.609,ALERT,217.35,352.27,59.975,1437499803,"201051344001025","174011321042388",28.27,39.50,0,296.06,522.39,132.0,125.5,0.597,185810.9,185810.9,7371,0,0,0,L,1122011218,0,123.59,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499823,274000.00
07/21/2015 13:30,1,3.106,ACTIVE,216.6,358.26,60.03,1437499803,"033051125000118","174011321042388",38.19,36,0.522,296.20,408.45,118.0,112.7,0.532,61527.900000012,61560.299999988,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499824,274001.00
07/21/2015 13:30,2,4.611,ALERT,217.80,353.17,59.996,1437499803,"201051344000569","174011321042388",28.59,32.60,0,298.17,521.79,133.6,127.0,0.628,189127.0,189127.0,7390,0,0,0,L,1122011218,0,123.59,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499826,274002.00
07/21/2015 13:30,2,2.951,ALERT,216.90,407.87,59.981,1437499803,"274151322000094","174011321042388",37.75,48.50,0,298.47,516.08,113.3,107.5,0.424,370263.5,370263.5,8772,0,0,0,L,1151911521,0,124.27,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499828,274003.00
07/21/2015 13:30,1,4.224,ACTIVE,217.2,356.34,60.03,1437499803,"040051121000068","174011321042388",23.03,35,0.426,294.14,450.90,96.8,92.3,0.445,52180.1,52207.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499829,274004.00
07/21/2015 13:30,2,4.588,ALERT,218.03,351.37,59.975,1437499803,"201051344000458","174011321042388",28.53,33.50,0,298.47,522.69,132.7,126.2,0.645,184942.6,184942.6,7379,0,0,0,L,1122011218,0,124.27,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499831,274005.00
07/21/2015 13:30,2,4.340,ACTIVE,216.45,350.47,59.970,1437499803,"274151322000087","174011321042388",26.40,80.00,0,324.32,406.97,116.1,110.2,0.433,441402.0,441402.0,8241,0,0,0,L,1151911521,0,124.49,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499832,274006.00
07/21/2015 13:30,2,4.379,ALERT,216.67,349.56,59.975,1437499803,"274151322000052","174011321042388",27.79,53.50,0,298.77,533.21,123.2,117.0,0.468,471981.1,471981.1,8648,0,0,0,L,1151911521,0,124.27,124.27,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499834,274007.00
07/21/2015 13:30,2,4.666,ALERT,216.90,350.47,59.986,1437499803,"201051344001145","174011321042388",28.09,35.60,0,296.96,523.59,132.7,126.2,0.605,190134.2,190134.2,7393,0,0,0,L,1122011218,0,123.59,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499835,274008.00
07/21/2015 13:30,2,4.689,ALERT,216.90,352.57,59.981,1437499803,"201051344000685","174011321042388",28.31,36.80,0,296.06,518.49,134.6,128.0,0.654,189042.9,189042.9,7393,0,0,0,L,1122011218,0,124.27,125.40,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499837,274009.00
07/21/2015 13:30,2,4.566,ALERT,216.67,351.07,59.991,1437499803,"274151322000088","174011321042388",27.51,49.50,0,301.77,532.31,127.2,120.9,0.477,452520.2,452520.2,8256,0,0,0,L,1151911521,0,125.17,123.81,0400,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499839,274010.00
07/21/2015 13:30,2,6.793,ALERT,218.48,358.88,59.981,1437499803,"201051344000438","174011321042388",25.80,39.50,0,296.36,524.20,178.2,170.1,0.866,189126.5,189126.5,7370,0,0,0,L,1122011218,0,124.72,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499841,274011.00
07/21/2015 13:30,2,0.113,ALERT,214.64,390.44,59.986,1437499803,"201051344001135","174011321042388",36.28,37.50,0,296.36,519.69,4.2,2.2,0.000,180487.8,180487.8,7354,0,0,0,L,1122011218,0,123.14,124.27,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499843,274012.00
07/21/2015 13:30,2,0.088,ALERT,215.32,299.37,59.996,1437499803,"201051344000417","174011321042388",35.88,42.30,0,297.26,518.18,3.2,1.2,0.053,184551.4,184551.4,7367,0,0,0,L,1122011218,0,123.14,124.72,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499845,274013.00
07/21/2015 13:30,2,7.627,ALERT,220.06,362.79,59.986,1437499803,"201051344000594","174011321042388",31.63,41.80,0,296.96,522.09,243.6,233.2,1.114,185500.1,185500.1,7379,0,0,0,L,1122011218,0,124.72,126.98,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499846,274014.00
07/21/2015 13:30,2,1.953,ALERT,216.67,372.71,59.986,1437499803,"274151322000083","174011321042388",34.43,53.50,0,300.87,537.42,67.5,63.2,0.495,468021.9,468021.9,8676,0,0,0,L,1151911521,0,124.72,123.81,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499848,274015.00
07/21/2015 13:30,2,5.514,ALERT,218.93,357.68,59.986,1437499803,"201051344000585","174011321042388",28.90,38.00,0,297.87,522.99,161.4,153.9,0.747,184661.5,184661.5,7370,0,0,0,L,1122011218,0,124.04,126.75,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499850,274016.00
07/21/2015 13:30,2,4.973,ALERT,216.90,354.97,59.986,1437499803,"274151322000054","174011321042388",27.99,49.30,0,300.27,534.72,140.9,134.1,0.552,462959.1,462959.1,8247,0,0,0,L,1151911521,0,124.72,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499852,274017.00
07/21/2015 13:30,2,5.172,ALERT,218.03,354.67,59.981,1437499803,"201051344001203","174011321042388",28.41,38.60,0,296.36,518.79,148.8,141.7,0.698,185691.5,185691.5,7379,0,0,0,L,1122011218,0,124.72,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499854,274018.00
07/21/2015 13:30,2,5.078,ALERT,216.90,352.57,59.986,1437499803,"201051344000646","174011321042388",28.03,39.50,0,295.46,527.50,144.1,137.2,0.685,182570.6,182570.6,7365,0,0,0,L,1122011218,0,123.81,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499855,274019.00
07/21/2015 13:30,2,3.346,ALERT,217.58,407.27,59.981,1437499803,"274151322000068","174011321042388",37.17,49.50,0,300.27,522.39,125.9,119.6,0.473,369435.9,369435.9,8377,0,0,0,L,1151911521,0,125.17,124.49,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499857,274020.00
07/21/2015 13:30,2,5.215,ALERT,218.26,348.36,59.991,1437499803,"274151322000076","174011321042388",28.09,51.50,0,298.47,534.11,148.2,141.2,0.570,494061.8,494061.8,8652,0,0,0,L,1151911521,0,125.17,124.72,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499859,274021.00
07/21/2015 13:30,1,3.129,ACTIVE,217.4,324.57,60.03,1437499803,"033051125000132","174011321042388",33.76,36,0.457,300.95,445.42,105.1,99.0,0.476,46139.100000024,46164.000000024,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499860,274022.00
07/21/2015 13:30,1,3.572,ACTIVE,217.7,322.15,60.03,1437499803,"033051125000150","174011321042388",38.40,36,0.610,300.72,430.79,136.5,131.7,0.614,61643.300000012,61675.300000012,138,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499861,274023.00
07/21/2015 13:30,2,5.488,ALERT,217.58,354.97,60.023,1437499803,"201051344000890","174011321042388",28.09,41.00,0,296.66,525.10,156.2,148.9,0.725,187012.5,187012.5,7376,0,0,0,L,1122011218,0,124.27,125.40,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499863,274024.00
07/21/2015 13:30,2,6.971,ALERT,220.29,362.49,60.007,1437499803,"201051344000900","174011321042388",28.88,30.50,0,296.36,519.99,203.8,194.8,0.893,187454.4,187454.4,7394,0,0,0,L,1122011218,0,125.17,127.20,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499865,274025.00
07/21/2015 13:30,2,5.855,ALERT,218.93,358.88,59.991,1437499803,"201051344000633","174011321042388",28.17,37.00,0,295.46,522.39,166.9,159.1,0.778,176848.7,176848.7,7393,0,0,0,L,1122011218,0,124.49,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499867,274026.00
07/21/2015 13:30,1,6.762,ACTIVE,218.2,375.91,60.03,1437499803,"040051121000185","174011321042388",22.87,38,0.687,298.33,404.41,153.8,149.6,0.678,54037.299999987,54065.599999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499868,274027.00
07/21/2015 13:30,2,5.211,ALERT,218.93,355.28,59.970,1437499803,"201051344000983","174011321042388",28.80,32.80,0,296.96,525.40,152.1,144.9,0.712,184409.1,184409.1,7389,0,0,0,L,1122011218,0,124.49,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499870,274028.00
07/21/2015 13:30,2,5.244,ALERT,218.26,355.58,59.981,1437499803,"201051344000917","174011321042388",28.35,36.30,0,295.16,521.79,150.6,143.4,0.694,187486.4,187486.4,7393,0,0,0,L,1122011218,0,124.04,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499872,274029.00
07/21/2015 13:30,1,4.846,ACTIVE,216.5,335.77,60.03,1437499803,"040051121000116","174011321042388",25.19,34,0.537,302.29,398.50,121.4,115.7,0.547,54237.300000012,54265.700000048,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499873,274030.00
07/21/2015 13:30,1,3.036,ACTIVE,217.4,333.17,60.03,1437499803,"033051125000135","174011321042388",33.49,36,0.445,301.32,450.86,101.1,96.6,0.459,45889.70000001,45915.600000022,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499874,274031.00
07/21/2015 13:30,2,5.113,ALERT,218.48,355.28,59.981,1437499803,"201051344000648","174011321042388",28.11,32.60,0,296.66,522.69,145.6,138.6,0.681,183041.4,183041.4,7387,0,0,0,L,1122011218,0,124.04,126.75,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499876,274032.00
07/21/2015 13:30,2,5.113,ALERT,218.03,355.28,60.023,1437499803,"201051344001093","174011321042388",28.71,36.80,0,296.36,520.59,148.7,141.6,0.676,185658.1,185658.1,7379,0,0,0,L,1122011218,0,124.04,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499878,274033.00
07/21/2015 13:30,2,5.848,ALERT,219.16,356.78,59.975,1437499803,"201051344000645","174011321042388",28.15,32.60,0,296.36,526.90,166.8,159.0,0.765,183737.7,183737.7,7395,0,0,0,L,1122011218,0,124.72,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499880,274034.00
07/21/2015 13:30,2,5.520,ALERT,217.80,352.87,59.981,1437499803,"274151322000085","174011321042388",27.77,48.80,0,299.07,526.00,155.3,148.0,0.592,465377.7,465377.7,8659,0,0,0,L,1151911521,0,125.85,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499882,274035.00
07/21/2015 13:30,2,6.025,ALERT,218.93,356.48,59.959,1437499803,"201051344000651","174011321042388",27.85,36.80,0,295.76,528.10,169.8,162.0,0.769,183095.7,183095.7,7375,0,0,0,L,1122011218,0,124.72,126.30,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499884,274036.00
07/21/2015 13:30,2,5.680,ALERT,218.71,354.67,59.938,1437499803,"201051344000867","174011321042388",28.25,34.50,0,297.57,522.99,162.5,154.9,0.751,175595.4,175595.4,7394,0,0,0,L,1122011218,0,124.72,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499885,274037.00
07/21/2015 13:30,1,5.036,ACTIVE,217.7,340.10,60.00,1437499803,"040051121000095","174011321042388",22.71,34,0.501,299.50,447.68,113.8,108.5,0.511,52427.7,52453.6,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499887,274038.00
07/21/2015 13:30,2,5.496,ALERT,217.58,354.37,59.986,1437499803,"201051344001230","174011321042388",28.03,38.60,0,296.06,523.29,156.0,148.7,0.738,186669.8,186669.8,7401,0,0,0,L,1122011218,0,124.04,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499888,274039.00
07/21/2015 13:30,2,6.408,ALERT,220.52,362.49,60.018,1437499803,"201051344000576","174011321042388",28.63,31.50,0,297.57,519.99,185.9,177.5,0.857,182916.9,182916.9,7406,0,0,0,L,1122011218,0,125.17,126.98,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499890,274040.00
07/21/2015 13:30,2,6.605,ALERT,220.97,360.69,59.986,1437499803,"201051344000579","174011321042388",28.39,38.40,0,298.17,527.20,189.7,181.2,0.871,189656.1,189656.1,7372,0,0,0,L,1122011218,0,124.94,127.20,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437499892,274041.00
07/21/2015 13:45,2,3.480,ALERT,214.64,345.36,59.965,1437500703,"201051344000955","174011321042388",28.19,38.40,0,297.26,528.40,99.4,94.0,0.477,188592.2,188592.2,7385,0,0,0,L,1122011218,0,122.23,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500705,274042.00
07/21/2015 13:45,1,3.261,ACTIVE,214.9,344.89,60.00,1437500703,"040051121000195","174011321042388",24.73,37,0.352,305.69,399.20,80.2,75.7,0.378,56930,56959.6,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500706,274043.00
07/21/2015 13:45,2,3.551,ALERT,214.64,347.46,59.954,1437500703,"274151322000095","174011321042388",28.29,50.00,0,300.87,531.71,101.7,96.2,0.389,488148.2,488148.2,8284,0,0,0,L,1151911521,0,123.81,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500708,274044.00
07/21/2015 13:45,2,3.750,ALERT,215.09,346.26,59.959,1437500703,"201051344000868","174011321042388",28.33,30.50,0,298.17,521.19,107.5,101.8,0.495,175009.0,175009.0,7388,0,0,0,L,1122011218,0,122.91,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500710,274045.00
07/21/2015 13:45,2,3.881,ALERT,216.45,348.66,59.949,1437500703,"201051344000853","174011321042388",28.47,31.50,0,296.66,522.39,112.0,106.2,0.530,181344.4,181344.4,7392,0,0,0,L,1122011218,0,123.81,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500712,274046.00
07/21/2015 13:45,2,3.723,ALERT,215.77,348.06,59.954,1437500703,"201051344000582","174011321042388",28.15,35.00,0,298.17,520.89,106.1,100.5,0.504,181215.5,181215.5,7371,0,0,0,L,1122011218,0,123.14,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500714,274047.00
07/21/2015 13:45,1,3.434,ACTIVE,215.5,330.94,60.00,1437500703,"040051121000097","174011321042388",25.02,35,0.378,307.10,401.52,85.5,81.3,0.400,55242.699999988,55272.199999988,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500715,274048.00
07/21/2015 13:45,2,4.119,ALERT,216.67,349.56,59.970,1437500703,"201051344000469","174011321042388",29.10,29.30,0,296.66,522.09,121.4,115.2,0.592,176619.9,176619.9,7384,0,0,0,L,1122011218,0,123.14,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500717,274049.00
07/21/2015 13:45,2,4.314,ALERT,216.90,351.37,59.959,1437500703,"201051344000988","174011321042388",28.11,32.40,0,295.76,520.89,123.0,116.8,0.583,176036.3,176036.3,7375,0,0,0,L,1122011218,0,123.59,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500718,274050.00
07/21/2015 13:45,2,5.684,ALERT,218.48,357.08,59.959,1437500703,"201051344001158","174011321042388",27.33,33.80,0,298.17,518.79,157.7,150.2,0.778,181988.2,181988.2,7374,0,0,0,L,1122011218,0,124.04,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500720,274051.00
07/21/2015 13:45,2,6.762,ALERT,218.71,357.98,59.965,1437500703,"201051344001025","174011321042388",28.31,38.20,0,297.26,521.49,193.8,185.2,0.862,185847.1,185847.1,7373,0,0,0,L,1122011218,0,124.04,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500722,274052.00
07/21/2015 13:45,1,4.460,ALERT,216.4,361.12,60.00,1437500703,"033051125000118","174011321042388",38.82,35,0.768,299.68,429.34,172.2,165.2,0.757,61560.299999988,61592.799999988,137,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437500724,274053.00
07/21/2015 13:45,2,0.088,ALERT,212.38,406.07,59.944,1437500703,"201051344000569","174011321042388",36.72,32.20,0,297.26,519.09,3.3,1.3,0.000,189163.8,189163.8,7392,0,0,0,L,1122011218,0,121.55,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500725,274054.00
07/21/2015 13:45,2,6.908,ALERT,215.32,433.42,59.959,1437500703,"274151322000094","174011321042388",38.41,46.80,0,300.27,524.50,267.1,255.9,1.034,370293.6,370293.6,8774,0,0,0,L,1151911521,0,123.36,124.04,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500727,274055.00
07/21/2015 13:45,1,7.869,ACTIVE,218.4,344.70,60.03,1437500703,"040051121000068","174011321042388",22.92,34,0.795,313.03,398.79,179.5,172.4,0.786,52207.2,52234.8,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500729,274056.00
07/21/2015 13:45,2,7.230,ALERT,222.32,370.60,59.959,1437500703,"201051344000458","174011321042388",32.58,32.60,0,295.76,521.49,238.6,228.4,1.127,184978.9,184978.9,7381,0,0,0,L,1122011218,0,125.62,128.11,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500730,274057.00
07/21/2015 13:45,2,9.217,ALERT,218.71,370.30,59.959,1437500703,"274151322000087","174011321042388",27.39,77.70,0,299.07,529.61,255.4,244.6,0.959,441434.9,441434.9,8242,0,0,0,L,1151911521,0,126.07,124.49,0400,68,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500732,274058.00
07/21/2015 13:45,2,8.307,ALERT,218.93,358.88,59.954,1437500703,"274151322000052","174011321042388",30.32,52.00,0,300.57,533.81,253.8,243.1,0.968,472015.6,472015.6,8650,0,0,0,L,1151911521,0,125.62,124.72,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500734,274059.00
07/21/2015 13:45,2,8.152,ALERT,220.29,365.49,59.949,1437500703,"201051344001145","174011321042388",30.59,35.40,0,298.17,522.99,252.1,241.4,1.131,190170.5,190170.5,7395,0,0,0,L,1122011218,0,124.72,127.20,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500736,274060.00
07/21/2015 13:45,2,8.148,ALERT,219.84,363.99,59.959,1437500703,"201051344000685","174011321042388",30.83,35.80,0,297.26,516.68,254.0,243.3,1.215,189079.1,189079.1,7395,0,0,0,L,1122011218,0,124.94,126.98,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500738,274061.00
07/21/2015 13:45,2,8.443,ALERT,218.48,353.77,59.965,1437500703,"274151322000088","174011321042388",25.62,47.80,0,300.87,538.32,219.8,210.2,0.818,452554.6,452554.6,8258,0,0,0,L,1151911521,0,126.30,124.27,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500740,274062.00
07/21/2015 13:45,2,7.162,ALERT,220.06,364.59,59.959,1437500703,"201051344000438","174011321042388",29.66,38.80,0,297.57,524.50,215.2,205.8,0.994,189162.5,189162.5,7372,0,0,0,L,1122011218,0,124.94,127.20,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500741,274063.00
07/21/2015 13:45,2,6.627,ALERT,218.93,360.08,59.970,1437500703,"201051344001135","174011321042388",29.06,36.80,0,297.57,517.88,194.8,186.1,0.884,180523.7,180523.7,7356,0,0,0,L,1122011218,0,124.27,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500743,274064.00
07/21/2015 13:45,2,5.424,ALERT,216.90,354.97,59.970,1437500703,"201051344000417","174011321042388",27.93,41.30,0,299.37,518.18,153.2,146.0,0.734,184587.2,184587.2,7369,0,0,0,L,1122011218,0,123.36,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500745,274065.00
07/21/2015 13:45,2,4.564,ALERT,215.77,349.56,59.970,1437500703,"201051344000594","174011321042388",28.33,40.40,0,294.86,520.29,130.9,124.4,0.605,185536.8,185536.8,7381,0,0,0,L,1122011218,0,123.14,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500747,274066.00
07/21/2015 13:45,2,4.381,ALERT,215.09,346.86,59.970,1437500703,"274151322000083","174011321042388",27.65,52.30,0,301.17,535.32,122.5,116.4,0.486,468056.4,468056.4,8678,0,0,0,L,1151911521,0,123.59,123.59,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500749,274067.00
07/21/2015 13:45,2,4.424,ALERT,216.45,350.17,59.975,1437500703,"201051344000585","174011321042388",28.17,36.80,0,296.96,522.09,126.2,119.9,0.588,184698.1,184698.1,7372,0,0,0,L,1122011218,0,123.14,125.40,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500751,274068.00
07/21/2015 13:45,2,4.244,ALERT,215.54,346.86,59.965,1437500703,"274151322000054","174011321042388",27.79,48.50,0,302.07,525.70,119.4,113.3,0.455,462993.8,462993.8,8249,0,0,0,L,1151911521,0,124.27,123.36,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500752,274069.00
07/21/2015 13:45,2,4.406,ALERT,216.22,349.26,59.975,1437500703,"201051344001203","174011321042388",28.29,38.00,0,297.57,520.29,126.2,119.9,0.601,185728.1,185728.1,7381,0,0,0,L,1122011218,0,123.81,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500754,274070.00
07/21/2015 13:45,2,4.152,ALERT,215.09,348.06,59.970,1437500703,"201051344000646","174011321042388",28.23,38.60,0,296.96,526.30,118.7,112.6,0.561,182606.7,182606.7,7367,0,0,0,L,1122011218,0,123.14,124.49,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500756,274071.00
07/21/2015 13:45,2,2.738,ALERT,215.77,406.37,59.970,1437500703,"274151322000068","174011321042388",37.17,49.50,0,342.35,513.38,102.8,97.3,0.389,369467.7,369467.7,8379,0,0,0,L,1151911521,0,123.81,123.81,0001,41,0,0,0,0,0,0,88,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500758,274072.00
07/21/2015 13:45,2,4.160,ALERT,215.54,353.47,59.975,1437500703,"274151322000076","174011321042388",28.09,50.20,0,299.37,531.71,118.3,112.2,0.455,494098.1,494098.1,8654,0,0,0,L,1151911521,0,123.59,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500760,274073.00
07/21/2015 13:45,1,2.366,ACTIVE,215.8,325.02,60.03,1437500703,"033051125000132","174011321042388",34.09,35,0.349,314.50,398.31,80.2,74.8,0.376,46164.000000024,46189.800000024,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500761,274074.00
07/21/2015 13:45,1,2.740,ACTIVE,215.2,327.79,60.03,1437500703,"033051125000150","174011321042388",38.27,35,0.466,300.74,406.84,104.3,100.0,0.483,61675.300000012,61708.300000012,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500762,274075.00
07/21/2015 13:45,2,4.004,ALERT,214.87,345.96,59.938,1437500703,"201051344000890","174011321042388",28.03,40.00,0,297.87,523.90,113.6,107.7,0.535,187048.6,187048.6,7378,0,0,0,L,1122011218,0,122.91,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500764,274076.00
07/21/2015 13:45,2,3.949,ALERT,216.00,348.66,59.970,1437500703,"201051344000900","174011321042388",29.06,30.30,0,295.16,512.77,116.4,110.4,0.544,187491.5,187491.5,7396,0,0,0,L,1122011218,0,123.59,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500766,274077.00
07/21/2015 13:45,2,4.000,ALERT,215.77,349.56,59.986,1437500703,"201051344000633","174011321042388",28.15,35.80,0,293.36,520.29,114.0,108.1,0.544,176885.0,176885.0,7395,0,0,0,L,1122011218,0,123.36,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500768,274078.00
07/21/2015 13:45,1,3.776,ACTIVE,215.9,337.94,60.03,1437500703,"040051121000185","174011321042388",24.75,36,0.411,303.36,401.90,93.0,88.4,0.428,54065.599999999,54095.099999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500769,274079.00
07/21/2015 13:45,2,4.533,ALERT,216.67,351.37,59.970,1437500703,"201051344000983","174011321042388",28.94,32.00,0,295.76,524.80,133.0,126.4,0.636,184445.7,184445.7,7391,0,0,0,L,1122011218,0,123.59,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500771,274080.00
07/21/2015 13:45,2,4.623,ALERT,217.13,351.37,59.944,1437500703,"201051344000917","174011321042388",28.51,35.20,0,296.36,523.29,133.6,127.0,0.645,187522.6,187522.6,7395,0,0,0,L,1122011218,0,123.59,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500773,274081.00
07/21/2015 13:45,1,9.583,ACTIVE,214.7,322.94,60.03,1437500703,"040051121000116","174011321042388",15.96,33,0.667,307.29,398.79,152.2,143.0,0.677,54265.700000048,54295.200000048,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500774,274082.00
07/21/2015 13:45,1,6.695,ACTIVE,215.3,325.35,60.00,1437500703,"033051125000135","174011321042388",30.49,35,0.910,312.44,397.86,203.1,194.9,0.880,45915.600000022,45940.999999998,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500775,274083.00
07/21/2015 13:45,2,2.928,ALERT,216.45,390.14,59.975,1437500703,"201051344000648","174011321042388",34.89,32.00,0,295.16,518.49,104.3,98.8,0.583,183077.4,183077.4,7389,0,0,0,L,1122011218,0,123.36,125.17,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500777,274084.00
07/21/2015 13:45,2,6.650,ALERT,220.06,365.49,59.975,1437500703,"201051344001093","174011321042388",32.68,35.20,0,296.06,521.19,220.7,211.1,1.043,185694.2,185694.2,7381,0,0,0,L,1122011218,0,124.72,126.98,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500779,274085.00
07/21/2015 13:45,2,8.920,ALERT,222.55,370.30,59.981,1437500703,"201051344000645","174011321042388",28.19,32.20,0,295.16,524.80,254.6,243.8,1.123,183773.9,183773.9,7397,0,0,0,L,1122011218,0,125.85,128.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500781,274086.00
07/21/2015 13:45,2,8.059,ALERT,219.16,364.29,59.981,1437500703,"274151322000085","174011321042388",29.02,47.00,0,299.67,524.80,236.7,226.6,0.893,465412.8,465412.8,8661,0,0,0,L,1151911521,0,126.53,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500782,274087.00
07/21/2015 13:45,2,7.643,ALERT,221.19,365.49,59.981,1437500703,"201051344000651","174011321042388",28.05,35.40,0,295.46,529.01,216.8,207.3,0.959,183131.6,183131.6,7377,0,0,0,L,1122011218,0,125.40,127.43,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500784,274088.00
07/21/2015 13:45,2,8.438,ALERT,221.42,368.20,59.944,1437500703,"201051344000867","174011321042388",29.82,33.50,0,295.46,517.88,254.4,243.6,1.145,175631.8,175631.8,7396,0,0,0,L,1122011218,0,125.40,127.65,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500786,274089.00
07/21/2015 13:45,1,8.474,ACTIVE,219.6,343.47,60.00,1437500703,"040051121000095","174011321042388",21.99,33,0.818,311.08,395.66,185.4,178.3,0.801,52453.6,52482.600000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500787,274090.00
07/21/2015 13:45,2,7.922,ALERT,220.29,363.39,59.991,1437500703,"201051344001230","174011321042388",31.49,37.80,0,296.06,522.09,252.1,241.4,1.162,186705.9,186705.9,7403,0,0,0,L,1122011218,0,124.72,127.20,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500789,274091.00
07/21/2015 13:45,2,7.648,ALERT,223.00,366.40,59.965,1437500703,"201051344000576","174011321042388",32.10,30.50,0,295.16,519.99,247.6,237.1,1.118,182953.3,182953.3,7408,0,0,0,L,1122011218,0,125.62,128.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500791,274092.00
07/21/2015 13:45,2,7.713,ALERT,223.45,366.70,59.986,1437500703,"201051344000579","174011321042388",31.71,37.00,0,296.06,522.39,247.8,237.2,1.127,189692.6,189692.6,7374,0,0,0,L,1122011218,0,125.85,128.56,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437500793,274093.00
07/21/2015 14:00,2,8.854,ALERT,220.29,367.00,59.996,1437501603,"201051344000955","174011321042388",27.39,39.80,0,295.76,528.40,245.4,235.0,1.140,188637.0,188637.0,7387,0,0,0,L,1122011218,0,124.49,127.43,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501605,274094.00
07/21/2015 14:00,1,8.651,ACTIVE,218.6,373.89,60.00,1437501603,"040051121000195","174011321042388",23.60,38,0.896,303.08,399.41,203.1,194.1,0.876,56959.6,56996,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501607,274095.00
07/21/2015 14:00,2,9.086,ALERT,218.48,376.92,60.007,1437501603,"274151322000095","174011321042388",27.19,52.30,0,300.27,532.01,250.1,239.4,0.932,488192.9,488192.9,8286,0,0,0,L,1151911521,0,126.07,124.49,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501609,274096.00
07/21/2015 14:00,2,8.930,ALERT,221.19,371.51,59.996,1437501603,"201051344000868","174011321042388",28.01,32.40,0,296.36,524.50,253.1,242.4,1.118,175054.4,175054.4,7390,0,0,0,L,1122011218,0,124.94,127.88,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501611,274097.00
07/21/2015 14:00,2,8.738,ALERT,223.45,371.21,59.981,1437501603,"201051344000853","174011321042388",28.77,32.80,0,295.46,520.29,254.6,243.8,1.171,181390.1,181390.1,7394,0,0,0,L,1122011218,0,126.53,128.56,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501613,274098.00
07/21/2015 14:00,2,8.908,ALERT,221.87,367.00,59.986,1437501603,"201051344000582","174011321042388",27.45,36.30,0,296.66,521.79,247.5,237.0,1.118,181259.6,181259.6,7373,0,0,0,L,1122011218,0,125.62,128.11,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501615,274099.00
07/21/2015 14:00,1,8.204,ACTIVE,219.3,384.25,60.03,1437501603,"040051121000097","174011321042388",24.56,37,0.885,309.70,401.15,200.5,192.9,0.863,55272.199999988,55309.199999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501616,274100.00
07/21/2015 14:00,2,8.771,ALERT,223.23,372.71,59.991,1437501603,"201051344000469","174011321042388",28.59,31.30,0,293.96,522.09,253.9,243.1,1.176,176666.0,176666.0,7386,0,0,0,L,1122011218,0,125.62,128.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501618,274101.00
07/21/2015 14:00,2,9.057,ALERT,223.23,372.41,59.981,1437501603,"201051344000988","174011321042388",27.47,33.50,0,293.06,520.59,251.8,241.1,1.131,176081.9,176081.9,7377,0,0,0,L,1122011218,0,126.07,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501619,274102.00
07/21/2015 14:00,2,8.947,ALERT,223.23,370.00,60.002,1437501603,"201051344001158","174011321042388",27.39,35.40,0,294.56,518.79,248.2,237.6,1.136,182033.5,182033.5,7376,0,0,0,L,1122011218,0,125.85,128.11,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501621,274103.00
07/21/2015 14:00,2,9.137,ALERT,221.87,370.90,59.981,1437501603,"201051344001025","174011321042388",27.25,39.30,0,295.16,522.09,252.2,241.5,1.118,185892.6,185892.6,7375,0,0,0,L,1122011218,0,125.40,127.88,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501623,274104.00
07/21/2015 14:00,1,4.851,ACTIVE,219.0,367.50,60.03,1437501603,"033051125000118","174011321042388",41.86,36,0.898,306.86,405.39,202.0,195.0,0.876,61592.799999988,61631.900000012,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501625,274105.00
07/21/2015 14:00,2,8.922,ALERT,223.00,371.21,60.012,1437501603,"201051344000569","174011321042388",28.13,33.30,0,295.16,521.49,253.9,243.2,1.153,189209.5,189209.5,7394,0,0,0,L,1122011218,0,125.62,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501627,274106.00
07/21/2015 14:00,2,5.791,ALERT,219.16,427.71,59.991,1437501603,"274151322000094","174011321042388",37.65,49.80,0,299.67,517.88,220.4,210.8,0.844,370333.6,370333.6,8776,0,0,0,L,1151911521,0,125.62,125.17,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501628,274107.00
07/21/2015 14:00,1,8.371,ACTIVE,219.1,325.71,60.03,1437501603,"040051121000068","174011321042388",21.91,35,0.808,311.95,397.96,182.5,175.3,0.793,52234.8,52269.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501630,274108.00
07/21/2015 14:00,2,8.959,ACTIVE,223.23,370.30,59.991,1437501603,"201051344000458","174011321042388",27.77,34.50,0,331.83,428.01,251.9,241.2,1.162,185025.2,185025.2,7383,0,0,0,L,1122011218,0,126.30,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501631,274109.00
07/21/2015 14:00,2,8.410,ACTIVE,218.93,357.98,59.981,1437501603,"274151322000087","174011321042388",25.56,80.50,0,323.41,407.87,217.5,208.0,0.809,441476.6,441476.6,8244,0,0,0,L,1151911521,0,125.85,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501631,274110.00
07/21/2015 14:00,2,8.590,ALERT,219.16,366.40,60.012,1437501603,"274151322000052","174011321042388",26.64,55.00,0,299.07,530.81,231.5,221.5,0.884,472059.1,472059.1,8652,0,0,0,L,1151911521,0,125.40,124.94,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501633,274111.00
07/21/2015 14:00,2,8.842,ALERT,220.29,367.00,59.959,1437501603,"201051344001145","174011321042388",27.67,36.80,0,296.66,523.90,247.6,237.1,1.105,190215.9,190215.9,7397,0,0,0,L,1122011218,0,124.94,126.98,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501635,274112.00
07/21/2015 14:00,2,8.992,ALERT,220.06,366.40,59.996,1437501603,"201051344000685","174011321042388",27.23,37.50,0,295.76,518.49,248.1,237.6,1.171,189124.2,189124.2,7397,0,0,0,L,1122011218,0,125.40,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501637,274113.00
07/21/2015 14:00,2,8.490,ALERT,219.16,381.73,59.986,1437501603,"274151322000088","174011321042388",26.52,49.50,0,300.57,533.81,228.0,218.2,0.853,452597.5,452597.5,8260,0,0,0,L,1151911521,0,126.53,124.72,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501639,274114.00
07/21/2015 14:00,2,8.834,ALERT,221.19,369.10,59.991,1437501603,"201051344000438","174011321042388",27.29,39.80,0,296.06,524.20,244.2,233.8,1.118,189207.6,189207.6,7374,0,0,0,L,1122011218,0,125.40,127.43,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501641,274115.00
07/21/2015 14:00,2,8.924,ALERT,221.42,367.00,59.954,1437501603,"201051344001135","174011321042388",27.10,37.50,0,295.76,519.09,244.7,234.3,1.083,180568.6,180568.6,7358,0,0,0,L,1122011218,0,125.40,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501642,274116.00
