ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 14:00,2,8.793,ALERT,220.52,367.00,59.996,1437501603,"201051344000417","174011321042388",27.04,42.80,0,295.16,518.18,240.5,230.2,1.123,184631.8,184631.8,7371,0,0,0,L,1122011218,0,124.72,126.98,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501644,274117.00
07/21/2015 14:00,2,8.924,ACTIVE,220.29,367.30,59.991,1437501603,"201051344000594","174011321042388",27.49,41.80,0,324.32,425.01,248.6,238.0,1.136,185583.0,185583.0,7383,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501645,274118.00
07/21/2015 14:00,2,8.533,ALERT,218.48,359.78,59.986,1437501603,"274151322000083","174011321042388",26.72,54.50,0,300.27,534.72,230.8,220.8,0.915,468099.9,468099.9,8680,0,0,0,L,1151911521,0,125.40,124.72,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501647,274119.00
07/21/2015 14:00,2,8.959,ALERT,221.64,366.40,59.965,1437501603,"201051344000585","174011321042388",27.55,38.40,0,295.16,522.69,249.8,239.2,1.136,184743.8,184743.8,7374,0,0,0,L,1122011218,0,124.94,127.88,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501649,274120.00
07/21/2015 14:00,2,8.566,ALERT,218.48,383.23,59.991,1437501603,"274151322000054","174011321042388",26.52,50.40,0,299.97,530.81,229.8,219.9,0.866,463037.4,463037.4,8251,0,0,0,L,1151911521,0,125.62,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501651,274121.00
07/21/2015 14:00,2,9.014,ALERT,221.42,367.60,59.949,1437501603,"201051344001203","174011321042388",27.43,39.00,0,295.76,518.79,250.4,239.7,1.123,185773.8,185773.8,7383,0,0,0,L,1122011218,0,125.85,127.43,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501653,274122.00
07/21/2015 14:00,2,8.908,ALERT,220.06,365.80,59.991,1437501603,"201051344000646","174011321042388",27.10,39.50,0,295.16,527.50,244.4,234.0,1.118,182652.2,182652.2,7369,0,0,0,L,1122011218,0,125.17,126.98,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501654,274123.00
07/21/2015 14:00,2,5.771,ALERT,220.06,423.50,59.986,1437501603,"274151322000068","174011321042388",37.19,51.00,0,300.27,516.38,216.5,207.0,0.809,369508.5,369508.5,8381,0,0,0,L,1151911521,0,126.07,125.40,0400,43,0,0,0,0,0,0,177,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501656,274124.00
07/21/2015 14:00,2,8.934,ALERT,219.84,373.61,59.965,1437501603,"274151322000076","174011321042388",27.29,53.80,0,299.07,533.21,246.7,236.2,0.955,494144.5,494144.5,8656,0,0,0,L,1151911521,0,125.85,125.40,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501658,274125.00
07/21/2015 14:00,1,5.237,ACTIVE,219.6,348.76,60.07,1437501603,"033051125000132","174011321042388",32.94,36,0.751,312.67,394.93,171.6,163.6,0.747,46189.800000024,46222.600000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501659,274126.00
07/21/2015 14:00,1,4.924,ACTIVE,218.7,389.57,60.03,1437501603,"033051125000150","174011321042388",41.48,36,0.902,289.56,454.72,203.2,195.3,0.880,61708.300000012,61747.900000012,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501660,274127.00
07/21/2015 14:00,2,8.854,ALERT,220.29,366.40,59.991,1437501603,"201051344000890","174011321042388",27.31,41.50,0,296.36,524.20,244.8,234.4,1.109,187094.2,187094.2,7380,0,0,0,L,1122011218,0,125.17,126.53,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501662,274128.00
07/21/2015 14:00,2,8.840,ALERT,222.55,370.00,60.002,1437501603,"201051344000900","174011321042388",28.43,32.00,0,296.36,520.29,254.3,243.5,1.127,187538.2,187538.2,7398,0,0,0,L,1122011218,0,126.07,127.88,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501664,274129.00
07/21/2015 14:00,2,8.904,ACTIVE,221.42,371.21,59.996,1437501603,"201051344000633","174011321042388",27.27,38.00,0,326.42,423.81,246.1,235.6,1.131,176931.6,176931.6,7397,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501665,274130.00
07/21/2015 14:00,1,8.212,ACTIVE,219.4,371.74,60.07,1437501603,"040051121000185","174011321042388",24.22,38,0.875,303.48,403.00,197.9,190.2,0.854,54095.099999999,54132.499999975,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501666,274131.00
07/21/2015 14:00,2,8.920,ALERT,223.00,372.11,59.996,1437501603,"201051344000983","174011321042388",27.79,33.80,0,297.26,519.99,250.8,240.1,1.145,184492.6,184492.6,7393,0,0,0,L,1122011218,0,126.30,128.11,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501668,274132.00
07/21/2015 14:00,2,8.842,ALERT,221.64,368.20,60.012,1437501603,"201051344000917","174011321042388",27.69,37.00,0,294.86,521.79,247.7,237.2,1.153,187568.7,187568.7,7397,0,0,0,L,1122011218,0,125.17,127.88,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501670,274133.00
07/21/2015 14:00,1,8.062,ACTIVE,218.2,383.90,60.03,1437501603,"040051121000116","174011321042388",24.29,34,0.862,310.00,397.03,194.9,186.2,0.847,54295.200000048,54332.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501671,274134.00
07/21/2015 14:00,1,5.137,ACTIVE,219.4,327.91,60.07,1437501603,"033051125000135","174011321042388",32.65,36,0.736,312.94,396.41,166.8,160.3,0.727,45940.999999998,45973.600000022,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501672,274135.00
07/21/2015 14:00,2,8.861,ACTIVE,222.32,370.00,59.996,1437501603,"201051344000648","174011321042388",27.31,34.00,0,332.73,427.11,245.2,234.8,1.114,183124.0,183124.0,7391,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501673,274136.00
07/21/2015 14:00,2,8.822,ALERT,221.64,368.80,59.959,1437501603,"201051344001093","174011321042388",27.71,37.30,0,299.37,519.69,247.7,237.2,1.092,185740.9,185740.9,7383,0,0,0,L,1122011218,0,125.40,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501675,274137.00
07/21/2015 14:00,2,8.928,ACTIVE,222.55,371.21,59.996,1437501603,"201051344000645","174011321042388",27.55,34.00,0,330.93,422.90,249.0,238.4,1.100,183820.8,183820.8,7399,0,0,0,L,1122011218,0,126.07,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501676,274138.00
07/21/2015 14:00,2,8.506,ALERT,219.16,384.13,60.007,1437501603,"274151322000085","174011321042388",27.00,49.80,0,302.37,519.69,232.4,222.4,0.879,465457.5,465457.5,8663,0,0,0,L,1151911521,0,126.30,124.72,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501678,274139.00
07/21/2015 14:00,2,8.840,ALERT,221.64,367.60,60.023,1437501603,"201051344000651","174011321042388",27.41,37.30,0,298.77,529.31,245.2,234.7,1.087,183177.5,183177.5,7379,0,0,0,L,1122011218,0,125.85,127.43,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501680,274140.00
07/21/2015 14:00,2,8.854,ACTIVE,221.19,366.70,59.996,1437501603,"201051344000867","174011321042388",27.57,35.60,0,324.32,423.81,247.3,236.8,1.123,175678.7,175678.7,7398,0,0,0,L,1122011218,0,125.40,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501680,274141.00
07/21/2015 14:00,1,8.127,ALERT,218.7,339.18,60.03,1437501603,"040051121000095","174011321042388",21.61,35,0.774,314.54,395.13,174.7,168.4,0.765,52482.600000024,52517.100000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437501682,274142.00
07/21/2015 14:00,2,8.807,ALERT,219.84,364.29,59.965,1437501603,"201051344001230","174011321042388",27.57,39.00,0,299.07,523.59,245.9,235.4,1.136,186752.0,186752.0,7405,0,0,0,L,1122011218,0,124.72,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501684,274143.00
07/21/2015 14:00,2,8.988,ACTIVE,222.77,370.90,59.986,1437501603,"201051344000576","174011321042388",27.41,32.40,0,333.03,428.31,249.3,238.7,1.118,183000.3,183000.3,7410,0,0,0,L,1122011218,0,125.85,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501685,274144.00
07/21/2015 14:00,2,8.873,ACTIVE,223.00,369.40,59.965,1437501603,"201051344000579","174011321042388",27.45,38.40,0,333.63,428.31,246.3,235.8,1.131,189739.2,189739.2,7376,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437501686,274145.00
07/21/2015 14:15,2,8.389,ACTIVE,220.52,365.80,59.959,1437502503,"201051344000955","174011321042388",27.06,41.00,0,317.40,422.90,229.8,219.8,1.065,188692.0,188692.0,7389,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502504,274146.00
07/21/2015 14:15,1,7.899,ACTIVE,218.7,354.96,60.03,1437502503,"040051121000195","174011321042388",24.16,40,0.833,304.75,449.89,189.9,180.9,0.822,56996,57041.3,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502506,274147.00
07/21/2015 14:15,2,8.445,ACTIVE,218.71,383.23,59.975,1437502503,"274151322000095","174011321042388",27.21,54.80,0,326.42,406.67,232.7,222.7,0.871,488248.6,488248.6,8288,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502507,274148.00
07/21/2015 14:15,2,8.430,ACTIVE,221.19,370.00,60.007,1437502503,"201051344000868","174011321042388",27.79,34.30,0,319.81,424.71,237.3,227.1,1.074,175110.7,175110.7,7392,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502508,274149.00
07/21/2015 14:15,2,8.305,ACTIVE,223.23,368.80,60.002,1437502503,"201051344000853","174011321042388",28.39,34.50,0,321.31,425.31,238.6,228.3,1.087,181446.8,181446.8,7396,0,0,0,L,1122011218,0,126.53,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502509,274150.00
07/21/2015 14:15,2,8.301,ACTIVE,221.87,368.50,59.970,1437502503,"201051344000582","174011321042388",27.43,38.00,0,317.10,423.81,230.7,220.7,1.052,181314.6,181314.6,7375,0,0,0,L,1122011218,0,125.62,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502510,274151.00
07/21/2015 14:15,1,7.753,ACTIVE,219.1,378.65,60.03,1437502503,"040051121000097","174011321042388",24.23,38,0.824,305.78,450.29,186.9,179.5,0.805,55309.199999988,55353.699999988,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502511,274152.00
07/21/2015 14:15,2,8.410,ACTIVE,223.00,371.21,59.981,1437502503,"201051344000469","174011321042388",27.97,32.80,0,318.00,423.81,238.2,228.0,1.109,176722.4,176722.4,7388,0,0,0,L,1122011218,0,125.85,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502512,274153.00
07/21/2015 14:15,2,8.461,ACTIVE,222.77,370.90,59.975,1437502503,"201051344000988","174011321042388",27.51,35.80,0,321.01,422.90,235.7,225.6,1.069,176137.7,176137.7,7379,0,0,0,L,1122011218,0,125.85,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502513,274154.00
07/21/2015 14:15,2,8.365,ACTIVE,223.00,370.00,59.981,1437502503,"201051344001158","174011321042388",27.41,37.80,0,320.71,422.00,232.2,222.2,1.056,182088.4,182088.4,7378,0,0,0,L,1122011218,0,126.07,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502514,274155.00
07/21/2015 14:15,2,8.477,ACTIVE,221.42,367.00,59.975,1437502503,"201051344001025","174011321042388",27.47,41.30,0,319.51,425.01,235.8,225.7,1.034,185948.5,185948.5,7377,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502515,274156.00
07/21/2015 14:15,1,5.049,ACTIVE,218.8,386.93,60.03,1437502503,"033051125000118","174011321042388",40.40,38,0.902,302.77,446.37,203.0,194.9,0.869,61631.900000012,61678.799999988,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502516,274157.00
07/21/2015 14:15,2,8.305,ACTIVE,222.55,370.00,59.975,1437502503,"201051344000569","174011321042388",28.31,36.00,0,320.11,423.81,238.0,227.8,1.078,189265.6,189265.6,7396,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502517,274158.00
07/21/2015 14:15,2,5.424,ACTIVE,219.16,412.98,59.986,1437502503,"274151322000094","174011321042388",37.29,51.30,0,333.33,452.36,204.3,195.3,0.787,370382.0,370382.0,8778,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502518,274159.00
07/21/2015 14:15,1,7.847,ACTIVE,219.7,371.17,60.03,1437502503,"040051121000068","174011321042388",21.86,37,0.752,305.25,450.51,170.7,164.2,0.745,52269.7,52309.9,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502519,274160.00
07/21/2015 14:15,2,8.443,ACTIVE,223.00,369.40,59.986,1437502503,"201051344000458","174011321042388",27.57,36.50,0,318.61,422.90,235.9,225.7,1.100,185080.8,185080.8,7384,0,0,0,L,1122011218,0,126.30,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502520,274161.00
07/21/2015 14:15,2,7.982,ACTIVE,218.93,360.38,59.965,1437502503,"274151322000087","174011321042388",24.75,82.30,0,327.92,398.56,200.0,191.1,0.751,441524.2,441524.2,8245,0,0,0,L,1151911521,0,125.85,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502521,274162.00
07/21/2015 14:15,2,8.029,ACTIVE,218.93,360.08,59.981,1437502503,"274151322000052","174011321042388",26.58,56.30,0,325.22,404.27,216.0,206.6,0.826,472110.3,472110.3,8654,0,0,0,L,1151911521,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502522,274163.00
07/21/2015 14:15,2,8.430,ACTIVE,220.06,365.19,59.970,1437502503,"201051344001145","174011321042388",27.19,38.60,0,318.61,424.71,232.1,222.1,1.043,190270.8,190270.8,7399,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502522,274164.00
07/21/2015 14:15,2,8.334,ACTIVE,220.06,366.40,59.996,1437502503,"201051344000685","174011321042388",27.43,39.50,0,317.40,423.50,231.5,221.5,1.096,189179.0,189179.0,7399,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502523,274165.00
07/21/2015 14:15,2,7.908,ACTIVE,218.48,380.22,59.954,1437502503,"274151322000088","174011321042388",26.62,51.50,0,325.52,403.07,213.1,203.7,0.800,452647.8,452647.8,8262,0,0,0,L,1151911521,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502524,274166.00
07/21/2015 14:15,2,8.373,ACTIVE,220.97,367.30,59.991,1437502503,"201051344000438","174011321042388",26.90,41.30,0,318.61,423.20,227.9,218.1,1.047,189261.4,189261.4,7376,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502525,274167.00
07/21/2015 14:15,2,8.338,ACTIVE,221.19,369.10,59.970,1437502503,"201051344001135","174011321042388",27.23,39.30,0,318.91,422.60,229.8,219.9,1.003,180622.7,180622.7,7360,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502526,274168.00
07/21/2015 14:15,2,8.318,ACTIVE,220.52,365.49,59.981,1437502503,"201051344000417","174011321042388",26.80,44.00,0,318.91,422.00,225.4,215.7,1.065,184684.9,184684.9,7373,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502527,274169.00
07/21/2015 14:15,2,8.529,ACTIVE,220.29,366.10,59.944,1437502503,"201051344000594","174011321042388",26.94,44.00,0,319.51,424.41,232.7,222.7,1.061,185637.6,185637.6,7384,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502528,274170.00
07/21/2015 14:15,2,8.014,ACTIVE,218.03,380.22,60.002,1437502503,"274151322000083","174011321042388",26.60,56.80,0,327.92,401.26,215.9,206.5,0.857,468150.8,468150.8,8682,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502529,274171.00
07/21/2015 14:15,2,8.488,ACTIVE,221.42,368.80,59.975,1437502503,"201051344000585","174011321042388",27.35,40.00,0,319.81,422.30,235.3,225.2,1.069,184798.9,184798.9,7376,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502530,274172.00
07/21/2015 14:15,2,8.039,ACTIVE,218.93,362.19,59.970,1437502503,"274151322000054","174011321042388",26.48,52.50,0,326.72,404.57,215.4,206.0,0.818,463087.9,463087.9,8253,0,0,0,L,1151911521,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502531,274173.00
07/21/2015 14:15,2,8.430,ACTIVE,221.42,367.30,60.007,1437502503,"201051344001203","174011321042388",27.55,41.30,0,319.81,425.01,235.1,224.9,1.083,185828.8,185828.8,7385,0,0,0,L,1122011218,0,125.85,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502532,274174.00
07/21/2015 14:15,2,8.285,ACTIVE,220.29,366.70,59.986,1437502503,"201051344000646","174011321042388",27.37,41.80,0,317.10,424.11,229.7,219.7,1.061,182705.9,182705.9,7371,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502533,274175.00
07/21/2015 14:15,2,5.469,ACTIVE,220.06,415.69,59.965,1437502503,"274151322000068","174011321042388",36.62,51.80,0,332.43,452.06,203.1,194.1,0.747,369555.8,369555.8,8383,0,0,0,L,1151911521,0,126.30,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502534,274176.00
07/21/2015 14:15,2,8.422,ACTIVE,219.84,363.09,59.986,1437502503,"274151322000076","174011321042388",27.12,55.50,0,329.43,407.87,231.1,221.1,0.897,494198.6,494198.6,8658,0,0,0,L,1151911521,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502535,274177.00
07/21/2015 14:15,1,4.935,ACTIVE,219.5,373.45,60.03,1437502503,"033051125000132","174011321042388",32.63,38,0.701,302.94,446.72,160.2,152.6,0.700,46222.600000024,46259.800000024,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502536,274178.00
07/21/2015 14:15,1,5.085,ACTIVE,219.2,386.63,60.00,1437502503,"033051125000150","174011321042388",40.15,38,0.899,307.11,449.81,203.1,195.6,0.890,61747.900000012,61794.300000012,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502537,274179.00
07/21/2015 14:15,2,8.379,ACTIVE,219.84,365.19,59.975,1437502503,"201051344000890","174011321042388",27.15,43.20,0,319.81,422.90,230.3,220.3,1.039,187147.9,187147.9,7382,0,0,0,L,1122011218,0,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502538,274180.00
07/21/2015 14:15,2,8.318,ACTIVE,222.10,367.90,59.981,1437502503,"201051344000900","174011321042388",28.43,34.30,0,321.01,423.81,239.4,229.1,1.061,187593.8,187593.8,7400,0,0,0,L,1122011218,0,125.85,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502539,274181.00
07/21/2015 14:15,2,8.514,ACTIVE,221.19,368.50,59.986,1437502503,"201051344000633","174011321042388",26.82,39.80,0,320.41,423.20,231.2,221.2,1.065,176985.4,176985.4,7398,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502540,274182.00
07/21/2015 14:15,1,7.793,ACTIVE,219.2,363.95,60.03,1437502503,"040051121000185","174011321042388",23.95,39,0.822,304.77,449.72,185.7,178.7,0.800,54132.499999975,54175.999999975,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502541,274183.00
07/21/2015 14:15,2,8.246,ACTIVE,222.55,367.90,59.970,1437502503,"201051344000983","174011321042388",28.33,35.60,0,318.91,423.81,236.4,226.2,1.083,184547.4,184547.4,7395,0,0,0,L,1122011218,0,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502542,274184.00
07/21/2015 14:15,2,8.307,ACTIVE,221.19,367.30,59.981,1437502503,"201051344000917","174011321042388",27.73,38.60,0,321.61,423.81,233.1,223.0,1.078,187623.0,187623.0,7399,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502543,274185.00
07/21/2015 14:15,1,7.533,ACTIVE,218.2,381.22,60.00,1437502503,"040051121000116","174011321042388",24.44,36,0.811,302.54,450.20,183.2,175.4,0.800,54332.5,54375.100000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502544,274186.00
07/21/2015 14:15,1,4.871,ACTIVE,219.4,327.87,60.03,1437502503,"033051125000135","174011321042388",32.29,37,0.689,303.71,448.52,156.5,150.3,0.684,45973.600000022,46010.100000022,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502546,274187.00
07/21/2015 14:15,2,8.283,ACTIVE,222.10,368.80,59.981,1437502503,"201051344000648","174011321042388",27.59,35.60,0,319.21,423.81,231.3,221.4,1.052,183177.5,183177.5,7392,0,0,0,L,1122011218,0,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502546,274188.00
07/21/2015 14:15,2,8.293,ACTIVE,221.19,367.60,59.991,1437502503,"201051344001093","174011321042388",27.75,38.80,0,320.71,423.81,233.1,223.0,1.034,185795.0,185795.0,7385,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502547,274189.00
07/21/2015 14:15,2,8.359,ACTIVE,222.32,367.60,59.938,1437502503,"201051344000645","174011321042388",27.73,35.40,0,320.71,422.30,234.8,224.7,1.039,183875.1,183875.1,7400,0,0,0,L,1122011218,0,126.07,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502548,274190.00
07/21/2015 14:15,2,8.049,ACTIVE,218.93,366.40,59.986,1437502503,"274151322000085","174011321042388",26.90,52.30,0,329.13,404.87,219.1,209.5,0.831,465508.2,465508.2,8665,0,0,0,L,1151911521,0,126.30,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502549,274191.00
07/21/2015 14:15,2,8.334,ACTIVE,221.42,365.80,59.986,1437502503,"201051344000651","174011321042388",27.39,38.80,0,321.01,422.00,230.9,221.0,1.034,183231.1,183231.1,7381,0,0,0,L,1122011218,0,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502550,274192.00
07/21/2015 14:15,2,8.365,ACTIVE,221.19,366.70,60.002,1437502503,"201051344000867","174011321042388",27.55,37.50,0,320.11,423.81,233.3,223.3,1.047,175732.4,175732.4,7399,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502551,274193.00
07/21/2015 14:15,1,7.691,ACTIVE,219.0,378.25,60.03,1437502503,"040051121000095","174011321042388",21.75,36,0.737,301.78,447.67,166.5,160.5,0.729,52517.100000024,52555.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502552,274194.00
07/21/2015 14:15,2,8.289,ACTIVE,219.84,364.89,59.981,1437502503,"201051344001230","174011321042388",27.65,41.00,0,317.40,419.00,232.1,222.1,1.074,186805.7,186805.7,7407,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502553,274195.00
07/21/2015 14:15,2,8.205,ACTIVE,222.55,369.70,59.975,1437502503,"201051344000576","174011321042388",28.29,33.80,0,321.91,423.20,234.8,224.7,1.052,183054.4,183054.4,7411,0,0,0,L,1122011218,0,125.85,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502554,274196.00
07/21/2015 14:15,2,8.299,ACTIVE,222.77,369.70,59.981,1437502503,"201051344000579","174011321042388",27.55,40.20,0,320.41,422.30,231.4,221.4,1.065,189792.6,189792.6,7377,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437502555,274197.00
07/21/2015 14:30,2,8.221,ACTIVE,219.84,364.29,59.959,1437503404,"201051344000955","174011321042388",27.55,42.50,0,318.00,421.70,229.2,219.3,1.069,188745.8,188745.8,7390,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503405,274198.00
07/21/2015 14:30,1,7.834,ACTIVE,218.2,336.45,60.03,1437503404,"040051121000195","174011321042388",24.33,41,0.833,304.46,449.45,189.6,180.7,0.821,57041.3,57085.6,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503406,274199.00
07/21/2015 14:30,2,8.486,ACTIVE,218.03,381.42,59.954,1437503404,"274151322000095","174011321042388",27.15,57.00,0,326.42,405.77,233.2,223.2,0.871,488303.3,488303.3,8289,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503407,274200.00
07/21/2015 14:30,2,8.408,ACTIVE,220.74,367.00,59.965,1437503404,"201051344000868","174011321042388",27.73,35.40,0,320.71,421.70,236.2,226.1,1.065,175166.1,175166.1,7393,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503408,274201.00
07/21/2015 14:30,2,8.383,ACTIVE,222.77,369.70,59.975,1437503404,"201051344000853","174011321042388",28.01,35.40,0,320.41,427.41,237.9,227.7,1.096,181502.6,181502.6,7397,0,0,0,L,1122011218,0,126.30,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503409,274202.00
07/21/2015 14:30,2,8.387,ACTIVE,221.19,370.00,59.975,1437503404,"201051344000582","174011321042388",27.21,39.50,0,318.30,422.00,231.1,221.2,1.061,181368.8,181368.8,7376,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503409,274203.00
07/21/2015 14:30,1,7.688,ACTIVE,218.9,376.85,60.00,1437503404,"040051121000097","174011321042388",24.61,39,0.831,305.00,450.70,188.3,180.6,0.816,55353.699999988,55397.800000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503411,274204.00
07/21/2015 14:30,2,8.408,ACTIVE,222.32,369.10,59.970,1437503404,"201051344000469","174011321042388",27.83,32.60,0,318.91,427.11,236.9,226.7,1.100,176778.1,176778.1,7389,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503412,274205.00
07/21/2015 14:30,2,8.465,ACTIVE,222.10,369.70,60.012,1437503404,"201051344000988","174011321042388",27.31,36.00,0,318.30,426.51,234.1,224.0,1.052,176192.9,176192.9,7380,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503413,274206.00
07/21/2015 14:30,2,8.379,ACTIVE,222.32,368.80,59.959,1437503404,"201051344001158","174011321042388",27.21,38.40,0,321.31,424.11,230.6,220.7,1.056,182142.7,182142.7,7379,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503414,274207.00
07/21/2015 14:30,2,8.463,ACTIVE,220.97,365.49,59.965,1437503404,"201051344001025","174011321042388",27.63,42.50,0,319.21,421.40,236.8,226.6,1.056,186003.8,186003.8,7378,0,0,0,L,1122011218,0,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503415,274208.00
07/21/2015 14:30,1,5.033,ACTIVE,218.9,353.52,60.03,1437503404,"033051125000118","174011321042388",40.64,39,0.899,303.22,445.96,203.5,195.9,0.882,61678.799999988,61726.299999988,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503416,274209.00
07/21/2015 14:30,2,8.355,ACTIVE,222.10,368.20,59.975,1437503404,"201051344000569","174011321042388",28.09,36.00,0,320.71,422.30,237.6,227.4,1.078,189321.3,189321.3,7397,0,0,0,L,1122011218,0,125.17,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503417,274210.00
07/21/2015 14:30,2,5.268,ACTIVE,218.71,416.59,59.959,1437503404,"274151322000094","174011321042388",38.35,51.50,0,331.23,450.56,204.7,195.6,0.787,370430.0,370430.0,8779,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503418,274211.00
07/21/2015 14:30,1,7.834,ACTIVE,218.6,378.99,60.00,1437503404,"040051121000068","174011321042388",22.08,38,0.760,305.63,450.81,172.1,165.3,0.752,52309.9,52350.2,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503420,274212.00
07/21/2015 14:30,2,8.473,ACTIVE,222.10,369.40,60.007,1437503404,"201051344000458","174011321042388",27.37,37.00,0,317.70,421.70,235.0,224.9,1.123,185136.1,185136.1,7385,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503421,274213.00
07/21/2015 14:30,2,7.947,ACTIVE,218.26,368.20,59.996,1437503404,"274151322000087","174011321042388",24.93,82.30,0,329.13,397.96,200.5,191.6,0.751,441571.2,441571.2,8246,0,0,0,L,1151911521,0,125.62,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503422,274214.00
07/21/2015 14:30,2,8.061,ACTIVE,218.48,378.72,59.954,1437503404,"274151322000052","174011321042388",26.62,58.00,0,328.82,402.16,217.2,207.7,0.831,472161.3,472161.3,8655,0,0,0,L,1151911521,0,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503422,274215.00
07/21/2015 14:30,2,8.445,ACTIVE,219.61,365.80,59.965,1437503404,"201051344001145","174011321042388",27.23,39.30,0,320.41,422.60,232.8,222.8,1.043,190325.4,190325.4,7400,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503423,274216.00
07/21/2015 14:30,2,8.312,ACTIVE,219.39,364.89,59.949,1437503404,"201051344000685","174011321042388",27.59,40.00,0,317.10,420.50,232.4,222.4,1.114,189233.5,189233.5,7400,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503424,274217.00
07/21/2015 14:30,2,7.967,ACTIVE,218.71,377.82,59.959,1437503404,"274151322000088","174011321042388",26.58,52.50,0,330.33,401.26,214.5,205.1,0.804,452697.9,452697.9,8263,0,0,0,L,1151911521,0,126.53,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503425,274218.00
07/21/2015 14:30,2,8.404,ACTIVE,220.52,367.90,59.922,1437503404,"201051344000438","174011321042388",26.90,42.30,0,320.11,422.60,228.9,219.0,1.052,189315.1,189315.1,7377,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503426,274219.00
07/21/2015 14:30,2,8.316,ACTIVE,220.74,366.40,59.965,1437503404,"201051344001135","174011321042388",27.51,40.00,0,318.91,420.80,231.6,221.6,1.052,180676.8,180676.8,7361,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503427,274220.00
07/21/2015 14:30,2,8.311,ACTIVE,220.06,367.00,59.954,1437503404,"201051344000417","174011321042388",26.98,45.30,0,318.30,421.40,227.0,217.2,1.061,184738.0,184738.0,7374,0,0,0,L,1122011218,0,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503428,274221.00
07/21/2015 14:30,2,8.291,ACTIVE,220.06,367.30,59.938,1437503404,"201051344000594","174011321042388",27.77,45.80,0,316.80,422.00,233.0,223.0,1.069,185692.4,185692.4,7385,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503429,274222.00
07/21/2015 14:30,2,8.016,ACTIVE,218.03,373.91,59.970,1437503404,"274151322000083","174011321042388",26.84,58.30,0,327.02,401.56,217.6,208.1,0.857,468201.7,468201.7,8683,0,0,0,L,1151911521,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503430,274223.00
07/21/2015 14:30,2,8.549,ACTIVE,221.42,366.10,59.959,1437503404,"201051344000585","174011321042388",27.43,40.60,0,320.71,420.80,237.4,227.2,1.109,184854.3,184854.3,7377,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503431,274224.00
07/21/2015 14:30,2,8.016,ACTIVE,218.48,376.01,59.996,1437503404,"274151322000054","174011321042388",26.82,52.80,0,326.12,403.07,217.5,208.0,0.822,463138.8,463138.8,8254,0,0,0,L,1151911521,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503432,274225.00
07/21/2015 14:30,2,8.496,ACTIVE,220.97,365.19,59.959,1437503404,"201051344001203","174011321042388",27.47,42.00,0,319.81,421.70,236.2,226.1,1.092,185884.2,185884.2,7386,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503433,274226.00
07/21/2015 14:30,2,8.277,ACTIVE,219.84,366.10,59.938,1437503404,"201051344000646","174011321042388",27.63,41.80,0,317.10,423.20,231.7,221.7,1.069,182760.0,182760.0,7372,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503434,274227.00
07/21/2015 14:30,2,5.369,ACTIVE,219.39,428.91,59.949,1437503404,"274151322000068","174011321042388",37.71,53.30,0,334.54,452.36,205.6,196.5,0.769,369603.6,369603.6,8384,0,0,0,L,1151911521,0,126.07,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503435,274228.00
07/21/2015 14:30,2,8.449,ACTIVE,219.16,373.91,59.949,1437503404,"274151322000076","174011321042388",27.33,58.00,0,330.63,405.17,234.0,223.9,0.893,494253.2,494253.2,8659,0,0,0,L,1151911521,0,125.62,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503436,274229.00
07/21/2015 14:30,1,4.962,ACTIVE,218.5,333.69,60.00,1437503404,"033051125000132","174011321042388",32.75,39,0.709,303.53,447.46,161.7,153.9,0.704,46259.800000024,46297.500000024,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503437,274230.00
07/21/2015 14:30,1,5.007,ACTIVE,218.5,360.20,60.00,1437503404,"033051125000150","174011321042388",40.71,38,0.903,305.47,450.78,202.8,196.1,0.883,61794.300000012,61842.200000012,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503438,274231.00
07/21/2015 14:30,2,8.383,ACTIVE,219.61,365.19,59.959,1437503404,"201051344000890","174011321042388",27.33,44.80,0,320.41,421.70,232.0,222.0,1.047,187202.2,187202.2,7383,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503439,274232.00
07/21/2015 14:30,2,8.408,ACTIVE,221.87,370.90,59.965,1437503404,"201051344000900","174011321042388",28.33,35.00,0,320.11,422.30,241.1,230.8,1.074,187650.0,187650.0,7401,0,0,0,L,1122011218,0,125.62,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503440,274233.00
07/21/2015 14:30,2,8.217,ACTIVE,220.97,367.00,59.954,1437503404,"201051344000633","174011321042388",27.89,41.00,0,321.31,419.00,232.0,222.0,1.083,177039.9,177039.9,7399,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503441,274234.00
07/21/2015 14:30,1,7.745,ACTIVE,219.1,332.25,60.03,1437503404,"040051121000185","174011321042388",24.37,40,0.831,304.79,451.29,187.8,180.8,0.812,54175.999999975,54219.999999975,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503442,274235.00
07/21/2015 14:30,2,8.408,ACTIVE,222.32,368.50,59.959,1437503404,"201051344000983","174011321042388",27.83,36.50,0,320.11,422.30,236.9,226.7,1.083,184603.0,184603.0,7396,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503443,274236.00
07/21/2015 14:30,2,8.299,ACTIVE,220.97,367.00,59.970,1437503404,"201051344000917","174011321042388",27.93,39.80,0,319.81,422.00,234.7,224.6,1.100,187678.0,187678.0,7400,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503444,274237.00
07/21/2015 14:30,1,7.465,ACTIVE,218.1,324.50,60.00,1437503404,"040051121000116","174011321042388",24.88,37,0.816,304.09,449.07,184.8,177.2,0.807,54375.100000024,54418.300000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503445,274238.00
07/21/2015 14:30,1,4.882,ACTIVE,219.3,331.87,60.00,1437503404,"033051125000135","174011321042388",32.73,38,0.699,303.58,449.43,159.0,152.5,0.693,46010.100000022,46047.199999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503446,274239.00
07/21/2015 14:30,2,8.096,ACTIVE,221.64,367.60,59.954,1437503404,"201051344000648","174011321042388",28.21,36.80,0,318.30,421.70,231.1,221.1,1.061,183231.9,183231.9,7393,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503447,274240.00
07/21/2015 14:30,2,8.281,ACTIVE,221.19,366.40,59.954,1437503404,"201051344001093","174011321042388",27.99,39.50,0,320.11,421.70,234.8,224.7,1.065,185849.9,185849.9,7386,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503448,274241.00
07/21/2015 14:30,2,8.445,ACTIVE,221.87,369.40,59.959,1437503404,"201051344000645","174011321042388",27.51,36.50,0,321.31,420.80,235.4,225.2,1.052,183930.3,183930.3,7401,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503449,274242.00
07/21/2015 14:30,2,8.125,ACTIVE,218.93,370.30,59.965,1437503404,"274151322000085","174011321042388",26.92,52.50,0,329.13,403.07,221.4,211.8,0.835,465559.9,465559.9,8666,0,0,0,L,1151911521,0,126.53,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503450,274243.00
07/21/2015 14:30,2,8.396,ACTIVE,221.64,369.40,59.949,1437503404,"201051344000651","174011321042388",27.49,40.00,0,320.41,419.90,233.7,223.6,1.039,183285.6,183285.6,7382,0,0,0,L,1122011218,0,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503451,274244.00
07/21/2015 14:30,2,8.428,ACTIVE,221.19,367.30,59.938,1437503404,"201051344000867","174011321042388",27.49,39.00,0,321.91,420.50,234.6,224.5,1.052,175787.4,175787.4,7400,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503452,274245.00
07/21/2015 14:30,1,7.689,ACTIVE,218.8,327.09,60.00,1437503404,"040051121000095","174011321042388",21.97,37,0.746,301.87,447.42,168.1,162.4,0.733,52555.600000024,52595,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503453,274246.00
07/21/2015 14:30,2,8.303,ACTIVE,219.39,364.89,59.986,1437503404,"201051344001230","174011321042388",27.81,42.30,0,318.30,421.70,233.6,223.6,1.078,186860.3,186860.3,7408,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503454,274247.00
07/21/2015 14:30,2,8.270,ACTIVE,222.32,369.40,59.965,1437503404,"201051344000576","174011321042388",28.19,35.00,0,319.51,426.51,235.8,225.7,1.056,183109.6,183109.6,7412,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503455,274248.00
07/21/2015 14:30,2,8.404,ACTIVE,222.55,368.80,59.949,1437503404,"201051344000579","174011321042388",27.39,41.80,0,318.61,425.01,233.3,223.3,1.074,189847.1,189847.1,7378,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437503456,274249.00
07/21/2015 14:45,2,8.016,ACTIVE,220.06,365.19,59.991,1437504303,"201051344000955","174011321042388",26.98,43.00,0,332.43,422.60,219.1,209.5,1.021,188798.3,188798.3,7391,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504304,274250.00
07/21/2015 14:45,1,7.621,ACTIVE,218.4,379.26,60.03,1437504303,"040051121000195","174011321042388",24.11,41,0.804,317.32,392.37,182.8,174.2,0.790,57085.6,57129,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504305,274251.00
07/21/2015 14:45,2,8.137,ACTIVE,218.71,383.83,59.991,1437504303,"274151322000095","174011321042388",27.14,57.30,0,330.93,407.57,223.7,214.0,0.826,488356.8,488356.8,8290,0,0,0,L,1151911521,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504306,274252.00
07/21/2015 14:45,2,8.053,ACTIVE,220.97,368.20,59.991,1437504303,"201051344000868","174011321042388",27.87,35.20,0,332.73,422.60,227.4,217.6,1.021,175220.0,175220.0,7394,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504307,274253.00
07/21/2015 14:45,2,8.080,ACTIVE,223.00,369.10,59.986,1437504303,"201051344000853","174011321042388",28.13,35.40,0,334.24,428.91,230.3,220.3,1.061,181556.9,181556.9,7398,0,0,0,L,1122011218,0,126.30,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504308,274254.00
07/21/2015 14:45,2,7.939,ACTIVE,221.42,366.10,59.986,1437504303,"201051344000582","174011321042388",27.39,40.40,0,333.03,423.20,220.2,210.6,0.994,181421.5,181421.5,7377,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504309,274255.00
07/21/2015 14:45,1,7.398,ACTIVE,219.2,326.99,60.03,1437504303,"040051121000097","174011321042388",24.45,39,0.795,317.97,394.16,180.0,172.7,0.787,55397.800000012,55441,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504310,274256.00
07/21/2015 14:45,2,8.059,ACTIVE,222.32,370.90,59.959,1437504303,"201051344000469","174011321042388",27.93,33.30,0,333.93,429.22,227.8,218.0,1.056,176832.2,176832.2,7390,0,0,0,L,1122011218,0,125.17,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504311,274257.00
07/21/2015 14:45,2,8.193,ACTIVE,222.55,368.80,60.023,1437504303,"201051344000988","174011321042388",27.15,37.30,0,333.93,428.61,225.1,215.4,1.012,176246.3,176246.3,7381,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504312,274258.00
07/21/2015 14:45,2,8.045,ACTIVE,222.32,368.20,59.991,1437504303,"201051344001158","174011321042388",27.23,39.00,0,333.33,427.41,221.9,212.3,1.016,182195.4,182195.4,7380,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504313,274259.00
07/21/2015 14:45,2,8.180,ACTIVE,220.97,366.40,59.981,1437504303,"201051344001025","174011321042388",27.14,42.50,0,333.03,423.81,224.8,215.0,0.994,186057.7,186057.7,7379,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504314,274260.00
