ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 14:45,1,5.194,ACTIVE,218.6,383.71,60.03,1437504303,"033051125000118","174011321042388",39.29,39,0.896,310.60,398.92,203.0,194.3,0.874,61726.299999988,61773.200000024,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504315,274261.00
07/21/2015 14:45,2,8.154,ACTIVE,222.10,368.80,60.002,1437504303,"201051344000569","174011321042388",27.69,36.00,0,333.63,428.31,228.6,218.7,1.034,189375.4,189375.4,7398,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504316,274262.00
07/21/2015 14:45,2,5.150,ACTIVE,218.71,420.80,59.981,1437504303,"274151322000094","174011321042388",37.51,52.30,0,382.93,452.06,195.5,186.8,0.756,370476.7,370476.7,8780,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504317,274263.00
07/21/2015 14:45,1,7.526,ACTIVE,219.3,369.98,60.03,1437504303,"040051121000068","174011321042388",21.85,38,0.722,317.89,388.31,163.6,157.3,0.718,52350.2,52389.6,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504318,274264.00
07/21/2015 14:45,2,7.973,ACTIVE,222.32,366.70,59.986,1437504303,"201051344000458","174011321042388",28.11,37.30,0,334.54,428.61,226.8,217.0,1.061,185189.7,185189.7,7386,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504319,274265.00
07/21/2015 14:45,2,7.650,ACTIVE,218.71,374.21,59.986,1437504303,"274151322000087","174011321042388",24.79,84.50,0,331.83,399.46,192.1,183.5,0.720,441617.2,441617.2,8247,0,0,0,L,1151911521,0,125.40,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504320,274266.00
07/21/2015 14:45,2,7.725,ACTIVE,218.71,379.02,59.996,1437504303,"274151322000052","174011321042388",26.62,58.80,0,331.83,403.67,208.0,198.8,0.791,472211.0,472211.0,8656,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504321,274267.00
07/21/2015 14:45,2,8.150,ACTIVE,219.84,363.39,60.018,1437504303,"201051344001145","174011321042388",26.88,40.20,0,332.13,423.50,221.8,212.2,0.999,190378.5,190378.5,7401,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504322,274268.00
07/21/2015 14:45,2,8.004,ACTIVE,219.84,366.10,59.981,1437504303,"201051344000685","174011321042388",27.33,41.30,0,332.13,423.50,221.7,212.0,1.056,189286.5,189286.5,7401,0,0,0,L,1122011218,0,125.40,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504322,274269.00
07/21/2015 14:45,2,7.656,ACTIVE,218.48,353.17,59.981,1437504303,"274151322000088","174011321042388",26.30,52.50,0,331.23,403.37,203.8,194.8,0.769,452746.9,452746.9,8264,0,0,0,L,1151911521,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504323,274270.00
07/21/2015 14:45,2,8.057,ACTIVE,220.74,366.10,59.996,1437504303,"201051344000438","174011321042388",26.76,43.20,0,333.03,422.60,218.2,208.7,0.994,189367.4,189367.4,7378,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504324,274271.00
07/21/2015 14:45,2,7.980,ACTIVE,220.74,366.10,59.975,1437504303,"201051344001135","174011321042388",27.17,40.60,0,332.73,422.30,219.4,209.9,0.977,180729.5,180729.5,7362,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504325,274272.00
07/21/2015 14:45,2,7.918,ACTIVE,220.06,362.79,59.986,1437504303,"201051344000417","174011321042388",26.90,45.30,0,332.73,421.40,215.6,206.1,1.012,184789.6,184789.6,7375,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504326,274273.00
07/21/2015 14:45,2,8.113,ACTIVE,220.06,364.89,59.991,1437504303,"201051344000594","174011321042388",27.21,45.80,0,330.63,424.11,223.5,213.8,1.021,185745.4,185745.4,7386,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504327,274274.00
07/21/2015 14:45,2,7.752,ACTIVE,218.48,353.77,59.991,1437504303,"274151322000083","174011321042388",26.58,58.30,0,331.83,403.97,208.5,199.3,0.826,468251.5,468251.5,8684,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504328,274275.00
07/21/2015 14:45,2,8.273,ACTIVE,221.19,366.10,60.023,1437504303,"201051344000585","174011321042388",26.80,41.50,0,333.93,422.30,224.3,214.6,1.025,184908.3,184908.3,7378,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504329,274276.00
07/21/2015 14:45,2,7.676,ACTIVE,218.48,379.32,59.996,1437504303,"274151322000054","174011321042388",26.50,53.30,0,331.53,405.17,205.9,196.8,0.782,463188.3,463188.3,8255,0,0,0,L,1151911521,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504330,274277.00
07/21/2015 14:45,2,8.131,ACTIVE,221.19,365.80,59.991,1437504303,"201051344001203","174011321042388",27.23,42.30,0,333.03,423.20,224.2,214.4,1.047,185937.8,185937.8,7387,0,0,0,L,1122011218,0,125.62,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504331,274278.00
07/21/2015 14:45,2,7.926,ACTIVE,219.61,364.89,59.986,1437504303,"201051344000646","174011321042388",27.35,42.80,0,330.93,423.81,219.5,209.9,1.012,182812.6,182812.6,7373,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504332,274279.00
07/21/2015 14:45,2,5.139,ACTIVE,219.84,406.97,60.023,1437504303,"274151322000068","174011321042388",37.25,53.50,0,374.81,458.07,193.4,184.8,0.738,369650.1,369650.1,8385,0,0,0,L,1151911521,0,126.07,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504332,274280.00
07/21/2015 14:45,2,8.109,ACTIVE,219.84,354.67,59.991,1437504303,"274151322000076","174011321042388",27.08,57.30,0,333.63,408.18,222.3,212.7,0.831,494306.5,494306.5,8660,0,0,0,L,1151911521,0,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504333,274281.00
07/21/2015 14:45,1,4.714,ACTIVE,218.7,364.23,60.03,1437504303,"033051125000132","174011321042388",32.91,39,0.676,318.54,385.44,154.4,147.0,0.673,46297.500000024,46334.000000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504335,274282.00
07/21/2015 14:45,1,5.349,ACTIVE,218.9,326.66,60.03,1437504303,"033051125000150","174011321042388",38.13,38,0.901,314.79,399.11,202.9,195.4,0.875,61842.200000012,61889.300000012,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504336,274283.00
07/21/2015 14:45,2,7.994,ACTIVE,219.61,363.69,59.981,1437504303,"201051344000890","174011321042388",27.17,45.30,0,332.73,423.20,220.0,210.4,1.003,187254.8,187254.8,7384,0,0,0,L,1122011218,0,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504337,274284.00
07/21/2015 14:45,2,8.107,ACTIVE,221.87,367.30,59.991,1437504303,"201051344000900","174011321042388",28.13,34.50,0,333.93,426.81,231.1,221.1,1.025,187704.6,187704.6,7402,0,0,0,L,1122011218,0,125.62,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504338,274285.00
07/21/2015 14:45,2,8.078,ACTIVE,220.74,366.70,59.991,1437504303,"201051344000633","174011321042388",27.21,41.80,0,333.63,422.30,222.5,212.9,1.034,177092.7,177092.7,7400,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504338,274286.00
07/21/2015 14:45,1,7.516,ACTIVE,219.2,335.64,60.03,1437504303,"040051121000185","174011321042388",23.99,40,0.792,317.85,393.69,179.4,172.9,0.770,54219.999999975,54262.999999975,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504340,274287.00
07/21/2015 14:45,2,8.092,ACTIVE,222.10,367.60,59.991,1437504303,"201051344000983","174011321042388",27.75,36.30,0,334.24,428.61,227.3,217.5,1.047,184656.9,184656.9,7397,0,0,0,L,1122011218,0,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504341,274288.00
07/21/2015 14:45,2,7.957,ACTIVE,220.97,364.89,60.002,1437504303,"201051344000917","174011321042388",27.67,40.00,0,332.13,422.60,223.1,213.4,1.034,187731.3,187731.3,7401,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504342,274289.00
07/21/2015 14:45,1,7.289,ACTIVE,218.5,346.17,60.03,1437504303,"040051121000116","174011321042388",24.39,37,0.783,316.63,390.98,176.9,169.5,0.769,54418.300000012,54460.400000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504344,274290.00
07/21/2015 14:45,1,4.657,ACTIVE,219.5,355.31,60.03,1437504303,"033051125000135","174011321042388",32.53,38,0.664,318.66,386.09,150.7,144.8,0.657,46047.199999986,46083.499999998,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504345,274291.00
07/21/2015 14:45,2,7.986,ACTIVE,221.42,367.30,59.996,1437504303,"201051344000648","174011321042388",27.55,36.80,0,334.54,427.41,222.9,213.2,1.025,183284.5,183284.5,7394,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504346,274292.00
07/21/2015 14:45,2,7.965,ACTIVE,220.97,365.80,59.981,1437504303,"201051344001093","174011321042388",27.55,40.40,0,332.73,422.90,222.3,212.6,0.981,185903.0,185903.0,7387,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504347,274293.00
07/21/2015 14:45,2,8.062,ACTIVE,221.87,366.70,60.007,1437504303,"201051344000645","174011321042388",27.71,36.50,0,335.14,427.71,226.3,216.5,1.012,183983.6,183983.6,7402,0,0,0,L,1122011218,0,125.85,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504347,274294.00
07/21/2015 14:45,2,7.701,ACTIVE,218.93,382.03,59.981,1437504303,"274151322000085","174011321042388",26.86,53.00,0,332.13,404.87,209.4,200.2,0.795,465610.2,465610.2,8667,0,0,0,L,1151911521,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504348,274295.00
07/21/2015 14:45,2,8.061,ACTIVE,221.42,366.10,59.981,1437504303,"201051344000651","174011321042388",27.10,40.80,0,333.63,422.60,221.0,211.4,0.981,183338.5,183338.5,7383,0,0,0,L,1122011218,0,125.62,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504349,274296.00
07/21/2015 14:45,2,8.002,ACTIVE,220.97,364.59,59.981,1437504303,"201051344000867","174011321042388",27.67,38.80,0,333.03,421.70,224.2,214.4,1.008,175840.5,175840.5,7401,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504350,274297.00
07/21/2015 14:45,1,7.445,ACTIVE,219.3,370.44,60.03,1437504303,"040051121000095","174011321042388",21.55,37,0.707,319.40,387.11,159.7,153.9,0.697,52595,52633.399999976,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504351,274298.00
07/21/2015 14:45,2,7.998,ACTIVE,219.61,363.09,59.991,1437504303,"201051344001230","174011321042388",27.33,42.30,0,331.23,423.50,221.4,211.8,1.034,186913.3,186913.3,7409,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504353,274299.00
07/21/2015 14:45,2,8.049,ACTIVE,222.32,368.20,59.981,1437504303,"201051344000576","174011321042388",27.79,35.20,0,334.84,428.91,226.6,216.8,1.016,183163.1,183163.1,7413,0,0,0,L,1122011218,0,125.85,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504354,274300.00
07/21/2015 14:45,2,8.066,ACTIVE,222.55,367.60,59.986,1437504303,"201051344000579","174011321042388",27.25,42.00,0,334.24,428.01,222.6,212.9,1.021,189900.0,189900.0,7379,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437504355,274301.00
07/21/2015 15:00,2,7.771,ACTIVE,220.29,363.09,59.975,1437505204,"201051344000955","174011321042388",27.19,42.80,0,337.24,420.50,213.9,204.5,0.999,188850.3,188850.3,7392,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505206,274302.00
07/21/2015 15:00,1,7.336,ACTIVE,218.7,335.26,60.03,1437505204,"040051121000195","174011321042388",24.26,41,0.776,318.71,386.69,177.1,168.7,0.766,57129,57171.9,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505207,274303.00
07/21/2015 15:00,2,7.816,ACTIVE,218.93,374.51,59.975,1437505204,"274151322000095","174011321042388",27.57,57.00,0,336.64,402.46,218.1,208.6,0.826,488409.8,488409.8,8291,0,0,0,L,1151911521,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505208,274304.00
07/21/2015 15:00,2,7.730,ACTIVE,221.19,365.19,59.949,1437505204,"201051344000868","174011321042388",28.07,35.40,0,335.14,417.19,219.7,210.2,0.955,175273.7,175273.7,7395,0,0,0,L,1122011218,0,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505209,274305.00
07/21/2015 15:00,2,7.814,ACTIVE,223.00,368.50,59.975,1437505204,"201051344000853","174011321042388",27.95,35.80,0,342.65,422.90,221.2,211.5,1.012,181611.1,181611.1,7399,0,0,0,L,1122011218,0,126.53,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505210,274306.00
07/21/2015 15:00,2,7.711,ACTIVE,221.64,366.40,59.991,1437505204,"201051344000582","174011321042388",27.57,40.00,0,335.14,419.60,215.2,205.8,0.955,181473.8,181473.8,7378,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505211,274307.00
07/21/2015 15:00,1,7.159,ACTIVE,220.3,356.15,60.03,1437505204,"040051121000097","174011321042388",24.63,39,0.775,317.85,387.94,175.5,169.2,0.767,55441,55483.800000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505212,274308.00
07/21/2015 15:00,2,7.672,ACTIVE,222.77,367.90,59.981,1437505204,"201051344000469","174011321042388",28.39,33.30,0,335.74,423.50,220.5,210.9,1.030,176886.1,176886.1,7391,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505213,274309.00
07/21/2015 15:00,2,7.898,ACTIVE,222.55,368.50,60.002,1437505204,"201051344000988","174011321042388",27.29,36.50,0,340.55,420.50,218.2,208.7,0.981,176299.7,176299.7,7382,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505214,274310.00
07/21/2015 15:00,2,7.705,ACTIVE,222.55,368.20,60.007,1437505204,"201051344001158","174011321042388",27.63,38.80,0,336.64,422.00,215.5,206.1,0.999,182248.0,182248.0,7381,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505215,274311.00
07/21/2015 15:00,2,7.854,ACTIVE,221.19,367.00,59.996,1437505204,"201051344001025","174011321042388",27.75,42.00,0,334.84,428.01,220.7,211.1,0.963,186111.3,186111.3,7380,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505216,274312.00
07/21/2015 15:00,1,5.246,ACTIVE,218.8,384.98,60.03,1437505204,"033051125000118","174011321042388",38.20,40,0.879,313.97,395.83,199.4,190.6,0.860,61773.200000024,61821.499999976,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505217,274313.00
07/21/2015 15:00,2,7.703,ACTIVE,222.10,367.30,59.981,1437505204,"201051344000569","174011321042388",28.29,36.30,0,334.54,422.30,220.7,211.1,1.003,189429.5,189429.5,7399,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505218,274314.00
07/21/2015 15:00,2,5.041,ACTIVE,219.39,425.01,59.981,1437505204,"274151322000094","174011321042388",37.45,51.80,0,383.53,455.37,191.3,182.7,0.729,370522.9,370522.9,8781,0,0,0,L,1151911521,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505219,274315.00
07/21/2015 15:00,1,7.230,ACTIVE,219.1,338.14,60.03,1437505204,"040051121000068","174011321042388",22.32,38,0.706,318.17,383.21,160.6,153.6,0.705,52389.6,52428.5,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505220,274316.00
07/21/2015 15:00,2,7.818,ACTIVE,222.32,367.60,59.991,1437505204,"201051344000458","174011321042388",27.59,37.80,0,336.34,420.80,218.4,208.9,1.034,185243.3,185243.3,7387,0,0,0,L,1122011218,0,126.07,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505221,274317.00
07/21/2015 15:00,2,7.428,ACTIVE,218.93,366.10,60.002,1437505204,"274151322000087","174011321042388",25.11,84.50,0,337.54,394.65,188.8,180.3,0.703,441662.8,441662.8,8248,0,0,0,L,1151911521,0,125.62,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505222,274318.00
07/21/2015 15:00,2,7.443,ACTIVE,219.16,378.12,59.986,1437505204,"274151322000052","174011321042388",26.94,59.00,0,336.04,398.26,202.8,193.8,0.773,472260.3,472260.3,8657,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505223,274319.00
07/21/2015 15:00,2,7.828,ACTIVE,220.06,363.69,60.002,1437505204,"201051344001145","174011321042388",27.41,39.80,0,336.04,416.29,217.2,207.7,0.977,190431.4,190431.4,7402,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505224,274320.00
07/21/2015 15:00,2,7.801,ACTIVE,220.06,365.19,59.986,1437505204,"201051344000685","174011321042388",27.41,40.80,0,337.24,415.69,216.5,207.0,1.039,189339.2,189339.2,7402,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505225,274321.00
07/21/2015 15:00,2,7.395,ACTIVE,218.71,358.88,60.018,1437505204,"274151322000088","174011321042388",26.70,52.30,0,336.64,398.86,199.9,191.0,0.756,452795.3,452795.3,8265,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505226,274322.00
07/21/2015 15:00,2,7.680,ACTIVE,220.74,366.40,59.991,1437505204,"201051344000438","174011321042388",27.49,43.00,0,335.44,421.40,213.7,204.3,0.994,189419.3,189419.3,7379,0,0,0,L,1122011218,0,125.62,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505227,274323.00
07/21/2015 15:00,2,7.688,ACTIVE,220.97,363.39,59.991,1437505204,"201051344001135","174011321042388",27.69,40.20,0,335.44,415.09,215.6,206.1,0.968,180781.9,180781.9,7363,0,0,0,L,1122011218,0,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505228,274324.00
07/21/2015 15:00,2,7.619,ACTIVE,220.52,365.19,60.018,1437505204,"201051344000417","174011321042388",27.41,45.00,0,336.04,414.79,211.6,202.3,0.990,184841.0,184841.0,7376,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505228,274325.00
07/21/2015 15:00,2,7.820,ACTIVE,220.06,364.59,59.991,1437505204,"201051344000594","174011321042388",27.41,45.80,0,336.34,424.11,217.0,207.6,0.999,185798.5,185798.5,7387,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505229,274326.00
07/21/2015 15:00,2,7.516,ACTIVE,218.48,376.31,59.991,1437505204,"274151322000083","174011321042388",26.74,59.00,0,337.54,398.26,203.5,194.5,0.804,468300.9,468300.9,8685,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505230,274327.00
07/21/2015 15:00,2,7.943,ACTIVE,221.42,365.80,59.991,1437505204,"201051344000585","174011321042388",27.53,40.40,0,333.93,422.30,221.3,211.7,1.025,184962.1,184962.1,7379,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505231,274328.00
07/21/2015 15:00,2,7.373,ACTIVE,219.16,362.49,59.986,1437505204,"274151322000054","174011321042388",27.15,53.50,0,336.34,398.86,202.6,193.6,0.769,463237.4,463237.4,8256,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505232,274329.00
07/21/2015 15:00,2,7.779,ACTIVE,221.42,366.10,59.991,1437505204,"201051344001203","174011321042388",27.83,42.30,0,335.44,421.10,219.4,209.9,1.021,185991.3,185991.3,7388,0,0,0,L,1122011218,0,126.07,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505233,274330.00
07/21/2015 15:00,2,7.773,ACTIVE,220.06,364.89,59.991,1437505204,"201051344000646","174011321042388",27.35,42.50,0,336.34,415.99,215.3,205.9,0.999,182865.0,182865.0,7374,0,0,0,L,1122011218,0,125.17,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505234,274331.00
07/21/2015 15:00,2,5.018,ACTIVE,219.84,418.70,59.975,1437505204,"274151322000068","174011321042388",37.33,52.80,0,381.42,447.55,189.4,180.9,0.712,369696.1,369696.1,8386,0,0,0,L,1151911521,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505235,274332.00
07/21/2015 15:00,2,7.832,ACTIVE,219.84,365.80,59.991,1437505204,"274151322000076","174011321042388",27.41,57.70,0,335.74,404.27,217.4,207.9,0.831,494359.3,494359.3,8661,0,0,0,L,1151911521,0,125.85,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505236,274333.00
07/21/2015 15:00,1,4.547,ACTIVE,219.3,372.43,60.03,1437505204,"033051125000132","174011321042388",33.21,39,0.654,316.30,380.46,150.3,143.2,0.656,46334.000000024,46370.400000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505237,274334.00
07/21/2015 15:00,1,5.222,ACTIVE,219.2,331.98,60.03,1437505204,"033051125000150","174011321042388",38.06,38,0.879,315.73,394.65,197.7,190.2,0.863,61889.300000012,61937.800000012,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505238,274335.00
07/21/2015 15:00,2,7.809,ACTIVE,219.61,363.99,59.986,1437505204,"201051344000890","174011321042388",27.23,44.50,0,336.64,416.59,215.2,205.7,0.977,187307.3,187307.3,7385,0,0,0,L,1122011218,0,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505239,274336.00
07/21/2015 15:00,2,7.852,ACTIVE,221.64,367.30,59.991,1437505204,"201051344000900","174011321042388",27.95,35.20,0,334.24,416.89,222.3,212.7,0.986,187759.2,187759.2,7403,0,0,0,L,1122011218,0,125.85,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505240,274337.00
07/21/2015 15:00,2,7.789,ACTIVE,220.97,366.70,60.007,1437505204,"201051344000633","174011321042388",27.35,41.50,0,334.54,421.10,215.8,206.3,1.016,177145.4,177145.4,7401,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505241,274338.00
07/21/2015 15:00,1,7.255,ACTIVE,219.8,339.84,60.03,1437505204,"040051121000185","174011321042388",24.15,40,0.768,318.97,387.84,174.3,167.5,0.758,54262.999999975,54305.599999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505242,274339.00
07/21/2015 15:00,2,7.740,ACTIVE,222.55,369.10,59.991,1437505204,"201051344000983","174011321042388",27.95,36.80,0,334.84,421.10,219.1,209.5,1.021,184710.7,184710.7,7398,0,0,0,L,1122011218,0,126.07,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505243,274340.00
07/21/2015 15:00,2,7.799,ACTIVE,221.42,364.59,59.991,1437505204,"201051344000917","174011321042388",27.55,39.80,0,335.44,422.60,217.7,208.1,1.021,187784.4,187784.4,7402,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505244,274341.00
07/21/2015 15:00,1,7.011,ACTIVE,218.6,336.28,60.03,1437505204,"040051121000116","174011321042388",24.64,37,0.759,317.94,385.73,171.9,164.6,0.751,54460.400000036,54502.200000048,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505245,274342.00
07/21/2015 15:00,1,4.515,ACTIVE,219.9,338.36,60.03,1437505204,"033051125000135","174011321042388",32.78,38,0.647,319.63,381.35,147.3,141.3,0.646,46083.499999998,46119.199999986,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505246,274343.00
07/21/2015 15:00,2,7.637,ACTIVE,221.87,367.60,60.028,1437505204,"201051344000648","174011321042388",27.69,37.50,0,335.74,421.10,213.9,204.6,0.981,183337.1,183337.1,7395,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505247,274344.00
07/21/2015 15:00,2,7.639,ACTIVE,221.42,367.30,60.018,1437505204,"201051344001093","174011321042388",27.95,40.00,0,333.63,422.00,216.1,206.7,0.972,185955.8,185955.8,7388,0,0,0,L,1122011218,0,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505248,274345.00
07/21/2015 15:00,2,7.775,ACTIVE,222.10,367.30,59.991,1437505204,"201051344000645","174011321042388",27.57,37.50,0,335.74,415.09,217.2,207.7,0.963,184037.0,184037.0,7403,0,0,0,L,1122011218,0,125.85,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505249,274346.00
07/21/2015 15:00,2,7.428,ACTIVE,219.16,354.97,59.996,1437505204,"274151322000085","174011321042388",27.31,52.80,0,336.64,400.66,205.3,196.3,0.778,465660.1,465660.1,8668,0,0,0,L,1151911521,0,126.07,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505250,274347.00
07/21/2015 15:00,2,7.723,ACTIVE,221.64,367.90,59.991,1437505204,"201051344000651","174011321042388",27.59,40.00,0,335.14,418.70,215.9,206.5,0.963,183391.2,183391.2,7384,0,0,0,L,1122011218,0,126.07,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505251,274348.00
07/21/2015 15:00,2,7.742,ACTIVE,221.19,364.89,59.991,1437505204,"201051344000867","174011321042388",27.63,39.80,0,335.44,415.69,216.7,207.2,0.977,175893.6,175893.6,7402,0,0,0,L,1122011218,0,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505252,274349.00
07/21/2015 15:00,1,7.110,ACTIVE,219.4,362.26,60.03,1437505204,"040051121000095","174011321042388",22.22,37,0.695,319.76,381.68,157.2,151.4,0.688,52633.399999976,52671.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505253,274350.00
07/21/2015 15:00,2,7.648,ACTIVE,219.84,364.89,60.023,1437505204,"201051344001230","174011321042388",27.89,42.00,0,336.34,415.69,216.0,206.5,1.008,186966.0,186966.0,7410,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505254,274351.00
07/21/2015 15:00,2,7.668,ACTIVE,222.10,370.60,59.991,1437505204,"201051344000576","174011321042388",27.95,35.60,0,336.34,420.20,217.0,207.6,0.977,183216.5,183216.5,7414,0,0,0,L,1122011218,0,125.85,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505255,274352.00
07/21/2015 15:00,2,7.729,ACTIVE,222.32,365.80,59.965,1437505204,"201051344000579","174011321042388",27.53,42.30,0,337.24,422.60,215.4,205.9,0.999,189952.7,189952.7,7380,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437505256,274353.00
07/21/2015 15:15,2,7.510,ACTIVE,219.39,361.89,59.975,1437506103,"201051344000955","174011321042388",27.49,42.30,0,337.54,412.98,209.0,199.8,0.981,188900.7,188900.7,7393,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506105,274354.00
07/21/2015 15:15,1,7.102,ACTIVE,218.8,369.15,60.03,1437506103,"040051121000195","174011321042388",24.49,41,0.762,318.51,385.70,173.1,165.3,0.751,57171.9,57213.3,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506106,274355.00
07/21/2015 15:15,2,7.584,ACTIVE,218.26,380.52,59.981,1437506103,"274151322000095","174011321042388",27.79,56.30,0,333.63,400.06,213.3,203.9,0.791,488461.2,488461.2,8292,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506107,274356.00
07/21/2015 15:15,2,7.627,ACTIVE,220.29,364.89,60.007,1437506103,"201051344000868","174011321042388",27.69,35.80,0,336.64,415.09,214.0,204.6,0.955,175325.4,175325.4,7396,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506108,274357.00
07/21/2015 15:15,2,7.576,ACTIVE,222.10,367.00,59.975,1437506103,"201051344000853","174011321042388",28.13,36.00,0,336.34,414.49,215.6,206.2,0.990,181663.2,181663.2,7400,0,0,0,L,1122011218,0,126.07,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506109,274358.00
07/21/2015 15:15,2,7.463,ACTIVE,220.97,365.49,59.970,1437506103,"201051344000582","174011321042388",27.81,39.30,0,335.44,414.79,210.2,201.0,0.981,181524.6,181524.6,7379,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506110,274359.00
07/21/2015 15:15,1,6.911,ACTIVE,218.9,377.14,60.00,1437506103,"040051121000097","174011321042388",25.06,39,0.761,317.45,386.03,172.3,165.7,0.750,55483.800000012,55525.300000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506111,274360.00
07/21/2015 15:15,2,7.529,ACTIVE,222.10,367.90,59.981,1437506103,"201051344000469","174011321042388",28.21,33.50,0,335.14,415.09,215.2,205.8,1.008,176938.0,176938.0,7392,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506112,274361.00
07/21/2015 15:15,2,7.609,ACTIVE,222.10,367.30,59.970,1437506103,"201051344000988","174011321042388",27.63,37.30,0,334.84,413.29,213.0,203.6,0.963,176351.0,176351.0,7383,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506113,274362.00
07/21/2015 15:15,2,7.559,ACTIVE,221.87,366.70,59.965,1437506103,"201051344001158","174011321042388",27.47,38.80,0,335.44,412.38,210.2,201.0,0.981,182298.6,182298.6,7382,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506114,274363.00
07/21/2015 15:15,2,7.621,ACTIVE,220.74,365.80,59.991,1437506103,"201051344001025","174011321042388",27.95,42.50,0,336.04,415.39,215.6,206.2,0.963,186163.3,186163.3,7381,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506115,274364.00
07/21/2015 15:15,1,5.076,ACTIVE,218.8,331.50,60.03,1437506103,"033051125000118","174011321042388",38.51,40,0.858,313.44,393.22,194.5,186.7,0.842,61821.499999976,61868.400000012,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506116,274365.00
07/21/2015 15:15,2,7.547,ACTIVE,221.64,366.10,59.975,1437506103,"201051344000569","174011321042388",28.21,36.50,0,334.84,414.79,215.5,206.1,0.977,189481.5,189481.5,7400,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506117,274366.00
07/21/2015 15:15,2,4.783,ACTIVE,218.71,425.91,59.975,1437506103,"274151322000094","174011321042388",38.51,51.80,0,384.13,449.35,185.5,177.1,0.703,370567.7,370567.7,8782,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506118,274367.00
07/21/2015 15:15,1,7.061,ACTIVE,218.7,327.30,60.03,1437506103,"040051121000068","174011321042388",22.35,38,0.692,317.87,380.96,157.0,150.7,0.691,52428.5,52466.4,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506119,274368.00
07/21/2015 15:15,2,7.582,ACTIVE,221.64,363.99,59.996,1437506103,"201051344000458","174011321042388",27.85,38.00,0,335.44,414.79,213.8,204.5,0.999,185294.7,185294.7,7388,0,0,0,L,1122011218,0,125.62,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506120,274369.00
07/21/2015 15:15,2,7.193,ACTIVE,218.48,354.97,59.959,1437506103,"274151322000087","174011321042388",25.43,84.50,0,336.34,392.85,185.2,176.9,0.698,441707.3,441707.3,8249,0,0,0,L,1151911521,0,125.17,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506121,274370.00
07/21/2015 15:15,2,7.240,ACTIVE,218.48,361.29,59.949,1437506103,"274151322000052","174011321042388",27.17,58.00,0,337.24,397.05,199.1,190.2,0.769,472308.1,472308.1,8658,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506122,274371.00
07/21/2015 15:15,2,7.527,ACTIVE,219.39,363.39,59.970,1437506103,"201051344001145","174011321042388",27.87,40.00,0,336.94,414.19,212.5,203.2,0.959,190482.6,190482.6,7403,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506123,274372.00
07/21/2015 15:15,2,7.568,ACTIVE,219.39,362.49,59.991,1437506103,"201051344000685","174011321042388",27.67,40.20,0,333.03,413.59,211.9,202.6,1.016,189390.2,189390.2,7403,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506124,274373.00
07/21/2015 15:15,2,7.148,ACTIVE,218.26,374.51,59.970,1437506103,"274151322000088","174011321042388",27.14,51.30,0,337.54,395.85,196.3,187.5,0.738,452842.5,452842.5,8266,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506125,274374.00
07/21/2015 15:15,2,7.410,ACTIVE,220.29,363.69,60.007,1437506103,"201051344000438","174011321042388",27.85,42.30,0,336.64,413.89,209.0,199.8,0.959,189469.6,189469.6,7380,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506126,274375.00
07/21/2015 15:15,2,7.520,ACTIVE,220.29,363.39,59.981,1437506103,"201051344001135","174011321042388",27.73,40.20,0,337.24,414.19,211.1,201.8,0.946,180832.7,180832.7,7364,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506127,274376.00
07/21/2015 15:15,2,7.414,ACTIVE,219.61,361.59,59.970,1437506103,"201051344000417","174011321042388",27.53,45.30,0,337.54,412.68,206.7,197.6,0.968,184890.8,184890.8,7377,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506128,274377.00
07/21/2015 15:15,2,7.623,ACTIVE,219.61,363.69,59.970,1437506103,"201051344000594","174011321042388",27.49,45.80,0,336.34,414.79,212.1,202.8,0.977,185849.6,185849.6,7388,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506129,274378.00
07/21/2015 15:15,2,7.324,ACTIVE,218.26,361.29,59.970,1437506103,"274151322000083","174011321042388",26.90,58.30,0,332.13,396.15,199.4,190.6,0.791,468348.9,468348.9,8686,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506130,274379.00
07/21/2015 15:15,2,7.693,ACTIVE,220.97,364.29,59.975,1437506103,"201051344000585","174011321042388",27.81,40.20,0,335.14,414.49,216.7,207.2,0.994,185014.4,185014.4,7380,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506131,274380.00
07/21/2015 15:15,2,7.256,ACTIVE,218.71,373.31,59.975,1437506103,"274151322000054","174011321042388",27.04,51.80,0,337.24,397.35,198.5,189.6,0.742,463285.2,463285.2,8257,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506132,274381.00
07/21/2015 15:15,2,7.598,ACTIVE,220.97,366.40,59.970,1437506103,"201051344001203","174011321042388",27.89,41.80,0,335.44,415.39,214.6,205.2,0.999,186042.9,186042.9,7389,0,0,0,L,1122011218,0,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506133,274382.00
07/21/2015 15:15,2,7.500,ACTIVE,219.61,363.09,59.970,1437506103,"201051344000646","174011321042388",27.75,42.30,0,336.34,413.89,210.6,201.3,0.972,182915.8,182915.8,7375,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506134,274383.00
07/21/2015 15:15,2,4.859,ACTIVE,219.84,419.30,59.965,1437506103,"274151322000068","174011321042388",37.89,52.80,0,382.63,450.26,185.6,177.2,0.698,369740.8,369740.8,8387,0,0,0,L,1151911521,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506135,274384.00
07/21/2015 15:15,2,7.611,ACTIVE,219.39,375.41,59.949,1437506103,"274151322000076","174011321042388",27.63,56.50,0,336.94,400.36,212.8,203.5,0.813,494410.6,494410.6,8662,0,0,0,L,1151911521,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506136,274385.00
07/21/2015 15:15,1,4.419,ACTIVE,218.8,349.54,60.00,1437506103,"033051125000132","174011321042388",33.43,39,0.643,318.29,378.43,147.0,140.2,0.647,46370.400000024,46405.600000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506137,274386.00
07/21/2015 15:15,1,5.103,ACTIVE,219.2,386.12,60.00,1437506103,"033051125000150","174011321042388",38.13,38,0.861,316.12,391.58,193.6,187.1,0.839,61937.800000012,61984.800000012,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506139,274387.00
07/21/2015 15:15,2,7.588,ACTIVE,219.39,362.49,60.007,1437506103,"201051344000890","174011321042388",27.43,44.80,0,337.24,413.29,210.7,201.4,0.959,187358.1,187358.1,7386,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506140,274388.00
07/21/2015 15:15,2,7.516,ACTIVE,221.19,363.39,59.975,1437506103,"201051344000900","174011321042388",28.59,35.20,0,335.14,415.69,217.4,207.9,0.977,187811.8,187811.8,7404,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506140,274389.00
07/21/2015 15:15,2,7.479,ACTIVE,220.52,366.40,59.981,1437506103,"201051344000633","174011321042388",27.85,42.30,0,335.44,414.49,210.8,201.6,0.981,177196.3,177196.3,7402,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506141,274390.00
07/21/2015 15:15,1,7.024,ACTIVE,219.2,340.72,60.00,1437506103,"040051121000185","174011321042388",24.46,40,0.754,317.80,385.59,171.0,164.4,0.746,54305.599999999,54346.900000011,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506143,274391.00
07/21/2015 15:15,2,7.529,ACTIVE,221.87,367.60,59.986,1437506103,"201051344000983","174011321042388",28.21,36.50,0,335.14,415.09,214.9,205.5,0.990,184762.6,184762.6,7399,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506144,274392.00
07/21/2015 15:15,2,7.547,ACTIVE,220.74,365.19,59.981,1437506103,"201051344000917","174011321042388",27.97,39.80,0,336.04,414.49,213.7,204.4,1.003,187835.9,187835.9,7403,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506145,274393.00
07/21/2015 15:15,1,6.838,ACTIVE,217.9,378.33,60.03,1437506103,"040051121000116","174011321042388",24.87,37,0.748,315.95,385.07,169.2,162.0,0.738,54502.200000048,54542.900000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506146,274394.00
07/21/2015 15:15,1,4.415,ACTIVE,219.0,368.65,60.03,1437506103,"033051125000135","174011321042388",32.89,37,0.636,318.41,379.66,144.5,138.8,0.639,46119.199999986,46154.100000022,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506147,274395.00
07/21/2015 15:15,2,7.408,ACTIVE,221.19,366.70,59.970,1437506103,"201051344000648","174011321042388",28.03,37.30,0,335.74,414.19,210.4,201.1,0.968,183387.8,183387.8,7396,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506148,274396.00
07/21/2015 15:15,2,7.438,ACTIVE,220.74,368.50,59.981,1437506103,"201051344001093","174011321042388",28.13,39.80,0,335.74,414.49,211.7,202.4,0.928,186006.9,186006.9,7389,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506149,274397.00
07/21/2015 15:15,2,7.623,ACTIVE,221.42,363.39,59.981,1437506103,"201051344000645","174011321042388",27.65,37.80,0,336.04,413.29,213.4,204.0,0.950,184088.4,184088.4,7404,0,0,0,L,1122011218,0,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506150,274398.00
07/21/2015 15:15,2,7.254,ACTIVE,218.48,378.42,59.959,1437506103,"274151322000085","174011321042388",27.39,53.00,0,337.24,397.66,201.1,192.2,0.765,465708.5,465708.5,8669,0,0,0,L,1151911521,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506151,274399.00
07/21/2015 15:15,2,7.557,ACTIVE,221.19,365.80,59.975,1437506103,"201051344000651","174011321042388",27.69,39.50,0,334.84,414.49,212.0,202.7,0.946,183442.3,183442.3,7385,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506151,274400.00
07/21/2015 15:15,2,7.602,ACTIVE,220.74,362.79,59.981,1437506103,"201051344000867","174011321042388",27.61,39.80,0,337.84,414.19,212.7,203.3,0.959,175944.8,175944.8,7403,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506152,274401.00
07/21/2015 15:15,1,6.934,ACTIVE,219.4,341.61,60.03,1437506103,"040051121000095","174011321042388",22.41,36,0.685,319.05,380.05,154.6,149.4,0.677,52671.5,52709,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506154,274402.00
07/21/2015 15:15,2,7.531,ACTIVE,219.16,362.19,59.986,1437506103,"201051344001230","174011321042388",27.79,41.50,0,330.93,409.68,211.9,202.6,0.990,187017.1,187017.1,7411,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506155,274403.00
07/21/2015 15:15,2,7.504,ACTIVE,221.64,367.30,59.986,1437506103,"201051344000576","174011321042388",28.13,35.80,0,335.14,413.89,213.7,204.3,0.968,183268.0,183268.0,7415,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506155,274404.00
