ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 15:15,2,7.557,ACTIVE,222.10,366.10,59.965,1437506103,"201051344000579","174011321042388",27.69,41.80,0,336.64,412.68,211.8,202.5,0.977,190003.6,190003.6,7381,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437506156,274405.00
07/21/2015 15:30,2,7.223,ACTIVE,220.06,363.09,59.975,1437507003,"201051344000955","174011321042388",28.03,41.00,0,335.44,412.38,204.9,195.9,0.955,188950.2,188950.2,7394,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507005,274406.00
07/21/2015 15:30,1,6.877,ACTIVE,218.7,343.78,60.00,1437507003,"040051121000195","174011321042388",24.70,40,0.741,318.21,385.23,169.0,161.2,0.734,57213.3,57254.2,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507006,274407.00
07/21/2015 15:30,2,7.371,ACTIVE,218.93,378.72,59.981,1437507003,"274151322000095","174011321042388",28.01,54.30,0,333.03,399.16,208.8,199.6,0.773,488511.8,488511.8,8293,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507007,274408.00
07/21/2015 15:30,2,7.352,ACTIVE,220.97,363.99,59.970,1437507003,"201051344000868","174011321042388",28.17,35.00,0,336.64,413.89,209.6,200.4,0.932,175376.2,175376.2,7397,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507008,274409.00
07/21/2015 15:30,2,7.303,ACTIVE,223.00,367.90,59.981,1437507003,"201051344000853","174011321042388",28.59,34.80,0,338.14,414.79,211.3,202.0,0.977,181714.4,181714.4,7401,0,0,0,L,1122011218,0,126.30,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507009,274410.00
07/21/2015 15:30,2,7.299,ACTIVE,221.42,366.70,59.970,1437507003,"201051344000582","174011321042388",27.75,39.00,0,334.84,413.89,205.0,195.9,0.928,181574.2,181574.2,7380,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507010,274411.00
07/21/2015 15:30,1,6.741,ACTIVE,219.3,339.83,60.00,1437507003,"040051121000097","174011321042388",25.09,38,0.741,317.52,385.56,168.3,161.8,0.731,55525.300000012,55566.199999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507011,274412.00
07/21/2015 15:30,2,7.260,ACTIVE,222.55,367.30,59.986,1437507003,"201051344000469","174011321042388",28.63,32.40,0,335.44,414.19,210.4,201.1,0.986,176989.0,176989.0,7393,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507012,274413.00
07/21/2015 15:30,2,7.357,ACTIVE,222.32,367.00,59.981,1437507003,"201051344000988","174011321042388",28.01,35.60,0,335.74,414.49,208.8,199.6,0.946,176401.5,176401.5,7384,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507013,274414.00
07/21/2015 15:30,2,7.340,ACTIVE,222.32,366.10,60.002,1437507003,"201051344001158","174011321042388",27.67,37.80,0,335.44,413.59,205.6,196.5,0.946,182348.5,182348.5,7383,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507014,274415.00
07/21/2015 15:30,2,7.373,ACTIVE,221.19,367.00,59.981,1437507003,"201051344001025","174011321042388",28.23,41.30,0,336.04,413.89,210.6,201.3,0.928,186214.2,186214.2,7382,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507015,274416.00
07/21/2015 15:30,1,4.893,ACTIVE,219.3,381.84,60.03,1437507003,"033051125000118","174011321042388",38.89,39,0.833,314.45,392.95,189.3,181.4,0.818,61868.400000012,61914.400000012,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507016,274417.00
07/21/2015 15:30,2,7.230,ACTIVE,222.10,365.49,59.981,1437507003,"201051344000569","174011321042388",28.77,36.00,0,335.14,413.59,210.7,201.4,0.963,189532.4,189532.4,7401,0,0,0,L,1122011218,0,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507017,274418.00
07/21/2015 15:30,2,4.785,ACTIVE,219.16,401.86,60.007,1437507003,"274151322000094","174011321042388",37.19,50.40,0,386.83,454.46,179.9,171.7,0.685,370611.5,370611.5,8783,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507018,274419.00
07/21/2015 15:30,1,6.790,ACTIVE,219.6,344.71,60.03,1437507003,"040051121000068","174011321042388",22.72,37,0.675,315.83,380.45,153.5,147.4,0.673,52466.4,52505.3,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507019,274420.00
07/21/2015 15:30,2,7.318,ACTIVE,222.10,363.39,59.986,1437507003,"201051344000458","174011321042388",28.19,37.30,0,336.64,414.49,208.9,199.7,0.981,185345.4,185345.4,7389,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507020,274421.00
07/21/2015 15:30,2,6.961,ACTIVE,219.16,356.78,59.981,1437507003,"274151322000087","174011321042388",25.80,83.50,0,333.33,392.55,181.8,173.6,0.685,441751.1,441751.1,8250,0,0,0,L,1151911521,0,125.62,124.94,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507021,274422.00
07/21/2015 15:30,2,7.025,ACTIVE,219.16,373.61,59.944,1437507003,"274151322000052","174011321042388",27.27,56.80,0,334.54,395.85,194.0,185.3,0.738,472355.1,472355.1,8659,0,0,0,L,1151911521,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507022,274423.00
07/21/2015 15:30,2,7.309,ACTIVE,220.06,364.89,59.970,1437507003,"201051344001145","174011321042388",28.07,38.80,0,334.24,413.89,207.6,198.4,0.932,190532.9,190532.9,7404,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507023,274424.00
07/21/2015 15:30,2,7.328,ACTIVE,219.84,363.69,59.965,1437507003,"201051344000685","174011321042388",27.83,39.80,0,333.93,412.68,206.6,197.5,0.986,189440.3,189440.3,7404,0,0,0,L,1122011218,0,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507024,274425.00
07/21/2015 15:30,2,6.904,ACTIVE,218.93,353.77,59.970,1437507003,"274151322000088","174011321042388",27.37,50.20,0,333.33,395.55,191.2,182.6,0.712,452888.8,452888.8,8267,0,0,0,L,1151911521,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507025,274426.00
07/21/2015 15:30,2,7.215,ACTIVE,220.74,363.69,59.975,1437507003,"201051344000438","174011321042388",27.93,41.50,0,336.94,412.98,204.1,195.1,0.955,189519.0,189519.0,7381,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507026,274427.00
07/21/2015 15:30,2,7.299,ACTIVE,220.97,364.59,59.981,1437507003,"201051344001135","174011321042388",27.89,39.00,0,336.64,412.98,206.3,197.2,0.941,180882.6,180882.6,7365,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507027,274428.00
07/21/2015 15:30,2,7.184,ACTIVE,220.06,362.79,59.986,1437507003,"201051344000417","174011321042388",27.75,44.00,0,333.03,412.68,201.9,192.9,0.946,184939.7,184939.7,7378,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507028,274429.00
07/21/2015 15:30,2,7.395,ACTIVE,219.84,364.29,59.981,1437507003,"201051344000594","174011321042388",27.69,44.50,0,334.84,414.19,207.4,198.2,0.955,185899.9,185899.9,7389,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507029,274430.00
07/21/2015 15:30,2,7.076,ACTIVE,218.71,354.07,59.975,1437507003,"274151322000083","174011321042388",27.17,57.30,0,335.74,395.55,194.7,186.0,0.769,468396.0,468396.0,8687,0,0,0,L,1151911521,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507029,274431.00
07/21/2015 15:30,2,7.439,ACTIVE,221.42,365.80,59.986,1437507003,"201051344000585","174011321042388",28.13,39.00,0,334.54,412.98,211.8,202.5,0.977,185065.7,185065.7,7381,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507031,274432.00
07/21/2015 15:30,2,6.949,ACTIVE,219.16,359.78,59.981,1437507003,"274151322000054","174011321042388",27.59,50.40,0,337.84,397.35,194.1,185.4,0.720,463332.1,463332.1,8258,0,0,0,L,1151911521,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507031,274433.00
07/21/2015 15:30,2,7.273,ACTIVE,220.97,364.29,59.975,1437507003,"201051344001203","174011321042388",28.31,40.80,0,336.64,414.19,208.5,199.4,0.959,186093.5,186093.5,7390,0,0,0,L,1122011218,0,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507032,274434.00
07/21/2015 15:30,2,7.279,ACTIVE,219.84,363.99,59.981,1437507003,"201051344000646","174011321042388",27.93,40.80,0,334.24,414.19,205.8,196.7,0.955,182965.6,182965.6,7376,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507033,274435.00
07/21/2015 15:30,2,4.666,ACTIVE,220.06,434.33,59.981,1437507003,"274151322000068","174011321042388",38.17,51.80,0,385.63,456.87,180.5,172.3,0.694,369784.5,369784.5,8388,0,0,0,L,1151911521,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507034,274436.00
07/21/2015 15:30,2,7.355,ACTIVE,219.61,360.38,59.981,1437507003,"274151322000076","174011321042388",27.91,55.30,0,336.94,399.46,207.7,198.6,0.778,494461.0,494461.0,8663,0,0,0,L,1151911521,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507035,274437.00
07/21/2015 15:30,1,4.290,ACTIVE,219.0,357.56,60.03,1437507003,"033051125000132","174011321042388",33.57,38,0.626,318.04,378.18,143.3,136.2,0.627,46405.600000024,46440.100000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507036,274438.00
07/21/2015 15:30,1,4.886,ACTIVE,219.3,361.97,60.03,1437507003,"033051125000150","174011321042388",38.72,37,0.834,314.88,391.05,188.2,181.7,0.821,61984.800000012,62030.800000012,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507038,274439.00
07/21/2015 15:30,2,7.350,ACTIVE,219.84,362.49,59.981,1437507003,"201051344000890","174011321042388",27.53,43.80,0,334.24,412.38,204.9,195.9,0.928,187407.9,187407.9,7387,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507039,274440.00
07/21/2015 15:30,2,7.312,ACTIVE,221.42,366.40,59.986,1437507003,"201051344000900","174011321042388",28.65,34.30,0,335.14,414.49,212.0,202.7,0.950,187863.2,187863.2,7405,0,0,0,L,1122011218,0,125.40,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507040,274441.00
07/21/2015 15:30,2,7.369,ACTIVE,220.74,365.80,59.991,1437507003,"201051344000633","174011321042388",27.57,41.00,0,335.74,412.38,205.7,196.6,0.959,177246.2,177246.2,7403,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507040,274442.00
07/21/2015 15:30,1,6.776,ACTIVE,219.3,369.13,60.03,1437507003,"040051121000185","174011321042388",24.65,38,0.736,317.65,385.62,166.2,160.2,0.725,54346.900000011,54387.499999975,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507042,274443.00
07/21/2015 15:30,2,7.236,ACTIVE,222.10,366.40,59.975,1437507003,"201051344000983","174011321042388",28.65,35.80,0,334.84,413.29,209.8,200.5,0.963,184813.4,184813.4,7400,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507043,274444.00
07/21/2015 15:30,2,7.285,ACTIVE,220.97,363.99,59.986,1437507003,"201051344000917","174011321042388",28.11,39.00,0,336.34,413.29,207.3,198.2,0.946,187886.3,187886.3,7404,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507044,274445.00
07/21/2015 15:30,1,6.620,ACTIVE,218.3,339.78,60.03,1437507003,"040051121000116","174011321042388",25.06,36,0.728,317.39,382.98,165.1,157.6,0.725,54542.900000036,54582.800000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507045,274446.00
07/21/2015 15:30,1,4.231,ACTIVE,219.4,351.97,60.03,1437507003,"033051125000135","174011321042388",33.44,36,0.619,317.43,378.59,140.8,134.7,0.623,46154.100000022,46188.30000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507046,274447.00
07/21/2015 15:30,2,7.221,ACTIVE,221.42,365.80,59.959,1437507003,"201051344000648","174011321042388",28.01,36.30,0,335.14,413.29,204.7,195.7,0.932,183437.5,183437.5,7397,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507047,274448.00
07/21/2015 15:30,2,7.121,ACTIVE,220.97,365.19,59.965,1437507003,"201051344001093","174011321042388",28.43,38.80,0,335.74,412.68,205.0,195.9,0.915,186056.8,186056.8,7390,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507048,274449.00
07/21/2015 15:30,2,7.342,ACTIVE,221.64,365.19,59.981,1437507003,"201051344000645","174011321042388",27.95,36.80,0,336.04,412.68,207.9,198.7,0.928,184138.8,184138.8,7405,0,0,0,L,1122011218,0,125.62,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507049,274450.00
07/21/2015 15:30,2,7.035,ACTIVE,218.93,374.21,59.991,1437507003,"274151322000085","174011321042388",27.45,51.00,0,338.44,396.75,195.5,186.8,0.738,465755.9,465755.9,8670,0,0,0,L,1151911521,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507050,274451.00
07/21/2015 15:30,2,7.285,ACTIVE,221.19,364.89,59.986,1437507003,"201051344000651","174011321042388",27.99,39.00,0,335.14,412.98,206.6,197.5,0.924,183492.3,183492.3,7386,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507050,274452.00
07/21/2015 15:30,2,7.303,ACTIVE,220.74,363.39,59.981,1437507003,"201051344000867","174011321042388",28.01,38.40,0,336.64,412.98,207.0,197.9,0.928,175995.0,175995.0,7404,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507051,274453.00
07/21/2015 15:30,1,6.731,ACTIVE,219.1,334.50,60.03,1437507003,"040051121000095","174011321042388",22.50,35,0.667,317.41,379.93,150.7,145.2,0.658,52709,52745.600000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507053,274454.00
07/21/2015 15:30,2,7.211,ACTIVE,219.61,362.49,59.981,1437507003,"201051344001230","174011321042388",28.19,40.60,0,333.63,409.38,205.8,196.7,0.950,187067.2,187067.2,7412,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507054,274455.00
07/21/2015 15:30,2,7.301,ACTIVE,221.64,366.70,59.986,1437507003,"201051344000576","174011321042388",28.11,34.80,0,335.14,413.89,207.7,198.6,0.937,183318.4,183318.4,7416,0,0,0,L,1122011218,0,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507055,274456.00
07/21/2015 15:30,2,7.250,ACTIVE,222.10,365.80,59.986,1437507003,"201051344000579","174011321042388",28.05,40.60,0,336.94,412.38,205.8,196.7,0.946,190053.6,190053.6,7382,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507056,274457.00
07/21/2015 15:45,2,6.854,ACTIVE,219.61,362.49,59.975,1437507903,"201051344000955","174011321042388",28.11,39.80,0,338.14,410.28,195.1,186.4,0.919,188998.0,188998.0,7395,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507904,274458.00
07/21/2015 15:45,1,6.569,ACTIVE,219.0,325.58,60.03,1437507903,"040051121000195","174011321042388",24.71,38,0.710,319.53,382.92,161.5,154.7,0.709,57254.2,57293.5,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507906,274459.00
07/21/2015 15:45,2,7.107,ACTIVE,218.71,353.77,59.970,1437507903,"274151322000095","174011321042388",27.83,53.30,0,337.54,397.35,200.1,191.2,0.747,488560.7,488560.7,8294,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507906,274460.00
07/21/2015 15:45,2,7.000,ACTIVE,220.52,366.40,59.965,1437507903,"201051344000868","174011321042388",28.29,33.80,0,337.24,412.38,200.6,191.7,0.897,175425.1,175425.1,7398,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507907,274461.00
07/21/2015 15:45,2,6.994,ALERT,222.32,365.49,59.944,1437507903,"201051344000853","174011321042388",28.51,34.50,0,284.04,412.08,201.8,192.9,0.932,181763.5,181763.5,7402,0,0,0,L,1122011218,0,126.07,127.88,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507909,274462.00
07/21/2015 15:45,2,6.969,ACTIVE,220.74,361.29,59.959,1437507903,"201051344000582","174011321042388",27.81,38.00,0,334.84,411.48,196.3,187.5,0.884,181622.2,181622.2,7381,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507910,274463.00
07/21/2015 15:45,1,6.447,ACTIVE,219.3,332.66,60.03,1437507903,"040051121000097","174011321042388",25.12,37,0.711,319.10,384.03,161.1,155.0,0.705,55566.199999988,55605.800000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507912,274464.00
07/21/2015 15:45,2,6.930,ACTIVE,221.87,366.70,59.975,1437507903,"201051344000469","174011321042388",28.69,32.20,0,335.44,411.48,201.3,192.4,0.946,177038.2,177038.2,7394,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507912,274465.00
07/21/2015 15:45,2,7.062,ACTIVE,221.64,366.40,59.981,1437507903,"201051344000988","174011321042388",27.91,35.20,0,334.84,410.58,199.7,190.8,0.910,176450.2,176450.2,7385,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507913,274466.00
07/21/2015 15:45,2,7.045,ACTIVE,221.64,364.89,59.975,1437507903,"201051344001158","174011321042388",27.65,36.80,0,335.44,409.98,197.3,188.5,0.906,182396.6,182396.6,7384,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507914,274467.00
07/21/2015 15:45,2,7.078,ACTIVE,220.52,363.09,59.981,1437507903,"201051344001025","174011321042388",28.11,39.80,0,336.34,412.68,201.6,192.7,0.893,186263.5,186263.5,7383,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507915,274468.00
07/21/2015 15:45,1,4.728,ACTIVE,218.7,367.19,60.03,1437507903,"033051125000118","174011321042388",38.48,38,0.797,316.09,390.35,181.0,173.6,0.793,61914.400000012,61958.6,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507916,274469.00
07/21/2015 15:45,2,6.930,ALERT,221.19,365.49,59.975,1437507903,"201051344000569","174011321042388",28.63,35.40,0,301.17,411.18,200.9,192.0,0.906,189581.4,189581.4,7402,0,0,0,L,1122011218,0,124.94,127.88,0002,29,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507918,274470.00
07/21/2015 15:45,2,4.594,ACTIVE,218.71,419.30,59.970,1437507903,"274151322000094","174011321042388",37.39,50.20,0,388.64,453.56,173.5,165.5,0.654,370653.8,370653.8,8784,0,0,0,L,1151911521,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507919,274471.00
07/21/2015 15:45,1,6.527,ACTIVE,218.8,325.83,60.03,1437507903,"040051121000068","174011321042388",22.61,36,0.645,319.35,379.89,146.8,140.7,0.651,52505.3,52541.3,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507920,274472.00
07/21/2015 15:45,2,7.031,ALERT,221.19,363.09,59.965,1437507903,"201051344000458","174011321042388",28.03,35.80,0,305.98,410.58,199.6,190.7,0.937,185394.1,185394.1,7390,0,0,0,L,1122011218,0,125.40,127.65,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507922,274473.00
07/21/2015 15:45,2,6.670,ACTIVE,218.71,351.67,59.954,1437507903,"274151322000087","174011321042388",25.94,81.50,0,337.24,391.64,175.3,167.3,0.650,441793.8,441793.8,8251,0,0,0,L,1151911521,0,125.62,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507924,274474.00
07/21/2015 15:45,2,6.699,ACTIVE,218.71,373.91,59.949,1437507903,"274151322000052","174011321042388",27.39,54.30,0,337.24,394.35,185.7,177.3,0.698,472400.5,472400.5,8660,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507925,274475.00
07/21/2015 15:45,2,6.924,ACTIVE,219.39,362.19,59.991,1437507903,"201051344001145","174011321042388",28.37,38.20,0,337.84,411.18,198.8,189.9,0.902,190581.6,190581.6,7405,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507925,274476.00
07/21/2015 15:45,2,6.912,ACTIVE,219.39,361.89,59.975,1437507903,"201051344000685","174011321042388",28.27,38.80,0,337.84,409.98,197.7,188.9,0.946,189488.7,189488.7,7405,0,0,0,L,1122011218,0,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507926,274477.00
07/21/2015 15:45,2,6.646,ACTIVE,218.71,367.60,59.970,1437507903,"274151322000088","174011321042388",27.15,48.50,0,337.54,394.05,182.6,174.3,0.685,452933.6,452933.6,8268,0,0,0,L,1151911521,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507927,274478.00
07/21/2015 15:45,2,6.885,ACTIVE,220.06,362.79,59.970,1437507903,"201051344000438","174011321042388",27.99,40.40,0,337.54,410.88,195.0,186.3,0.897,189566.8,189566.8,7382,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507928,274479.00
07/21/2015 15:45,2,6.896,ACTIVE,220.52,361.29,59.975,1437507903,"201051344001135","174011321042388",28.17,37.50,0,337.54,411.48,196.7,187.9,0.888,180930.9,180930.9,7366,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507929,274480.00
07/21/2015 15:45,2,6.842,ACTIVE,220.06,362.19,59.965,1437507903,"201051344000417","174011321042388",27.89,42.50,0,337.54,410.28,193.1,184.5,0.906,184987.0,184987.0,7379,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507930,274481.00
07/21/2015 15:45,2,6.975,ACTIVE,219.84,362.79,59.970,1437507903,"201051344000594","174011321042388",28.11,44.00,0,332.43,411.78,198.4,189.6,0.919,185948.5,185948.5,7390,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507931,274482.00
07/21/2015 15:45,2,6.779,ACTIVE,218.71,374.21,59.970,1437507903,"274151322000083","174011321042388",27.21,54.80,0,336.94,394.05,186.8,178.4,0.738,468441.7,468441.7,8688,0,0,0,L,1151911521,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507932,274483.00
07/21/2015 15:45,2,7.086,ACTIVE,220.74,363.09,60.002,1437507903,"201051344000585","174011321042388",28.29,38.20,0,335.14,411.48,203.1,194.1,0.928,185115.4,185115.4,7382,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507933,274484.00
07/21/2015 15:45,2,6.656,ACTIVE,218.71,376.92,59.959,1437507903,"274151322000054","174011321042388",27.45,48.50,0,337.84,395.25,185.0,176.6,0.707,463377.6,463377.6,8259,0,0,0,L,1151911521,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507934,274485.00
07/21/2015 15:45,2,6.916,ACTIVE,220.74,363.39,59.965,1437507903,"201051344001203","174011321042388",28.47,40.00,0,336.94,411.48,199.4,190.6,0.924,186142.4,186142.4,7391,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507935,274486.00
07/21/2015 15:45,2,6.988,ACTIVE,219.61,362.19,59.996,1437507903,"201051344000646","174011321042388",27.75,39.30,0,336.64,410.88,196.2,187.5,0.906,183013.9,183013.9,7377,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507936,274487.00
07/21/2015 15:45,2,4.434,ACTIVE,219.61,431.02,59.959,1437507903,"274151322000068","174011321042388",38.41,51.00,0,389.54,452.96,172.6,164.7,0.645,369826.8,369826.8,8389,0,0,0,L,1151911521,0,126.07,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507937,274488.00
07/21/2015 15:45,2,7.002,ACTIVE,219.39,365.49,59.959,1437507903,"274151322000076","174011321042388",28.05,53.30,0,337.54,397.66,198.8,189.9,0.756,494509.8,494509.8,8664,0,0,0,L,1151911521,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507937,274489.00
07/21/2015 15:45,1,4.098,ACTIVE,219.2,369.06,60.00,1437507903,"033051125000132","174011321042388",33.60,37,0.597,320.27,376.18,137.0,130.4,0.606,46440.100000024,46473.400000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507939,274490.00
07/21/2015 15:45,1,4.684,ACTIVE,219.4,357.96,60.03,1437507903,"033051125000150","174011321042388",38.55,36,0.798,317.50,389.45,179.7,174.0,0.790,62030.800000012,62075.300000012,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507940,274491.00
07/21/2015 15:45,2,6.932,ACTIVE,218.93,360.69,59.949,1437507903,"201051344000890","174011321042388",27.97,42.50,0,338.14,409.98,196.4,187.6,0.893,187456.1,187456.1,7388,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507941,274492.00
07/21/2015 15:45,2,6.963,ACTIVE,220.74,365.80,59.954,1437507903,"201051344000900","174011321042388",28.75,33.80,0,335.44,411.78,202.5,193.5,0.910,187912.9,187912.9,7406,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507942,274493.00
07/21/2015 15:45,2,6.965,ACTIVE,220.29,365.19,59.970,1437507903,"201051344000633","174011321042388",27.97,40.00,0,334.84,411.18,197.3,188.5,0.937,177294.5,177294.5,7404,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507943,274494.00
07/21/2015 15:45,1,6.478,ACTIVE,218.9,333.19,60.00,1437507903,"040051121000185","174011321042388",24.75,38,0.705,319.70,383.14,159.5,153.3,0.701,54387.499999975,54426.799999987,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507944,274495.00
07/21/2015 15:45,2,6.953,ALERT,221.42,363.99,59.975,1437507903,"201051344000983","174011321042388",28.53,35.00,0,301.17,411.48,200.6,191.7,0.928,184862.4,184862.4,7401,0,0,0,L,1122011218,0,125.17,127.43,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507946,274496.00
07/21/2015 15:45,2,6.945,ACTIVE,220.29,363.69,59.975,1437507903,"201051344000917","174011321042388",28.29,38.40,0,336.04,412.08,198.9,190.1,0.928,187935.0,187935.0,7405,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507947,274497.00
07/21/2015 15:45,1,6.333,ACTIVE,217.8,323.72,60.03,1437507903,"040051121000116","174011321042388",25.12,35,0.701,318.57,381.67,158.3,151.4,0.697,54582.800000012,54621.700000048,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507948,274498.00
07/21/2015 15:45,1,4.031,ACTIVE,218.7,328.78,60.00,1437507903,"033051125000135","174011321042388",33.59,35,0.592,319.25,377.65,134.7,129.0,0.594,46188.30000001,46221.400000034,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507949,274499.00
07/21/2015 15:45,2,6.893,ACTIVE,220.74,361.59,59.970,1437507903,"201051344000648","174011321042388",28.15,35.60,0,335.74,410.88,196.4,187.7,0.910,183485.6,183485.6,7398,0,0,0,L,1122011218,0,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507950,274500.00
07/21/2015 15:45,2,6.777,ACTIVE,220.29,363.39,59.959,1437507903,"201051344001093","174011321042388",28.61,38.40,0,335.44,410.88,196.4,187.7,0.893,186105.0,186105.0,7391,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507951,274501.00
07/21/2015 15:45,2,7.041,ACTIVE,221.19,363.39,59.959,1437507903,"201051344000645","174011321042388",27.89,35.80,0,335.74,409.98,198.9,190.0,0.893,184187.6,184187.6,7406,0,0,0,L,1122011218,0,125.40,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507952,274502.00
07/21/2015 15:45,2,6.588,ACTIVE,218.71,356.48,59.986,1437507903,"274151322000085","174011321042388",28.05,49.30,0,338.14,395.55,186.9,178.5,0.707,465801.9,465801.9,8671,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507953,274503.00
07/21/2015 15:45,2,6.961,ACTIVE,220.74,362.49,59.965,1437507903,"201051344000651","174011321042388",28.05,38.20,0,336.34,410.58,197.8,188.9,0.875,183540.9,183540.9,7387,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507954,274504.00
07/21/2015 15:45,2,6.951,ACTIVE,220.29,362.19,59.965,1437507903,"201051344000867","174011321042388",28.17,37.50,0,337.54,410.58,198.3,189.5,0.893,176043.6,176043.6,7405,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507955,274505.00
07/21/2015 15:45,1,6.436,ACTIVE,218.6,359.41,60.00,1437507903,"040051121000095","174011321042388",22.53,34,0.638,320.27,378.19,144.3,138.8,0.636,52745.600000024,52781.199999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507956,274506.00
07/21/2015 15:45,2,6.910,ACTIVE,218.93,360.99,59.959,1437507903,"201051344001230","174011321042388",28.21,39.30,0,333.03,405.77,197.4,188.6,0.919,187115.5,187115.5,7413,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507958,274507.00
07/21/2015 15:45,2,6.752,ACTIVE,221.42,365.49,59.970,1437507903,"201051344000576","174011321042388",29.04,34.00,0,335.44,411.18,198.6,189.7,0.888,183367.2,183367.2,7417,0,0,0,L,1122011218,0,125.40,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507959,274508.00
07/21/2015 15:45,2,6.994,ACTIVE,221.64,364.29,59.965,1437507903,"201051344000579","174011321042388",27.95,40.00,0,336.64,409.38,198.0,189.2,0.915,190102.0,190102.0,7383,0,0,0,L,1122011218,0,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437507959,274509.00
07/21/2015 16:00,2,6.584,ACTIVE,218.71,359.48,59.970,1437508803,"201051344000955","174011321042388",27.89,39.80,0,333.63,403.07,185.9,177.5,0.875,189043.6,189043.6,7396,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508805,274510.00
07/21/2015 16:00,1,6.217,ACTIVE,218.0,346.36,60.03,1437508803,"040051121000195","174011321042388",24.89,38,0.677,317.92,380.13,154.0,146.7,0.679,57293.5,57331.2,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508806,274511.00
07/21/2015 16:00,2,6.736,ACTIVE,217.58,371.51,59.981,1437508803,"274151322000095","174011321042388",28.07,52.00,0,331.83,391.34,191.3,182.8,0.720,488607.5,488607.5,8295,0,0,0,L,1151911521,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508807,274512.00
07/21/2015 16:00,2,6.721,ACTIVE,219.84,361.59,59.975,1437508803,"201051344000868","174011321042388",27.95,33.50,0,337.54,409.38,190.2,181.7,0.862,175471.8,175471.8,7399,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508808,274513.00
07/21/2015 16:00,2,6.748,ACTIVE,221.42,363.99,59.975,1437508803,"201051344000853","174011321042388",27.93,34.50,0,336.34,409.08,190.8,182.3,0.888,181810.5,181810.5,7404,0,0,0,L,1122011218,0,125.62,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508808,274514.00
07/21/2015 16:00,2,6.646,ACTIVE,220.06,361.59,59.981,1437508803,"201051344000582","174011321042388",27.81,38.20,0,337.54,409.08,187.3,178.8,0.857,181668.1,181668.1,7382,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508809,274515.00
07/21/2015 16:00,1,6.151,ACTIVE,218.8,356.18,60.03,1437508803,"040051121000097","174011321042388",25.05,37,0.677,318.40,381.70,153.3,147.5,0.676,55605.800000012,55643.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508811,274516.00
07/21/2015 16:00,2,6.586,ACTIVE,221.19,363.39,59.970,1437508803,"201051344000469","174011321042388",28.59,32.20,0,336.04,409.08,190.7,182.2,0.893,177085.0,177085.0,7395,0,0,0,L,1122011218,0,124.72,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508812,274517.00
07/21/2015 16:00,2,6.734,ACTIVE,221.19,363.69,59.954,1437508803,"201051344000988","174011321042388",27.81,34.80,0,335.14,408.48,189.5,181.0,0.875,176496.7,176496.7,7386,0,0,0,L,1122011218,0,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508812,274518.00
07/21/2015 16:00,2,6.643,ACTIVE,221.19,363.99,59.975,1437508803,"201051344001158","174011321042388",27.87,36.50,0,336.34,407.57,187.3,178.9,0.871,182442.5,182442.5,7385,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508813,274519.00
07/21/2015 16:00,2,6.639,ACTIVE,220.06,361.29,59.981,1437508803,"201051344001025","174011321042388",28.51,39.80,0,338.14,409.68,191.5,182.9,0.849,186310.5,186310.5,7384,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508814,274520.00
07/21/2015 16:00,1,4.496,ACTIVE,218.3,379.61,60.03,1437508803,"033051125000118","174011321042388",38.55,38,0.761,315.59,387.64,172.5,165.0,0.750,61958.6,62000.900000012,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508816,274521.00
07/21/2015 16:00,2,6.588,ACTIVE,220.74,363.99,59.970,1437508803,"201051344000569","174011321042388",28.61,35.20,0,336.04,409.38,190.8,182.3,0.879,189628.2,189628.2,7404,0,0,0,L,1122011218,0,124.49,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508816,274522.00
07/21/2015 16:00,2,4.363,ACTIVE,218.26,415.09,59.975,1437508803,"274151322000094","174011321042388",37.45,48.50,0,386.83,450.86,164.8,157.2,0.628,370694.1,370694.1,8785,0,0,0,L,1151911521,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508817,274523.00
07/21/2015 16:00,1,6.192,ACTIVE,218.4,356.08,60.03,1437508803,"040051121000068","174011321042388",22.75,36,0.620,318.84,376.77,140.2,134.4,0.621,52541.3,52575.499999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508819,274524.00
07/21/2015 16:00,2,6.570,ACTIVE,220.97,363.99,59.970,1437508803,"201051344000458","174011321042388",28.51,35.60,0,336.94,409.08,189.6,181.0,0.897,185440.6,185440.6,7392,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508820,274525.00
07/21/2015 16:00,2,6.361,ACTIVE,218.03,366.70,59.954,1437508803,"274151322000087","174011321042388",26.04,81.50,0,333.33,385.93,167.7,160.0,0.628,441834.6,441834.6,8252,0,0,0,L,1151911521,0,125.40,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508821,274526.00
07/21/2015 16:00,2,6.367,ACTIVE,218.26,357.08,59.965,1437508803,"274151322000052","174011321042388",27.51,53.30,0,333.63,392.25,177.4,169.3,0.681,472443.7,472443.7,8661,0,0,0,L,1151911521,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508822,274527.00
07/21/2015 16:00,2,6.668,ACTIVE,218.71,360.38,59.975,1437508803,"201051344001145","174011321042388",28.13,37.80,0,337.54,408.18,189.9,181.4,0.862,190627.9,190627.9,7406,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508823,274528.00
07/21/2015 16:00,2,6.643,ACTIVE,218.93,358.88,59.981,1437508803,"201051344000685","174011321042388",28.07,38.60,0,333.03,403.67,188.8,180.3,0.910,189534.8,189534.8,7406,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508824,274529.00
07/21/2015 16:00,2,6.336,ACTIVE,218.03,362.79,59.975,1437508803,"274151322000088","174011321042388",27.29,47.80,0,336.94,391.94,175.0,167.0,0.650,452976.1,452976.1,8269,0,0,0,L,1151911521,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508825,274530.00
07/21/2015 16:00,2,6.516,ACTIVE,219.61,361.59,59.981,1437508803,"201051344000438","174011321042388",28.21,40.20,0,337.84,408.18,186.1,177.7,0.862,189612.2,189612.2,7383,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508825,274531.00
07/21/2015 16:00,2,6.604,ACTIVE,219.84,360.99,59.975,1437508803,"201051344001135","174011321042388",28.11,38.20,0,337.54,408.18,188.0,179.5,0.853,180976.7,180976.7,7367,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508826,274532.00
07/21/2015 16:00,2,6.533,ACTIVE,219.16,360.99,60.007,1437508803,"201051344000417","174011321042388",27.89,42.30,0,337.24,407.27,184.5,176.1,0.857,185031.9,185031.9,7380,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508827,274533.00
07/21/2015 16:00,2,6.705,ACTIVE,218.93,360.38,59.970,1437508803,"201051344000594","174011321042388",27.87,43.40,0,330.93,404.57,189.1,180.6,0.875,185994.8,185994.8,7391,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508828,274534.00
07/21/2015 16:00,2,6.459,ACTIVE,217.80,363.99,59.965,1437508803,"274151322000083","174011321042388",27.39,54.00,0,332.43,390.74,179.1,170.9,0.712,468485.2,468485.2,8689,0,0,0,L,1151911521,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508829,274535.00
07/21/2015 16:00,2,6.842,ACTIVE,220.29,361.89,59.965,1437508803,"201051344000585","174011321042388",27.97,38.20,0,337.24,409.08,193.7,185.0,0.884,185162.7,185162.7,7383,0,0,0,L,1122011218,0,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508830,274536.00
07/21/2015 16:00,2,6.396,ACTIVE,218.26,351.97,59.970,1437508803,"274151322000054","174011321042388",27.39,48.00,0,336.94,391.94,177.4,169.3,0.672,463420.6,463420.6,8260,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508831,274537.00
07/21/2015 16:00,2,6.713,ACTIVE,219.84,361.89,59.981,1437508803,"201051344001203","174011321042388",28.03,39.50,0,338.14,409.38,190.6,182.0,0.893,186188.8,186188.8,7392,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508832,274538.00
07/21/2015 16:00,2,6.668,ACTIVE,218.71,361.29,59.970,1437508803,"201051344000646","174011321042388",27.85,39.30,0,330.63,404.87,188.0,179.5,0.866,183059.7,183059.7,7378,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508833,274539.00
07/21/2015 16:00,2,4.350,ACTIVE,218.93,420.50,59.981,1437508803,"274151322000068","174011321042388",37.49,49.80,0,387.14,451.76,166.2,158.5,0.632,369866.9,369866.9,8390,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508834,274540.00
07/21/2015 16:00,2,6.670,ACTIVE,218.71,358.88,59.981,1437508803,"274151322000076","174011321042388",28.25,52.30,0,338.44,395.85,190.8,182.3,0.729,494556.1,494556.1,8665,0,0,0,L,1151911521,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508835,274541.00
07/21/2015 16:00,1,3.927,ACTIVE,218.7,342.56,60.00,1437508803,"033051125000132","174011321042388",33.46,37,0.570,320.44,374.13,130.8,124.0,0.581,46473.400000024,46505.100000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508836,274542.00
07/21/2015 16:00,1,4.478,ACTIVE,218.8,367.92,60.03,1437508803,"033051125000150","174011321042388",38.54,36,0.765,316.66,386.81,171.7,166.3,0.757,62075.300000012,62119.199999988,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508837,274543.00
07/21/2015 16:00,2,6.623,ACTIVE,218.71,359.78,59.986,1437508803,"201051344000890","174011321042388",28.09,41.80,0,332.73,403.97,188.3,179.8,0.857,187501.9,187501.9,7389,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508838,274544.00
07/21/2015 16:00,2,6.717,ACTIVE,220.52,363.99,59.975,1437508803,"201051344000900","174011321042388",28.41,33.30,0,336.04,409.68,193.2,184.6,0.871,187960.0,187960.0,7407,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508839,274545.00
07/21/2015 16:00,2,6.617,ACTIVE,219.84,363.09,59.981,1437508803,"201051344000633","174011321042388",28.15,39.30,0,337.84,408.18,188.8,180.3,0.884,177340.4,177340.4,7405,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508840,274546.00
07/21/2015 16:00,1,6.190,ACTIVE,218.6,331.69,60.03,1437508803,"040051121000185","174011321042388",24.75,37,0.674,319.36,380.43,152.5,146.6,0.673,54426.799999987,54464.099999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508841,274547.00
07/21/2015 16:00,2,6.555,ACTIVE,220.97,363.09,59.981,1437508803,"201051344000983","174011321042388",28.84,34.50,0,335.74,409.68,191.6,183.0,0.879,184909.1,184909.1,7403,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508842,274548.00
