ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 16:00,2,6.582,ACTIVE,219.61,360.99,59.938,1437508803,"201051344000917","174011321042388",28.55,38.40,0,336.94,409.08,190.3,181.8,0.893,187981.3,187981.3,7406,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508843,274549.00
07/21/2015 16:00,1,6.055,ACTIVE,217.9,340.14,60.00,1437508803,"040051121000116","174011321042388",25.19,34,0.671,317.56,379.26,151.8,145.4,0.667,54621.700000048,54658.5,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508844,274550.00
07/21/2015 16:00,1,3.839,ACTIVE,218.8,362.17,60.03,1437508803,"033051125000135","174011321042388",33.66,35,0.567,318.26,375.04,128.6,123.5,0.571,46221.400000034,46252.80000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508846,274551.00
07/21/2015 16:00,2,6.598,ACTIVE,220.74,363.69,59.981,1437508803,"201051344000648","174011321042388",28.09,35.20,0,336.64,408.78,187.6,179.1,0.862,183531.2,183531.2,7399,0,0,0,L,1122011218,0,124.49,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508847,274552.00
07/21/2015 16:00,2,6.461,ACTIVE,219.84,362.79,59.991,1437508803,"201051344001093","174011321042388",28.63,37.80,0,337.24,408.78,187.2,178.7,0.853,186150.6,186150.6,7392,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508847,274553.00
07/21/2015 16:00,2,6.609,ACTIVE,220.52,361.59,59.975,1437508803,"201051344000645","174011321042388",28.37,35.80,0,337.54,408.18,189.8,181.2,0.853,184233.9,184233.9,7407,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508848,274554.00
07/21/2015 16:00,2,6.398,ACTIVE,218.48,361.29,59.970,1437508803,"274151322000085","174011321042388",27.69,49.00,0,337.24,392.25,179.5,171.3,0.681,465845.4,465845.4,8672,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508849,274555.00
07/21/2015 16:00,2,6.650,ACTIVE,220.29,361.89,59.970,1437508803,"201051344000651","174011321042388",28.11,37.50,0,337.24,408.18,189.1,180.6,0.849,183586.9,183586.9,7388,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508851,274556.00
07/21/2015 16:00,2,6.664,ACTIVE,220.06,360.69,59.986,1437508803,"201051344000867","174011321042388",28.07,37.00,0,337.24,407.87,189.4,180.9,0.857,176089.7,176089.7,7406,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508852,274557.00
07/21/2015 16:00,1,6.175,ACTIVE,218.7,370.15,60.00,1437508803,"040051121000095","174011321042388",22.50,34,0.608,319.15,376.16,138.2,132.4,0.612,52781.199999988,52814.800000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508853,274558.00
07/21/2015 16:00,2,6.529,ACTIVE,218.71,360.08,59.986,1437508803,"201051344001230","174011321042388",28.55,39.30,0,330.63,403.37,188.6,180.1,0.875,187161.4,187161.4,7414,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508854,274559.00
07/21/2015 16:00,2,6.633,ACTIVE,220.97,363.99,59.981,1437508803,"201051344000576","174011321042388",28.27,33.80,0,336.34,408.48,189.7,181.2,0.875,183413.4,183413.4,7418,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508855,274560.00
07/21/2015 16:00,2,6.621,ACTIVE,221.19,363.39,59.981,1437508803,"201051344000579","174011321042388",28.23,39.00,0,336.34,407.57,189.2,180.7,0.875,190148.0,190148.0,7384,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437508856,274561.00
07/21/2015 16:15,2,6.227,ACTIVE,218.48,358.88,59.965,1437509703,"201051344000955","174011321042388",28.39,39.30,0,332.43,400.66,178.9,170.8,0.840,189087.4,189087.4,7397,0,0,0,L,1122011218,0,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509705,274562.00
07/21/2015 16:15,1,5.933,ACTIVE,218.0,330.67,60.00,1437509703,"040051121000195","174011321042388",25.02,38,0.650,318.59,378.12,147.7,141.2,0.652,57331.2,57367.3,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509706,274563.00
07/21/2015 16:15,2,6.436,ACTIVE,217.58,360.08,59.959,1437509703,"274151322000095","174011321042388",28.29,50.60,0,332.73,389.84,184.0,175.7,0.685,488652.6,488652.6,8296,0,0,0,L,1151911521,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509707,274564.00
07/21/2015 16:15,2,6.396,ACTIVE,218.93,359.48,59.938,1437509703,"201051344000868","174011321042388",28.19,33.50,0,334.24,406.07,182.6,174.3,0.826,175516.6,175516.6,7400,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509708,274565.00
07/21/2015 16:15,2,6.359,ACTIVE,220.74,362.79,59.949,1437509703,"201051344000853","174011321042388",28.59,34.30,0,336.34,406.37,184.0,175.7,0.875,181855.6,181855.6,7405,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509709,274566.00
07/21/2015 16:15,2,6.357,ACTIVE,219.61,360.69,59.954,1437509703,"201051344000582","174011321042388",27.91,37.50,0,338.14,407.27,179.6,171.4,0.822,181712.2,181712.2,7383,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509710,274567.00
07/21/2015 16:15,1,5.865,ACTIVE,218.4,369.06,60.00,1437509703,"040051121000097","174011321042388",25.24,37,0.652,318.58,379.46,147.3,141.8,0.650,55643.5,55679.699999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509711,274568.00
07/21/2015 16:15,2,6.346,ACTIVE,220.29,361.29,59.965,1437509703,"201051344000469","174011321042388",28.51,31.30,0,337.24,407.27,183.2,174.9,0.862,177130.0,177130.0,7396,0,0,0,L,1122011218,0,124.27,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509712,274569.00
07/21/2015 16:15,2,6.377,ACTIVE,220.29,363.69,59.970,1437509703,"201051344000988","174011321042388",28.15,34.80,0,335.44,406.67,181.8,173.5,0.835,176541.3,176541.3,7387,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509713,274570.00
07/21/2015 16:15,2,6.260,ACTIVE,220.52,360.69,59.965,1437509703,"201051344001158","174011321042388",28.37,35.60,0,336.94,406.07,179.8,171.6,0.826,182486.7,182486.7,7386,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509714,274571.00
07/21/2015 16:15,2,6.426,ACTIVE,219.16,358.88,59.970,1437509703,"201051344001025","174011321042388",28.29,38.80,0,337.54,406.67,184.1,175.7,0.822,186355.7,186355.7,7385,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509715,274572.00
07/21/2015 16:15,1,4.288,ACTIVE,217.9,343.65,60.00,1437509703,"033051125000118","174011321042388",38.67,37,0.732,314.26,386.07,165.0,158.7,0.728,62000.900000012,62041.6,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509717,274573.00
07/21/2015 16:15,2,6.328,ACTIVE,220.06,360.69,59.965,1437509703,"201051344000569","174011321042388",28.57,34.80,0,337.54,407.57,183.0,174.7,0.849,189673.2,189673.2,7405,0,0,0,L,1122011218,0,124.04,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509718,274574.00
07/21/2015 16:15,2,4.037,ACTIVE,217.80,423.81,59.959,1437509703,"274151322000094","174011321042388",38.49,48.00,0,387.44,450.26,159.1,151.7,0.610,370732.9,370732.9,8786,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509719,274575.00
07/21/2015 16:15,1,5.895,ACTIVE,218.2,358.42,60.03,1437509703,"040051121000068","174011321042388",22.89,36,0.592,318.37,376.12,134.3,128.8,0.600,52575.499999988,52608.600000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509720,274576.00
07/21/2015 16:15,2,6.338,ACTIVE,220.29,361.29,59.959,1437509703,"201051344000458","174011321042388",28.41,35.60,0,338.14,407.27,182.3,174.0,0.853,185485.4,185485.4,7393,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509721,274577.00
07/21/2015 16:15,2,6.035,ACTIVE,217.80,348.06,59.944,1437509703,"274151322000087","174011321042388",26.36,79.30,0,336.64,384.13,161.0,153.4,0.592,441874.1,441874.1,8253,0,0,0,L,1151911521,0,125.40,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509722,274578.00
07/21/2015 16:15,2,6.084,ACTIVE,218.03,363.99,59.959,1437509703,"274151322000052","174011321042388",27.65,52.30,0,336.94,386.83,170.4,162.5,0.650,472485.5,472485.5,8662,0,0,0,L,1151911521,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509723,274579.00
07/21/2015 16:15,2,6.375,ACTIVE,218.48,358.88,59.991,1437509703,"201051344001145","174011321042388",28.21,37.30,0,337.54,404.57,182.1,173.8,0.826,190672.6,190672.6,7407,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509723,274580.00
07/21/2015 16:15,2,6.336,ACTIVE,218.48,358.58,59.965,1437509703,"201051344000685","174011321042388",28.15,38.00,0,331.53,401.56,180.6,172.4,0.871,189579.2,189579.2,7407,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509724,274581.00
07/21/2015 16:15,2,6.012,ACTIVE,217.80,363.69,59.959,1437509703,"274151322000088","174011321042388",27.49,47.30,0,336.94,386.23,167.2,159.4,0.623,453017.2,453017.2,8270,0,0,0,L,1151911521,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509725,274582.00
07/21/2015 16:15,2,6.250,ACTIVE,219.39,359.48,59.965,1437509703,"201051344000438","174011321042388",28.15,40.00,0,334.54,404.87,178.3,170.1,0.826,189656.1,189656.1,7384,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509726,274583.00
07/21/2015 16:15,2,6.328,ACTIVE,219.16,358.88,59.975,1437509703,"201051344001135","174011321042388",28.05,37.80,0,336.94,404.27,179.7,171.5,0.818,181020.9,181020.9,7368,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509727,274584.00
07/21/2015 16:15,2,6.299,ACTIVE,218.93,359.48,59.959,1437509703,"201051344000417","174011321042388",27.65,41.50,0,334.54,403.67,176.4,168.3,0.831,185075.3,185075.3,7381,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509728,274585.00
07/21/2015 16:15,2,6.396,ACTIVE,218.48,358.88,59.954,1437509703,"201051344000594","174011321042388",28.01,42.50,0,331.53,402.16,181.5,173.3,0.844,186039.4,186039.4,7392,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509729,274586.00
07/21/2015 16:15,2,6.152,ACTIVE,217.58,356.18,59.959,1437509703,"274151322000083","174011321042388",27.63,53.30,0,332.13,386.53,172.0,164.1,0.676,468527.4,468527.4,8690,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509730,274587.00
07/21/2015 16:15,2,6.527,ACTIVE,219.84,361.59,59.965,1437509703,"201051344000585","174011321042388",28.09,37.30,0,337.54,408.18,185.6,177.2,0.853,185208.3,185208.3,7384,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509731,274588.00
07/21/2015 16:15,2,6.049,ACTIVE,217.80,368.20,59.954,1437509703,"274151322000054","174011321042388",27.75,47.50,0,336.04,387.14,169.9,162.0,0.645,463462.4,463462.4,8261,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509732,274589.00
07/21/2015 16:15,2,6.287,ACTIVE,219.61,359.18,59.965,1437509703,"201051344001203","174011321042388",28.57,39.30,0,338.14,406.37,182.0,173.8,0.853,186233.6,186233.6,7393,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509732,274590.00
07/21/2015 16:15,2,6.328,ACTIVE,218.48,359.18,59.949,1437509703,"201051344000646","174011321042388",28.03,38.60,0,331.53,402.16,179.7,171.5,0.840,183103.8,183103.8,7379,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509733,274591.00
07/21/2015 16:15,2,4.080,ACTIVE,218.93,415.69,59.975,1437509703,"274151322000068","174011321042388",38.07,49.80,0,388.94,450.56,156.8,149.4,0.588,369905.6,369905.6,8391,0,0,0,L,1151911521,0,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509734,274592.00
07/21/2015 16:15,2,6.354,ACTIVE,218.48,373.61,59.954,1437509703,"274151322000076","174011321042388",28.29,51.80,0,338.44,392.55,182.1,173.8,0.698,494600.9,494600.9,8666,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509735,274593.00
07/21/2015 16:15,1,3.701,ACTIVE,218.4,346.52,60.00,1437509703,"033051125000132","174011321042388",33.94,36,0.547,320.54,372.23,124.9,118.9,0.554,46505.100000024,46535.500000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509736,274594.00
07/21/2015 16:15,1,4.243,ACTIVE,218.1,330.51,60.00,1437509703,"033051125000150","174011321042388",38.80,36,0.729,317.23,384.92,163.8,158.0,0.721,62119.199999988,62159.900000036,160,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509738,274595.00
07/21/2015 16:15,2,6.373,ACTIVE,218.48,358.88,59.970,1437509703,"201051344000890","174011321042388",27.81,41.50,0,332.13,401.56,179.5,171.3,0.822,187546.1,187546.1,7390,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509739,274596.00
07/21/2015 16:15,2,6.352,ACTIVE,220.06,362.19,59.928,1437509703,"201051344000900","174011321042388",28.65,33.00,0,337.54,408.18,184.4,176.0,0.835,188005.4,188005.4,7408,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509740,274597.00
07/21/2015 16:15,2,6.281,ACTIVE,219.61,360.69,60.002,1437509703,"201051344000633","174011321042388",28.27,38.80,0,336.64,406.07,179.9,171.7,0.840,177384.7,177384.7,7406,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509741,274598.00
07/21/2015 16:15,1,5.879,ACTIVE,218.5,364.44,60.00,1437509703,"040051121000185","174011321042388",24.85,37,0.641,315.97,378.60,145.3,139.6,0.644,54464.099999999,54499.900000011,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509742,274599.00
07/21/2015 16:15,2,6.338,ACTIVE,220.52,361.29,59.965,1437509703,"201051344000983","174011321042388",28.49,34.30,0,337.84,407.87,182.9,174.6,0.849,184954.1,184954.1,7404,0,0,0,L,1122011218,0,124.72,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509743,274600.00
07/21/2015 16:15,2,6.359,ACTIVE,219.61,361.29,60.007,1437509703,"201051344000917","174011321042388",28.25,37.80,0,337.24,406.67,181.9,173.6,0.853,188026.1,188026.1,7407,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509744,274601.00
07/21/2015 16:15,1,5.793,ACTIVE,217.7,358.27,60.00,1437509703,"040051121000116","174011321042388",25.19,34,0.641,318.13,377.31,145.2,139.0,0.643,54658.5,54694.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509745,274602.00
07/21/2015 16:15,1,3.683,ACTIVE,218.6,363.44,60.03,1437509703,"033051125000135","174011321042388",33.50,34,0.541,319.30,373.15,122.8,117.9,0.546,46252.80000001,46282.900000034,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509746,274603.00
07/21/2015 16:15,2,6.285,ACTIVE,220.06,360.99,59.970,1437509703,"201051344000648","174011321042388",28.15,34.80,0,337.84,407.27,179.1,170.9,0.822,183575.3,183575.3,7400,0,0,0,L,1122011218,0,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509747,274604.00
07/21/2015 16:15,2,6.199,ACTIVE,219.61,361.89,59.959,1437509703,"201051344001093","174011321042388",28.43,37.50,0,337.24,406.07,178.4,170.3,0.809,186194.6,186194.6,7393,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509748,274605.00
07/21/2015 16:15,2,6.371,ACTIVE,220.29,360.38,59.981,1437509703,"201051344000645","174011321042388",28.11,35.00,0,338.14,406.37,181.5,173.2,0.818,184278.5,184278.5,7408,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509749,274606.00
07/21/2015 16:15,2,6.053,ACTIVE,217.80,372.41,59.928,1437509703,"274151322000085","174011321042388",27.97,48.30,0,337.54,387.14,171.5,163.6,0.650,465887.5,465887.5,8673,0,0,0,L,1151911521,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509750,274607.00
07/21/2015 16:15,2,6.414,ACTIVE,219.84,360.99,59.970,1437509703,"201051344000651","174011321042388",27.77,37.50,0,337.84,406.67,180.3,172.1,0.813,183631.3,183631.3,7389,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509751,274608.00
07/21/2015 16:15,2,6.369,ACTIVE,219.39,358.58,59.975,1437509703,"201051344000867","174011321042388",28.01,36.80,0,335.44,403.67,180.6,172.3,0.822,176134.1,176134.1,7407,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509752,274609.00
07/21/2015 16:15,1,5.830,ACTIVE,218.2,352.01,60.00,1437509703,"040051121000095","174011321042388",22.79,34,0.586,319.30,374.08,132.2,127.1,0.586,52814.800000012,52847.399999976,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509753,274610.00
07/21/2015 16:15,2,6.230,ACTIVE,218.26,357.98,59.996,1437509703,"201051344001230","174011321042388",28.53,38.40,0,330.93,400.66,180.0,171.8,0.862,187205.7,187205.7,7415,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509754,274611.00
07/21/2015 16:15,2,6.277,ACTIVE,220.52,361.89,59.933,1437509703,"201051344000576","174011321042388",28.45,33.50,0,335.44,406.37,180.7,172.5,0.818,183457.8,183457.8,7419,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509755,274612.00
07/21/2015 16:15,2,6.354,ACTIVE,220.52,361.29,59.996,1437509703,"201051344000579","174011321042388",28.05,38.80,0,337.54,405.77,180.5,172.3,0.835,190192.3,190192.3,7385,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437509756,274613.00
07/21/2015 16:30,2,5.834,ACTIVE,218.26,356.48,59.949,1437510603,"201051344000955","174011321042388",28.63,38.40,0,331.83,397.05,169.1,161.3,0.791,189128.6,189128.6,7398,0,0,0,L,1122011218,0,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510604,274614.00
07/21/2015 16:30,1,5.594,ACTIVE,218.2,326.04,60.00,1437510603,"040051121000195","174011321042388",25.10,37,0.615,319.31,375.47,139.7,133.6,0.617,57367.3,57401.3,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510605,274615.00
07/21/2015 16:30,2,6.102,ACTIVE,217.58,350.47,59.954,1437510603,"274151322000095","174011321042388",28.29,50.20,0,331.83,386.23,174.7,166.7,0.650,488695.2,488695.2,8297,0,0,0,L,1151911521,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510606,274616.00
07/21/2015 16:30,2,6.006,ACTIVE,218.93,357.98,59.970,1437510603,"201051344000868","174011321042388",28.31,33.00,0,333.33,399.46,172.2,164.3,0.782,175558.7,175558.7,7401,0,0,0,L,1122011218,0,123.81,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510607,274617.00
07/21/2015 16:30,2,5.973,ACTIVE,220.74,360.08,59.970,1437510603,"201051344000853","174011321042388",28.73,33.50,0,337.54,403.97,173.8,165.8,0.809,181898.0,181898.0,7406,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510608,274618.00
07/21/2015 16:30,2,5.914,ACTIVE,219.61,358.58,59.965,1437510603,"201051344000582","174011321042388",28.35,36.80,0,336.94,400.36,169.8,161.9,0.787,181753.6,181753.6,7384,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510609,274619.00
07/21/2015 16:30,1,5.520,ACTIVE,218.0,366.62,60.00,1437510603,"040051121000097","174011321042388",25.55,35,0.620,318.79,376.66,140.3,134.4,0.620,55679.699999988,55714.199999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510610,274620.00
07/21/2015 16:30,2,5.918,ACTIVE,220.29,360.08,59.965,1437510603,"201051344000469","174011321042388",28.82,30.80,0,338.14,404.27,172.8,164.8,0.813,177172.2,177172.2,7397,0,0,0,L,1122011218,0,124.04,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510611,274621.00
07/21/2015 16:30,2,5.998,ACTIVE,220.06,360.69,59.965,1437510603,"201051344000988","174011321042388",28.27,33.80,0,337.24,404.27,171.8,163.8,0.791,176583.3,176583.3,7388,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510612,274622.00
07/21/2015 16:30,2,5.854,ACTIVE,220.06,358.88,59.970,1437510603,"201051344001158","174011321042388",28.63,35.20,0,338.74,403.37,169.6,161.8,0.787,182528.2,182528.2,7387,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510613,274623.00
07/21/2015 16:30,2,5.975,ACTIVE,218.93,358.58,59.954,1437510603,"201051344001025","174011321042388",28.82,38.40,0,337.24,400.06,174.4,166.4,0.782,186398.3,186398.3,7386,0,0,0,L,1122011218,0,123.81,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510614,274624.00
07/21/2015 16:30,1,4.034,ACTIVE,217.3,329.48,60.00,1437510603,"033051125000118","174011321042388",38.91,36,0.691,315.59,382.22,156.2,149.4,0.685,62041.6,62079.799999988,160,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510615,274625.00
07/21/2015 16:30,2,5.896,ACTIVE,219.61,359.48,59.970,1437510603,"201051344000569","174011321042388",28.94,34.30,0,338.14,403.67,172.6,164.7,0.800,189715.4,189715.4,7406,0,0,0,L,1122011218,0,124.04,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510616,274626.00
07/21/2015 16:30,2,3.834,ACTIVE,217.58,420.20,59.954,1437510603,"274151322000094","174011321042388",38.55,46.80,0,388.04,448.75,149.4,142.3,0.579,370769.3,370769.3,8787,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510617,274627.00
07/21/2015 16:30,1,5.566,ACTIVE,218.0,353.07,60.00,1437510603,"040051121000068","174011321042388",23.07,35,0.564,318.72,372.82,127.8,122.3,0.572,52608.600000012,52639.8,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510618,274628.00
07/21/2015 16:30,2,5.936,ACTIVE,219.84,359.48,59.965,1437510603,"201051344000458","174011321042388",28.63,35.00,0,339.04,403.07,172.1,164.2,0.818,185527.4,185527.4,7394,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510619,274629.00
07/21/2015 16:30,2,5.699,ACTIVE,217.35,366.10,59.970,1437510603,"274151322000087","174011321042388",26.62,77.00,0,334.24,381.12,153.6,146.3,0.579,441911.4,441911.4,8254,0,0,0,L,1151911521,0,125.62,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510620,274630.00
07/21/2015 16:30,2,5.744,ACTIVE,217.80,353.47,59.965,1437510603,"274151322000052","174011321042388",27.89,51.50,0,336.64,384.43,162.1,154.5,0.623,472524.9,472524.9,8663,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510621,274631.00
07/21/2015 16:30,2,5.914,ACTIVE,218.26,357.98,59.965,1437510603,"201051344001145","174011321042388",28.75,36.50,0,336.64,398.86,172.2,164.3,0.782,190714.7,190714.7,7408,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510622,274632.00
07/21/2015 16:30,2,5.969,ACTIVE,218.03,356.48,60.002,1437510603,"201051344000685","174011321042388",28.29,37.30,0,332.13,397.66,170.9,163.0,0.818,189620.9,189620.9,7408,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510623,274633.00
07/21/2015 16:30,2,5.635,ACTIVE,217.58,367.90,59.959,1437510603,"274151322000088","174011321042388",27.85,45.50,0,333.63,382.93,158.8,151.4,0.597,453055.9,453055.9,8271,0,0,0,L,1151911521,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510624,274634.00
07/21/2015 16:30,2,5.881,ACTIVE,218.71,357.68,59.996,1437510603,"201051344000438","174011321042388",28.39,38.60,0,337.24,398.56,169.0,161.2,0.787,189697.3,189697.3,7385,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510624,274635.00
07/21/2015 16:30,2,5.965,ACTIVE,218.71,357.98,59.970,1437510603,"201051344001135","174011321042388",28.23,36.30,0,334.54,397.96,170.6,162.7,0.773,181062.5,181062.5,7369,0,0,0,L,1122011218,0,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510625,274636.00
07/21/2015 16:30,2,5.896,ACTIVE,218.48,357.08,59.959,1437510603,"201051344000417","174011321042388",28.03,40.20,0,332.73,397.35,167.6,159.8,0.787,185116.1,185116.1,7382,0,0,0,L,1122011218,0,123.36,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510626,274637.00
07/21/2015 16:30,2,6.010,ACTIVE,218.03,357.08,59.959,1437510603,"201051344000594","174011321042388",28.21,41.00,0,331.23,398.56,171.9,164.0,0.795,186081.3,186081.3,7393,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510627,274638.00
07/21/2015 16:30,2,5.797,ACTIVE,216.90,369.10,59.949,1437510603,"274151322000083","174011321042388",27.85,52.00,0,332.73,383.83,163.3,155.7,0.650,468567.2,468567.2,8691,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510628,274639.00
07/21/2015 16:30,2,6.064,ACTIVE,219.39,359.18,59.965,1437510603,"201051344000585","174011321042388",28.77,36.50,0,337.54,402.46,176.5,168.4,0.813,185251.4,185251.4,7385,0,0,0,L,1122011218,0,123.59,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510629,274640.00
07/21/2015 16:30,2,5.738,ACTIVE,217.80,369.70,59.959,1437510603,"274151322000054","174011321042388",27.81,46.00,0,332.73,384.13,161.5,153.9,0.614,463501.7,463501.7,8262,0,0,0,L,1151911521,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510630,274641.00
07/21/2015 16:30,2,5.953,ACTIVE,219.16,358.58,59.970,1437510603,"201051344001203","174011321042388",28.51,38.40,0,337.54,399.46,171.9,164.0,0.800,186275.6,186275.6,7394,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510631,274642.00
07/21/2015 16:30,2,5.932,ACTIVE,218.03,357.68,59.975,1437510603,"201051344000646","174011321042388",28.37,37.30,0,331.23,398.26,170.3,162.5,0.795,183145.4,183145.4,7380,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510632,274643.00
07/21/2015 16:30,2,3.881,ACTIVE,218.48,426.21,59.970,1437510603,"274151322000068","174011321042388",38.07,48.30,0,391.94,449.65,149.8,142.7,0.561,369942.0,369942.0,8392,0,0,0,L,1151911521,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510633,274644.00
07/21/2015 16:30,2,6.020,ACTIVE,218.48,351.97,59.996,1437510603,"274151322000076","174011321042388",28.43,50.40,0,337.54,386.23,173.2,165.3,0.667,494643.1,494643.1,8667,0,0,0,L,1151911521,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510634,274645.00
07/21/2015 16:30,1,3.487,ACTIVE,217.8,364.20,60.00,1437510603,"033051125000132","174011321042388",34.17,35,0.517,320.41,369.28,118.6,112.3,0.534,46535.500000024,46564.200000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510635,274646.00
07/21/2015 16:30,1,3.993,ACTIVE,218.2,341.28,60.00,1437510603,"033051125000150","174011321042388",39.09,35,0.693,317.61,381.08,155.3,150.4,0.691,62159.900000036,62198.199999988,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510636,274647.00
07/21/2015 16:30,2,5.891,ACTIVE,217.80,357.08,59.981,1437510603,"201051344000890","174011321042388",28.49,40.60,0,332.13,397.66,170.0,162.2,0.787,187587.6,187587.6,7391,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510637,274648.00
07/21/2015 16:30,2,5.938,ACTIVE,219.39,358.88,59.975,1437510603,"201051344000900","174011321042388",28.94,32.60,0,337.24,403.97,174.1,166.1,0.787,188047.9,188047.9,7409,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510638,274649.00
07/21/2015 16:30,2,5.934,ACTIVE,218.71,359.18,59.944,1437510603,"201051344000633","174011321042388",28.31,38.00,0,337.24,398.86,170.2,162.3,0.795,177426.3,177426.3,7407,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510639,274650.00
07/21/2015 16:30,1,5.546,ACTIVE,218.0,361.58,60.03,1437510603,"040051121000185","174011321042388",25.01,35,0.612,319.69,375.65,138.0,132.7,0.614,54499.900000011,54533.700000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510640,274651.00
07/21/2015 16:30,2,5.918,ACTIVE,219.61,359.18,60.007,1437510603,"201051344000983","174011321042388",28.84,33.80,0,338.14,403.67,172.9,165.0,0.809,184996.4,184996.4,7405,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510641,274652.00
07/21/2015 16:30,2,5.967,ACTIVE,218.93,358.28,59.954,1437510603,"201051344000917","174011321042388",28.43,37.00,0,336.04,399.46,171.8,163.9,0.813,188068.1,188068.1,7408,0,0,0,L,1122011218,0,123.59,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510642,274653.00
07/21/2015 16:30,1,5.425,ACTIVE,217.0,367.20,60.00,1437510603,"040051121000116","174011321042388",25.60,33,0.612,318.06,376.37,138.2,131.7,0.616,54694.100000024,54727.700000048,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510644,274654.00
07/21/2015 16:30,1,3.451,ACTIVE,218.2,352.49,60.03,1437510603,"033051125000135","174011321042388",34.04,33,0.516,319.46,370.06,116.9,112.1,0.523,46282.900000034,46311.400000034,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510645,274655.00
07/21/2015 16:30,2,5.896,ACTIVE,219.39,358.58,59.959,1437510603,"201051344000648","174011321042388",28.27,34.80,0,338.14,402.77,168.8,161.0,0.778,183616.5,183616.5,7401,0,0,0,L,1122011218,0,123.59,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510646,274656.00
07/21/2015 16:30,2,5.764,ACTIVE,218.93,359.78,59.965,1437510603,"201051344001093","174011321042388",28.82,36.80,0,337.24,400.36,168.3,160.5,0.769,186235.8,186235.8,7394,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510647,274657.00
07/21/2015 16:30,2,5.930,ACTIVE,219.61,358.28,59.965,1437510603,"201051344000645","174011321042388",28.47,35.00,0,338.74,402.46,171.0,163.1,0.773,184320.3,184320.3,7409,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510647,274658.00
07/21/2015 16:30,2,5.719,ACTIVE,217.35,370.00,59.991,1437510603,"274151322000085","174011321042388",28.07,46.20,0,337.54,384.43,162.4,154.8,0.619,465927.2,465927.2,8674,0,0,0,L,1151911521,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510648,274659.00
07/21/2015 16:30,2,5.971,ACTIVE,219.16,357.98,59.975,1437510603,"201051344000651","174011321042388",28.27,36.30,0,337.84,400.96,170.8,162.9,0.769,183673.1,183673.1,7390,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510649,274660.00
07/21/2015 16:30,2,5.975,ACTIVE,218.93,357.98,59.965,1437510603,"201051344000867","174011321042388",28.21,36.30,0,333.33,398.26,170.8,162.9,0.782,176175.8,176175.8,7408,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510650,274661.00
07/21/2015 16:30,1,5.475,ACTIVE,217.4,352.35,60.03,1437510603,"040051121000095","174011321042388",23.12,33,0.558,319.43,372.86,125.9,120.3,0.556,52847.399999976,52878,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510651,274662.00
07/21/2015 16:30,2,5.891,ACTIVE,217.80,355.88,59.965,1437510603,"201051344001230","174011321042388",28.47,37.80,0,330.93,398.26,169.8,162.0,0.800,187247.2,187247.2,7416,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510652,274663.00
07/21/2015 16:30,2,5.914,ACTIVE,219.84,360.08,59.965,1437510603,"201051344000576","174011321042388",28.43,33.30,0,338.14,404.27,170.3,162.5,0.773,183499.6,183499.6,7420,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510653,274664.00
07/21/2015 16:30,2,5.951,ACTIVE,219.84,359.48,59.922,1437510603,"201051344000579","174011321042388",28.31,38.20,0,338.44,403.07,170.6,162.7,0.795,190234.0,190234.0,7386,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437510654,274665.00
07/21/2015 16:45,2,5.438,ACTIVE,217.58,356.18,59.975,1437511505,"201051344000955","174011321042388",28.47,37.30,0,331.83,393.75,156.8,149.4,0.747,189167.6,189167.6,7399,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511507,274666.00
07/21/2015 16:45,1,5.190,ACTIVE,217.2,327.92,60.03,1437511505,"040051121000195","174011321042388",25.11,36,0.571,318.83,373.02,129.7,123.5,0.580,57401.3,57433.6,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511508,274667.00
07/21/2015 16:45,2,5.664,ACTIVE,217.13,351.67,59.970,1437511505,"274151322000095","174011321042388",28.45,47.80,0,331.83,384.43,162.9,155.4,0.614,488735.6,488735.6,8298,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511509,274668.00
07/21/2015 16:45,2,5.551,ACTIVE,218.48,357.08,59.959,1437511505,"201051344000868","174011321042388",28.51,32.00,0,331.83,396.15,160.3,152.8,0.729,175598.5,175598.5,7402,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511510,274669.00
07/21/2015 16:45,2,5.502,ACTIVE,220.06,359.78,59.981,1437511505,"201051344000853","174011321042388",28.98,32.80,0,338.44,400.66,161.6,154.0,0.756,181938.1,181938.1,7407,0,0,0,L,1122011218,0,125.17,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511511,274670.00
07/21/2015 16:45,2,5.516,ACTIVE,218.93,357.38,59.981,1437511505,"201051344000582","174011321042388",28.25,36.00,0,331.53,396.45,157.8,150.4,0.729,181792.8,181792.8,7385,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511512,274671.00
07/21/2015 16:45,1,5.128,ACTIVE,218.0,329.13,60.03,1437511505,"040051121000097","174011321042388",25.47,35,0.575,317.98,373.90,130.0,124.5,0.580,55714.199999988,55746.600000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511513,274672.00
07/21/2015 16:45,2,5.508,ACTIVE,219.39,358.28,59.938,1437511505,"201051344000469","174011321042388",28.80,30.50,0,335.74,398.86,160.6,153.1,0.765,177212.0,177212.0,7398,0,0,0,L,1122011218,0,124.04,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511514,274673.00
07/21/2015 16:45,2,5.471,ACTIVE,219.39,358.88,59.959,1437511505,"201051344000988","174011321042388",28.86,33.00,0,336.64,400.66,160.0,152.5,0.742,176622.9,176622.9,7389,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511515,274674.00
07/21/2015 16:45,2,5.525,ACTIVE,219.39,357.68,59.970,1437511505,"201051344001158","174011321042388",28.37,34.30,0,334.54,395.85,158.8,151.3,0.742,182567.4,182567.4,7388,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511516,274675.00
07/21/2015 16:45,2,5.609,ACTIVE,218.48,356.48,59.975,1437511505,"201051344001025","174011321042388",28.61,36.80,0,331.83,398.56,162.4,154.8,0.725,186438.6,186438.6,7387,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511517,274676.00
07/21/2015 16:45,1,3.741,ACTIVE,217.1,329.06,60.03,1437511505,"033051125000118","174011321042388",38.87,35,0.642,315.19,378.65,144.7,138.5,0.635,62079.799999988,62115.900000012,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511518,274677.00
07/21/2015 16:45,2,5.510,ACTIVE,219.39,358.88,59.944,1437511505,"201051344000569","174011321042388",28.86,33.00,0,333.63,397.05,161.1,153.6,0.742,189755.3,189755.3,7407,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511519,274678.00
07/21/2015 16:45,2,3.498,ACTIVE,217.58,422.30,59.965,1437511505,"274151322000094","174011321042388",39.16,46.40,0,392.85,452.96,139.1,132.3,0.530,370803.6,370803.6,8788,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511520,274679.00
07/21/2015 16:45,1,5.126,ACTIVE,218.2,327.85,60.03,1437511505,"040051121000068","174011321042388",23.26,34,0.523,318.33,370.04,118.6,113.6,0.537,52639.8,52669.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511521,274680.00
07/21/2015 16:45,2,5.502,ACTIVE,219.39,356.48,59.965,1437511505,"201051344000458","174011321042388",28.82,34.00,0,334.24,396.45,160.6,153.1,0.760,185567.2,185567.2,7395,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511522,274681.00
07/21/2015 16:45,2,5.301,ACTIVE,217.35,364.89,59.959,1437511505,"274151322000087","174011321042388",26.78,74.70,0,332.13,379.32,143.6,136.7,0.539,441946.9,441946.9,8255,0,0,0,L,1151911521,0,124.94,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511523,274682.00
07/21/2015 16:45,2,5.338,ACTIVE,217.35,366.40,59.970,1437511505,"274151322000052","174011321042388",27.85,49.00,0,331.83,381.42,150.6,143.4,0.579,472562.3,472562.3,8664,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511524,274683.00
07/21/2015 16:45,2,5.561,ACTIVE,217.80,355.58,59.965,1437511505,"201051344001145","174011321042388",28.59,35.80,0,331.23,395.25,161.0,153.5,0.729,190754.5,190754.5,7409,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511525,274684.00
07/21/2015 16:45,2,5.516,ACTIVE,217.58,355.88,59.970,1437511505,"201051344000685","174011321042388",28.49,36.50,0,331.53,394.65,159.2,151.8,0.773,189660.4,189660.4,7409,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511526,274685.00
07/21/2015 16:45,2,5.215,ACTIVE,217.13,366.10,59.959,1437511505,"274151322000088","174011321042388",27.89,44.00,0,331.53,381.12,147.2,140.1,0.552,453092.5,453092.5,8272,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511527,274686.00
07/21/2015 16:45,2,5.418,ACTIVE,218.26,355.58,59.965,1437511505,"201051344000438","174011321042388",28.65,37.80,0,331.53,395.25,157.2,149.8,0.734,189736.3,189736.3,7386,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511528,274687.00
07/21/2015 16:45,2,5.574,ACTIVE,218.26,354.07,59.965,1437511505,"201051344001135","174011321042388",28.05,35.80,0,331.83,394.65,158.3,150.9,0.720,181101.8,181101.8,7370,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511529,274688.00
07/21/2015 16:45,2,5.439,ACTIVE,218.03,355.88,59.970,1437511505,"201051344000417","174011321042388",28.29,39.00,0,332.13,394.65,155.8,148.4,0.729,185154.7,185154.7,7383,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511529,274689.00
07/21/2015 16:45,2,5.568,ACTIVE,217.80,355.88,59.975,1437511505,"201051344000594","174011321042388",28.47,40.20,0,330.63,395.85,160.5,153.0,0.756,186120.9,186120.9,7394,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511530,274690.00
07/21/2015 16:45,2,5.410,ACTIVE,216.90,356.18,59.965,1437511505,"274151322000083","174011321042388",27.85,50.20,0,332.13,381.42,152.7,145.4,0.623,468605.0,468605.0,8692,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511531,274691.00
07/21/2015 16:45,2,5.680,ACTIVE,218.93,357.68,59.986,1437511505,"201051344000585","174011321042388",28.63,35.40,0,332.13,396.45,164.7,157.0,0.756,185292.2,185292.2,7386,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511532,274692.00
