ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 16:45,2,5.258,ACTIVE,217.35,347.46,59.970,1437511505,"274151322000054","174011321042388",28.11,44.30,0,331.53,382.33,149.7,142.5,0.566,463538.8,463538.8,8263,0,0,0,L,1151911521,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511533,274693.00
07/21/2015 16:45,2,5.508,ACTIVE,218.71,355.88,59.954,1437511505,"201051344001203","174011321042388",28.67,37.50,0,332.43,395.85,159.9,152.5,0.756,186315.3,186315.3,7395,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511534,274694.00
07/21/2015 16:45,2,5.504,ACTIVE,217.58,356.48,59.954,1437511505,"201051344000646","174011321042388",28.43,36.30,0,331.23,395.25,158.4,151.0,0.751,183184.7,183184.7,7381,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511535,274695.00
07/21/2015 16:45,2,3.570,ACTIVE,218.26,420.50,59.981,1437511505,"274151322000068","174011321042388",38.17,46.80,0,390.44,453.86,138.1,131.4,0.517,369976.4,369976.4,8393,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511536,274696.00
07/21/2015 16:45,2,5.580,ACTIVE,218.03,353.17,60.007,1437511505,"274151322000076","174011321042388",28.53,48.30,0,333.03,384.43,161.1,153.6,0.619,494683.1,494683.1,8668,0,0,0,L,1151911521,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511537,274697.00
07/21/2015 16:45,1,3.218,ACTIVE,217.8,327.80,60.03,1437511505,"033051125000132","174011321042388",34.29,34,0.480,317.99,367.47,109.8,103.9,0.494,46564.200000024,46591.300000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511538,274698.00
07/21/2015 16:45,1,3.716,ACTIVE,218.3,326.45,60.03,1437511505,"033051125000150","174011321042388",38.87,34,0.641,316.86,378.54,143.7,139.1,0.642,62198.199999988,62234.400000036,164,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511539,274699.00
07/21/2015 16:45,2,5.479,ACTIVE,217.58,354.07,59.970,1437511505,"201051344000890","174011321042388",28.51,39.00,0,331.23,394.95,158.0,150.6,0.720,187626.9,187626.9,7392,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511540,274700.00
07/21/2015 16:45,2,5.516,ACTIVE,219.16,356.48,59.970,1437511505,"201051344000900","174011321042388",29.04,31.80,0,331.83,397.66,162.2,154.6,0.738,188088.1,188088.1,7410,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511541,274701.00
07/21/2015 16:45,2,5.506,ACTIVE,218.71,357.08,59.970,1437511505,"201051344000633","174011321042388",28.51,36.50,0,331.83,395.85,158.9,151.4,0.751,177465.6,177465.6,7408,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511542,274702.00
07/21/2015 16:45,1,5.089,ACTIVE,218.0,353.10,60.00,1437511505,"040051121000185","174011321042388",25.28,34,0.566,319.45,372.85,128.0,122.9,0.572,54533.700000023,54565.799999987,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511543,274703.00
07/21/2015 16:45,2,5.514,ACTIVE,219.61,357.68,59.970,1437511505,"201051344000983","174011321042388",28.88,32.80,0,333.03,397.05,161.4,153.9,0.756,185036.3,185036.3,7406,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511544,274704.00
07/21/2015 16:45,2,5.539,ACTIVE,218.71,356.48,59.965,1437511505,"201051344000917","174011321042388",28.59,36.50,0,331.53,395.25,160.3,152.8,0.756,188107.8,188107.8,7409,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511545,274705.00
07/21/2015 16:45,1,5.068,ACTIVE,217.2,367.02,60.03,1437511505,"040051121000116","174011321042388",25.48,32,0.569,317.47,373.79,128.5,122.8,0.571,54727.700000048,54759.600000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511547,274706.00
07/21/2015 16:45,1,3.196,ACTIVE,218.2,326.16,60.03,1437511505,"033051125000135","174011321042388",34.05,32,0.475,319.29,368.37,108.2,103.4,0.490,46311.400000034,46338.30000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511548,274707.00
07/21/2015 16:45,2,5.455,ACTIVE,219.16,356.18,60.007,1437511505,"201051344000648","174011321042388",28.55,33.50,0,335.44,397.05,157.7,150.3,0.734,183655.6,183655.6,7402,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511549,274708.00
07/21/2015 16:45,2,5.363,ACTIVE,218.71,356.48,59.975,1437511505,"201051344001093","174011321042388",28.82,35.60,0,331.53,394.95,156.5,149.2,0.707,186274.6,186274.6,7395,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511550,274709.00
07/21/2015 16:45,2,5.557,ACTIVE,219.39,357.68,59.975,1437511505,"201051344000645","174011321042388",28.43,33.80,0,333.93,395.55,159.9,152.5,0.729,184359.9,184359.9,7410,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511550,274710.00
07/21/2015 16:45,2,5.271,ACTIVE,217.58,353.17,59.981,1437511505,"274151322000085","174011321042388",28.29,44.30,0,332.43,381.73,151.0,143.8,0.575,465964.7,465964.7,8675,0,0,0,L,1151911521,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511551,274711.00
07/21/2015 16:45,2,5.520,ACTIVE,218.93,356.78,59.981,1437511505,"201051344000651","174011321042388",28.53,35.80,0,333.03,395.55,159.4,151.9,0.725,183712.6,183712.6,7391,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511552,274712.00
07/21/2015 16:45,2,5.527,ACTIVE,218.48,354.37,59.981,1437511505,"201051344000867","174011321042388",28.43,35.60,0,332.13,394.95,159.2,151.7,0.725,176215.3,176215.3,7409,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511553,274713.00
07/21/2015 16:45,1,5.074,ACTIVE,217.6,323.12,60.03,1437511505,"040051121000095","174011321042388",23.16,32,0.516,319.60,368.91,116.9,111.7,0.527,52878,52907.199999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511554,274714.00
07/21/2015 16:45,2,5.434,ACTIVE,217.35,354.07,60.012,1437511505,"201051344001230","174011321042388",28.77,36.50,0,331.83,395.55,158.4,151.0,0.742,187286.5,187286.5,7417,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511555,274715.00
07/21/2015 16:45,2,5.406,ACTIVE,219.39,358.58,59.965,1437511505,"201051344000576","174011321042388",29.08,32.20,0,336.94,399.16,159.2,151.8,0.725,183538.9,183538.9,7421,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511556,274716.00
07/21/2015 16:45,2,5.490,ACTIVE,219.39,357.08,59.965,1437511505,"201051344000579","174011321042388",28.71,37.00,0,337.24,398.26,159.6,152.1,0.742,190273.5,190273.5,7387,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437511557,274717.00
07/21/2015 17:00,2,4.967,ACTIVE,217.35,352.27,59.975,1437512404,"201051344000955","174011321042388",28.92,36.30,0,332.13,391.04,145.4,138.4,0.689,189203.4,189203.4,7400,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512405,274718.00
07/21/2015 17:00,1,4.759,ACTIVE,217.0,326.19,60.03,1437512404,"040051121000195","174011321042388",25.33,35,0.529,319.47,370.60,119.9,114.0,0.540,57433.6,57463.1,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512407,274719.00
07/21/2015 17:00,2,5.281,ACTIVE,217.13,367.00,60.007,1437512404,"274151322000095","174011321042388",28.35,46.80,0,331.83,380.82,151.7,144.5,0.566,488773.0,488773.0,8299,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512408,274720.00
07/21/2015 17:00,2,5.068,ACTIVE,218.03,355.28,59.986,1437512404,"201051344000868","174011321042388",28.88,31.50,0,332.43,391.04,148.3,141.2,0.689,175635.1,175635.1,7403,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512409,274721.00
07/21/2015 17:00,2,5.068,ACTIVE,219.61,356.48,60.028,1437512404,"201051344000853","174011321042388",29.14,32.20,0,338.14,394.05,149.5,142.3,0.698,181975.0,181975.0,7408,0,0,0,L,1122011218,0,124.94,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512410,274722.00
07/21/2015 17:00,2,5.100,ACTIVE,218.48,355.28,60.012,1437512404,"201051344000582","174011321042388",28.33,35.40,0,332.43,391.94,146.4,139.4,0.681,181828.9,181828.9,7386,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512410,274723.00
07/21/2015 17:00,1,4.692,ACTIVE,218.1,345.61,60.03,1437512404,"040051121000097","174011321042388",25.86,34,0.535,318.12,371.53,120.7,116.1,0.543,55746.600000024,55776.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512412,274724.00
07/21/2015 17:00,2,5.057,ACTIVE,219.16,356.48,59.996,1437512404,"201051344000469","174011321042388",29.02,30.00,0,333.93,393.15,148.7,141.6,0.716,177248.7,177248.7,7399,0,0,0,L,1122011218,0,124.04,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512413,274725.00
07/21/2015 17:00,2,5.025,ACTIVE,218.93,357.38,59.996,1437512404,"201051344000988","174011321042388",29.06,32.60,0,334.54,392.85,147.9,140.9,0.694,176659.5,176659.5,7390,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512413,274726.00
07/21/2015 17:00,2,5.086,ACTIVE,219.16,354.97,59.991,1437512404,"201051344001158","174011321042388",28.53,33.50,0,333.63,392.55,146.9,139.9,0.694,182603.7,182603.7,7389,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512414,274727.00
07/21/2015 17:00,2,5.148,ACTIVE,218.26,354.37,59.986,1437512404,"201051344001025","174011321042388",28.92,36.00,0,332.13,392.25,150.7,143.6,0.676,186475.7,186475.7,7388,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512415,274728.00
07/21/2015 17:00,1,3.440,ACTIVE,217.2,338.77,60.03,1437512404,"033051125000118","174011321042388",39.12,34,0.593,316.72,375.42,133.9,127.8,0.598,62115.900000012,62148.999999976,164,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512416,274729.00
07/21/2015 17:00,2,5.049,ACTIVE,218.71,355.58,59.991,1437512404,"201051344000569","174011321042388",29.08,33.00,0,333.33,393.15,148.8,141.7,0.689,189792.0,189792.0,7408,0,0,0,L,1122011218,0,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512417,274730.00
07/21/2015 17:00,2,3.205,ACTIVE,217.13,423.20,59.991,1437512404,"274151322000094","174011321042388",39.34,45.50,0,391.64,446.05,128.9,122.5,0.495,370835.1,370835.1,8789,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512418,274731.00
07/21/2015 17:00,1,4.704,ACTIVE,217.3,325.43,60.03,1437512404,"040051121000068","174011321042388",23.56,33,0.486,319.18,367.44,110.3,105.3,0.502,52669.3,52696.400000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512420,274732.00
07/21/2015 17:00,2,5.092,ACTIVE,218.93,354.97,59.996,1437512404,"201051344000458","174011321042388",28.84,33.30,0,334.24,391.94,148.8,141.7,0.712,185603.9,185603.9,7396,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512420,274733.00
07/21/2015 17:00,2,4.844,ACTIVE,216.90,354.07,59.986,1437512404,"274151322000087","174011321042388",27.27,71.70,0,332.13,376.31,133.8,127.2,0.513,441979.8,441979.8,8256,0,0,0,L,1151911521,0,124.72,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512421,274734.00
07/21/2015 17:00,2,4.900,ACTIVE,217.13,364.59,59.991,1437512404,"274151322000052","174011321042388",28.13,48.00,0,331.53,378.42,139.5,132.7,0.530,472596.6,472596.6,8665,0,0,0,L,1151911521,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512422,274735.00
07/21/2015 17:00,2,5.113,ACTIVE,217.35,354.37,59.996,1437512404,"201051344001145","174011321042388",28.80,35.00,0,331.53,391.64,149.1,142.0,0.672,190791.3,190791.3,7410,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512423,274736.00
07/21/2015 17:00,2,5.076,ACTIVE,217.13,354.07,59.959,1437512404,"201051344000685","174011321042388",28.67,35.60,0,331.53,391.94,147.4,140.4,0.716,189696.8,189696.8,7410,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512424,274737.00
07/21/2015 17:00,2,4.832,ACTIVE,216.90,347.76,59.991,1437512404,"274151322000088","174011321042388",27.93,42.80,0,332.13,377.52,136.7,130.0,0.513,453126.1,453126.1,8273,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512425,274738.00
07/21/2015 17:00,2,4.979,ACTIVE,218.03,353.17,59.991,1437512404,"201051344000438","174011321042388",28.92,37.00,0,332.43,390.74,145.8,138.8,0.681,189772.2,189772.2,7387,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512426,274739.00
07/21/2015 17:00,2,5.055,ACTIVE,218.03,353.47,59.975,1437512404,"201051344001135","174011321042388",28.71,35.20,0,332.43,390.44,147.0,140.0,0.667,181138.0,181138.0,7371,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512427,274740.00
07/21/2015 17:00,2,5.023,ACTIVE,217.58,354.67,59.991,1437512404,"201051344000417","174011321042388",28.41,38.20,0,332.13,390.44,144.5,137.6,0.689,185190.3,185190.3,7384,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512428,274741.00
07/21/2015 17:00,2,5.094,ACTIVE,217.35,353.77,59.975,1437512404,"201051344000594","174011321042388",28.77,38.80,0,332.43,393.45,148.5,141.4,0.694,186157.5,186157.5,7395,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512429,274742.00
07/21/2015 17:00,2,4.945,ACTIVE,216.67,358.58,59.986,1437512404,"274151322000083","174011321042388",28.29,48.00,0,332.13,378.72,141.7,134.8,0.552,468639.8,468639.8,8693,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512430,274743.00
07/21/2015 17:00,2,5.201,ACTIVE,218.48,356.18,59.996,1437512404,"201051344000585","174011321042388",29.10,35.00,0,333.03,392.55,153.2,146.0,0.707,185330.0,185330.0,7387,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512431,274744.00
07/21/2015 17:00,2,4.855,ACTIVE,217.13,348.06,59.970,1437512404,"274151322000054","174011321042388",28.25,43.00,0,332.13,378.42,138.8,132.1,0.521,463573.0,463573.0,8264,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512432,274745.00
07/21/2015 17:00,2,5.070,ACTIVE,218.48,354.07,59.996,1437512404,"201051344001203","174011321042388",28.86,36.30,0,333.03,391.64,148.2,141.1,0.694,186351.8,186351.8,7396,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512433,274746.00
07/21/2015 17:00,2,5.076,ACTIVE,217.35,354.07,59.981,1437512404,"201051344000646","174011321042388",28.63,35.60,0,332.13,392.55,147.3,140.2,0.694,183220.9,183220.9,7382,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512434,274747.00
07/21/2015 17:00,2,3.273,ACTIVE,217.80,429.82,59.986,1437512404,"274151322000068","174011321042388",38.82,46.00,0,389.84,446.65,127.5,121.1,0.482,370008.0,370008.0,8394,0,0,0,L,1151911521,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512435,274748.00
07/21/2015 17:00,2,5.131,ACTIVE,217.80,349.26,59.986,1437512404,"274151322000076","174011321042388",28.84,47.00,0,334.24,380.82,149.9,142.7,0.570,494720.0,494720.0,8669,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512436,274749.00
07/21/2015 17:00,1,2.949,ACTIVE,217.5,335.47,60.03,1437512404,"033051125000132","174011321042388",34.75,33,0.444,320.13,366.25,101.9,96.4,0.459,46591.300000024,46616.100000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512438,274750.00
07/21/2015 17:00,1,3.416,ACTIVE,217.2,365.90,60.03,1437512404,"033051125000150","174011321042388",39.21,33,0.594,317.63,374.58,133.3,128.3,0.599,62234.400000036,62267.600000024,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512439,274751.00
07/21/2015 17:00,2,5.086,ACTIVE,217.35,354.07,59.986,1437512404,"201051344000890","174011321042388",28.57,38.20,0,332.43,392.25,147.0,140.0,0.681,187663.1,187663.1,7393,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512440,274752.00
07/21/2015 17:00,2,5.070,ACTIVE,218.48,355.28,59.991,1437512404,"201051344000900","174011321042388",29.18,31.30,0,331.83,392.25,149.7,142.5,0.689,188125.1,188125.1,7411,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512441,274753.00
07/21/2015 17:00,2,5.064,ACTIVE,218.03,354.97,59.986,1437512404,"201051344000633","174011321042388",28.67,35.60,0,332.13,392.25,147.0,140.0,0.698,177501.9,177501.9,7409,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512442,274754.00
07/21/2015 17:00,1,4.721,ACTIVE,217.8,328.98,60.03,1437512404,"040051121000185","174011321042388",25.26,33,0.525,319.67,369.72,118.7,113.7,0.532,54565.799999987,54595.099999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512443,274755.00
07/21/2015 17:00,2,5.084,ACTIVE,218.93,356.18,59.991,1437512404,"201051344000983","174011321042388",29.00,32.40,0,332.73,392.85,149.5,142.4,0.694,185073.2,185073.2,7407,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512444,274756.00
07/21/2015 17:00,2,5.082,ACTIVE,218.26,354.37,60.007,1437512404,"201051344000917","174011321042388",28.90,35.60,0,332.13,390.74,148.7,141.6,0.707,188144.5,188144.5,7410,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512445,274757.00
07/21/2015 17:00,1,4.705,ALERT,217.0,355.50,60.03,1437512404,"040051121000116","174011321042388",25.50,32,0.528,318.21,369.59,119.4,113.7,0.540,54759.600000024,54788.900000036,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437512446,274758.00
07/21/2015 17:00,1,2.938,ACTIVE,217.8,355.42,60.03,1437512404,"033051125000135","174011321042388",34.34,32,0.440,319.77,364.96,100.4,95.6,0.454,46338.30000001,46362.999999998,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512448,274759.00
07/21/2015 17:00,2,5.053,ACTIVE,218.93,355.88,59.996,1437512404,"201051344000648","174011321042388",28.47,32.60,0,334.84,391.94,145.7,138.7,0.676,183691.6,183691.6,7403,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512448,274760.00
07/21/2015 17:00,2,4.879,ACTIVE,218.48,355.28,60.007,1437512404,"201051344001093","174011321042388",29.20,34.50,0,332.43,391.04,144.4,137.4,0.663,186310.3,186310.3,7396,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512449,274761.00
07/21/2015 17:00,2,5.156,ACTIVE,219.16,355.28,59.986,1437512404,"201051344000645","174011321042388",28.25,33.30,0,334.24,391.34,147.5,140.4,0.667,184396.4,184396.4,7411,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512450,274762.00
07/21/2015 17:00,2,4.906,ACTIVE,217.58,348.96,59.975,1437512404,"274151322000085","174011321042388",28.17,43.60,0,333.03,378.12,139.9,133.1,0.535,465999.2,465999.2,8676,0,0,0,L,1151911521,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512451,274763.00
07/21/2015 17:00,2,5.094,ACTIVE,218.93,355.58,59.986,1437512404,"201051344000651","174011321042388",28.65,35.20,0,332.73,391.04,147.7,140.7,0.672,183749.0,183749.0,7392,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512452,274764.00
07/21/2015 17:00,2,5.033,ACTIVE,218.26,354.37,59.986,1437512404,"201051344000867","174011321042388",28.90,34.00,0,332.73,391.34,147.3,140.2,0.663,176251.7,176251.7,7410,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512453,274765.00
07/21/2015 17:00,1,4.685,ACTIVE,217.7,325.79,60.03,1437512404,"040051121000095","174011321042388",23.32,32,0.479,319.65,366.03,108.7,103.6,0.488,52907.199999988,52933.800000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512454,274766.00
07/21/2015 17:00,2,5.008,ACTIVE,217.35,352.27,59.986,1437512404,"201051344001230","174011321042388",28.90,35.40,0,333.03,391.94,146.5,139.5,0.689,187322.7,187322.7,7418,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512455,274767.00
07/21/2015 17:00,2,4.984,ACTIVE,219.16,356.78,59.996,1437512404,"201051344000576","174011321042388",29.10,31.50,0,337.54,392.55,146.9,139.9,0.676,183575.3,183575.3,7422,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512456,274768.00
07/21/2015 17:00,2,5.098,ACTIVE,219.16,355.88,59.991,1437512404,"201051344000579","174011321042388",28.59,35.80,0,335.14,391.94,147.6,140.6,0.694,190310.0,190310.0,7388,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437512457,274769.00
07/21/2015 17:15,2,4.582,ACTIVE,217.13,351.67,59.970,1437513304,"201051344000955","174011321042388",28.71,35.60,0,323.41,388.34,133.2,126.6,0.636,189236.5,189236.5,7401,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513305,274770.00
07/21/2015 17:15,1,4.338,ACTIVE,217.2,346.95,60.03,1437513304,"040051121000195","174011321042388",25.46,33,0.485,306.51,367.77,109.9,104.7,0.498,57463.1,57490.3,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513307,274771.00
07/21/2015 17:15,2,4.785,ACTIVE,216.67,360.38,59.959,1437513304,"274151322000095","174011321042388",28.92,44.50,0,321.01,380.52,140.1,133.3,0.539,488807.7,488807.7,8300,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513308,274772.00
07/21/2015 17:15,2,4.604,ACTIVE,217.58,351.67,59.965,1437513304,"201051344000868","174011321042388",29.08,31.00,0,323.41,388.04,135.5,128.8,0.628,175668.7,175668.7,7404,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513309,274773.00
07/21/2015 17:15,2,4.660,ACTIVE,218.93,354.97,59.970,1437513304,"201051344000853","174011321042388",28.98,31.50,0,323.72,390.44,136.8,130.1,0.641,182008.9,182008.9,7409,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513310,274774.00
07/21/2015 17:15,2,4.553,ACTIVE,218.03,353.47,59.959,1437513304,"201051344000582","174011321042388",29.08,34.00,0,321.61,390.14,134.0,127.4,0.619,181862.2,181862.2,7387,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513311,274775.00
07/21/2015 17:15,1,4.290,ACTIVE,217.1,330.83,60.00,1437513304,"040051121000097","174011321042388",26.02,33,0.490,306.44,368.17,111.0,106.1,0.505,55776.5,55804.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513312,274776.00
07/21/2015 17:15,2,4.629,ACTIVE,218.48,354.07,59.970,1437513304,"201051344000469","174011321042388",29.04,29.00,0,321.31,390.44,136.1,129.4,0.650,177282.5,177282.5,7400,0,0,0,L,1122011218,0,123.81,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513313,274777.00
07/21/2015 17:15,2,4.666,ACTIVE,218.26,355.88,59.970,1437513304,"201051344000988","174011321042388",28.73,31.80,0,321.61,391.94,135.7,129.1,0.636,176693.2,176693.2,7391,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513314,274778.00
07/21/2015 17:15,2,4.627,ACTIVE,218.48,353.17,59.965,1437513304,"201051344001158","174011321042388",28.69,32.60,0,321.91,391.34,134.5,127.9,0.636,182637.0,182637.0,7390,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513315,274779.00
07/21/2015 17:15,2,4.801,ACTIVE,217.58,351.67,59.970,1437513304,"201051344001025","174011321042388",28.45,35.20,0,322.81,389.24,138.4,131.6,0.628,186510.1,186510.1,7389,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513315,274780.00
07/21/2015 17:15,1,3.129,ACTIVE,217.2,342.87,60.00,1437513304,"033051125000118","174011321042388",39.38,33,0.543,305.62,371.76,122.6,117.2,0.547,62148.999999976,62179.6,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513317,274781.00
07/21/2015 17:15,2,4.588,ACTIVE,218.26,353.17,59.970,1437513304,"201051344000569","174011321042388",29.26,32.20,0,322.21,391.04,136.0,129.3,0.636,189825.7,189825.7,7409,0,0,0,L,1122011218,0,123.59,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513318,274782.00
07/21/2015 17:15,2,3.055,ACTIVE,216.90,408.18,59.986,1437513304,"274151322000094","174011321042388",37.85,43.40,0,390.74,448.45,117.3,111.3,0.451,370864.2,370864.2,8790,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513319,274783.00
07/21/2015 17:15,1,4.269,ACTIVE,217.4,355.76,60.00,1437513304,"040051121000068","174011321042388",23.81,32,0.446,307.77,364.28,101.1,96.7,0.462,52696.400000024,52721.499999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513320,274784.00
07/21/2015 17:15,2,4.621,ACTIVE,218.26,353.47,59.949,1437513304,"201051344000458","174011321042388",29.02,32.60,0,323.11,389.84,135.8,129.2,0.650,185637.7,185637.7,7397,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513321,274785.00
07/21/2015 17:15,2,4.426,ACTIVE,216.67,360.38,59.959,1437513304,"274151322000087","174011321042388",27.55,69.70,0,321.61,374.81,123.5,117.3,0.468,442010.3,442010.3,8257,0,0,0,L,1151911521,0,124.49,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513322,274786.00
07/21/2015 17:15,2,4.479,ACTIVE,216.67,360.99,59.959,1437513304,"274151322000052","174011321042388",28.25,45.80,0,322.21,378.12,128.1,121.7,0.477,472628.4,472628.4,8666,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513323,274787.00
07/21/2015 17:15,2,4.701,ACTIVE,216.90,351.67,59.970,1437513304,"201051344001145","174011321042388",28.82,34.30,0,322.81,388.94,137.2,130.5,0.623,190825.3,190825.3,7411,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513324,274788.00
07/21/2015 17:15,2,4.613,ACTIVE,216.90,352.57,59.991,1437513304,"201051344000685","174011321042388",28.92,34.50,0,323.41,393.15,135.2,128.6,0.658,189730.4,189730.4,7411,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513325,274789.00
07/21/2015 17:15,2,4.393,ACTIVE,216.45,352.87,59.981,1437513304,"274151322000088","174011321042388",28.17,41.00,0,321.31,376.31,125.2,118.9,0.486,453157.2,453157.2,8274,0,0,0,L,1151911521,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513325,274790.00
07/21/2015 17:15,2,4.604,ACTIVE,217.58,353.77,59.975,1437513304,"201051344000438","174011321042388",28.69,35.80,0,322.51,388.34,133.7,127.1,0.628,189805.4,189805.4,7388,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513326,274791.00
07/21/2015 17:15,2,4.643,ACTIVE,217.35,352.27,59.970,1437513304,"201051344001135","174011321042388",28.65,33.80,0,323.41,388.04,134.7,128.0,0.619,181171.4,181171.4,7372,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513327,274792.00
07/21/2015 17:15,2,4.590,ACTIVE,217.13,352.87,59.970,1437513304,"201051344000417","174011321042388",28.49,37.00,0,323.41,388.64,132.4,125.9,0.628,185223.2,185223.2,7385,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513328,274793.00
07/21/2015 17:15,2,4.680,ACTIVE,216.90,352.57,59.954,1437513304,"201051344000594","174011321042388",28.73,37.80,0,323.11,389.24,136.2,129.5,0.632,186191.3,186191.3,7396,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513329,274794.00
07/21/2015 17:15,2,4.557,ACTIVE,216.45,353.17,59.975,1437513304,"274151322000083","174011321042388",28.31,46.40,0,321.91,378.72,130.7,124.2,0.521,468672.2,468672.2,8694,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513330,274795.00
07/21/2015 17:15,2,4.820,ACTIVE,217.80,354.07,59.970,1437513304,"201051344000585","174011321042388",28.92,33.50,0,321.61,388.64,141.2,134.3,0.636,185364.9,185364.9,7388,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513331,274796.00
07/21/2015 17:15,2,4.451,ACTIVE,216.90,357.98,59.965,1437513304,"274151322000054","174011321042388",28.33,41.80,0,321.01,378.42,127.6,121.3,0.486,463604.6,463604.6,8265,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513332,274797.00
07/21/2015 17:15,2,4.645,ACTIVE,217.58,350.77,59.959,1437513304,"201051344001203","174011321042388",28.84,35.20,0,322.81,387.74,135.6,129.0,0.636,186385.5,186385.5,7397,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513333,274798.00
07/21/2015 17:15,2,4.596,ACTIVE,216.67,351.97,59.970,1437513304,"201051344000646","174011321042388",28.92,34.50,0,322.51,389.84,134.7,128.1,0.641,183254.4,183254.4,7383,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513334,274799.00
07/21/2015 17:15,2,2.965,ACTIVE,217.35,427.71,59.959,1437513304,"274151322000068","174011321042388",39.20,44.30,0,394.95,448.15,117.7,111.7,0.438,370037.1,370037.1,8395,0,0,0,L,1151911521,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513335,274800.00
07/21/2015 17:15,2,4.707,ACTIVE,217.35,361.59,59.949,1437513304,"274151322000076","174011321042388",28.90,44.80,0,322.81,380.52,137.8,131.0,0.530,494754.1,494754.1,8670,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513335,274801.00
07/21/2015 17:15,1,2.706,ALERT,216.8,349.88,60.03,1437513304,"033051125000132","174011321042388",34.62,32,0.406,307.86,361.76,93.2,87.9,0.425,46616.100000024,46639.000000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437513337,274802.00
07/21/2015 17:15,1,3.130,ACTIVE,217.3,330.89,60.00,1437513304,"033051125000150","174011321042388",39.17,32,0.544,305.27,372.16,122.0,117.7,0.552,62267.600000024,62298.199999988,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513338,274803.00
07/21/2015 17:15,2,4.605,ACTIVE,216.67,351.07,59.970,1437513304,"201051344000890","174011321042388",28.92,36.50,0,324.02,388.34,134.9,128.3,0.628,187696.6,187696.6,7394,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513339,274804.00
07/21/2015 17:15,2,4.635,ACTIVE,217.80,351.97,59.938,1437513304,"201051344000900","174011321042388",29.16,30.50,0,321.61,390.74,136.9,130.3,0.641,188159.1,188159.1,7412,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513340,274805.00
07/21/2015 17:15,2,4.611,ACTIVE,217.58,353.17,59.981,1437513304,"201051344000633","174011321042388",28.82,34.50,0,322.51,390.74,134.7,128.1,0.628,177535.3,177535.3,7410,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513341,274806.00
07/21/2015 17:15,1,4.284,ACTIVE,217.3,338.27,60.00,1437513304,"040051121000185","174011321042388",25.52,32,0.480,308.01,367.56,108.7,104.0,0.492,54595.099999999,54622.200000023,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513343,274807.00
07/21/2015 17:15,2,4.674,ACTIVE,218.26,353.77,59.938,1437513304,"201051344000983","174011321042388",28.88,32.00,0,322.51,389.24,136.8,130.1,0.645,185107.1,185107.1,7408,0,0,0,L,1122011218,0,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513343,274808.00
07/21/2015 17:15,2,4.650,ACTIVE,217.58,352.27,59.970,1437513304,"201051344000917","174011321042388",28.92,35.00,0,322.81,391.34,136.3,129.6,0.641,188178.4,188178.4,7411,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513344,274809.00
07/21/2015 17:15,1,4.250,ACTIVE,216.6,359.50,60.00,1437513304,"040051121000116","174011321042388",25.97,31,0.484,305.78,367.81,109.8,104.5,0.496,54788.900000036,54816.100000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513346,274810.00
07/21/2015 17:15,1,2.639,ACTIVE,217.1,354.77,60.00,1437513304,"033051125000135","174011321042388",34.97,31,0.402,308.75,362.84,91.8,87.2,0.419,46362.999999998,46385.80000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513347,274811.00
07/21/2015 17:15,2,4.586,ACTIVE,218.03,352.87,59.965,1437513304,"201051344000648","174011321042388",28.75,32.40,0,322.51,390.44,133.6,127.0,0.619,183724.7,183724.7,7404,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513348,274812.00
07/21/2015 17:15,2,4.482,ACTIVE,217.58,351.97,59.949,1437513304,"201051344001093","174011321042388",29.08,33.80,0,321.91,389.24,132.1,125.5,0.605,186343.1,186343.1,7397,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513349,274813.00
07/21/2015 17:15,2,4.600,ACTIVE,218.03,352.27,59.959,1437513304,"201051344000645","174011321042388",28.96,32.40,0,322.51,388.94,134.9,128.3,0.605,184429.9,184429.9,7412,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513350,274814.00
07/21/2015 17:15,2,4.449,ACTIVE,216.67,359.48,59.928,1437513304,"274151322000085","174011321042388",28.47,41.80,0,321.61,377.52,128.1,121.7,0.491,466031.0,466031.0,8677,0,0,0,L,1151911521,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513351,274815.00
07/21/2015 17:15,2,4.627,ACTIVE,217.80,354.07,60.002,1437513304,"201051344000651","174011321042388",28.86,33.80,0,322.51,388.64,135.3,128.6,0.619,183782.6,183782.6,7393,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513351,274816.00
07/21/2015 17:15,2,4.514,ACTIVE,217.58,351.37,59.965,1437513304,"201051344000867","174011321042388",29.40,33.30,0,323.11,391.04,134.5,127.9,0.623,176285.1,176285.1,7411,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513352,274817.00
07/21/2015 17:15,1,4.268,ACTIVE,217.1,357.51,60.00,1437513304,"040051121000095","174011321042388",23.57,31,0.440,306.95,364.39,100.1,94.9,0.454,52933.800000012,52958.600000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513354,274818.00
07/21/2015 17:15,2,4.561,ACTIVE,216.45,350.17,59.975,1437513304,"201051344001230","174011321042388",29.04,34.50,0,322.81,387.44,134.1,127.5,0.636,187356.0,187356.0,7419,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513355,274819.00
07/21/2015 17:15,2,4.592,ACTIVE,218.26,353.77,59.981,1437513304,"201051344000576","174011321042388",28.80,30.80,0,323.72,389.24,134.0,127.4,0.610,183608.5,183608.5,7423,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513356,274820.00
07/21/2015 17:15,2,4.598,ACTIVE,218.03,351.97,59.975,1437513304,"201051344000579","174011321042388",29.06,35.00,0,323.11,389.54,135.3,128.7,0.632,190343.5,190343.5,7389,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437513357,274821.00
07/21/2015 17:30,2,4.051,ACTIVE,215.54,347.76,59.938,1437514203,"201051344000955","174011321042388",29.02,34.80,0,332.43,381.73,119.0,113.0,0.570,189266.3,189266.3,7402,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514204,274822.00
07/21/2015 17:30,1,3.870,ACTIVE,216.5,352.30,60.00,1437514203,"040051121000195","174011321042388",25.49,32,0.432,319.05,363.91,98.1,93.4,0.450,57490.3,57514.9,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514206,274823.00
07/21/2015 17:30,2,4.322,ACTIVE,215.54,356.78,59.949,1437514203,"274151322000095","174011321042388",28.84,42.80,0,333.63,376.92,126.3,120.0,0.477,488839.3,488839.3,8301,0,0,0,L,1151911521,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514207,274824.00
07/21/2015 17:30,2,4.105,ACTIVE,216.45,349.56,59.949,1437514203,"201051344000868","174011321042388",29.14,30.50,0,333.33,385.33,121.2,115.1,0.552,175699.1,175699.1,7405,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514208,274825.00
07/21/2015 17:30,2,4.162,ACTIVE,217.58,350.77,59.928,1437514203,"201051344000853","174011321042388",29.06,31.00,0,333.33,384.43,122.5,116.3,0.579,182039.6,182039.6,7410,0,0,0,L,1122011218,0,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514209,274826.00
07/21/2015 17:30,2,4.127,ACTIVE,216.67,348.96,59.949,1437514203,"201051344000582","174011321042388",28.86,33.50,0,333.33,385.03,120.6,114.4,0.566,181892.4,181892.4,7388,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514209,274827.00
07/21/2015 17:30,1,3.818,ACTIVE,216.0,346.13,60.00,1437514203,"040051121000097","174011321042388",26.15,32,0.439,318.65,364.29,99.3,94.8,0.457,55804.100000024,55829.199999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514211,274828.00
07/21/2015 17:30,2,4.158,ACTIVE,217.35,351.07,59.949,1437514203,"201051344000469","174011321042388",28.86,28.80,0,332.73,384.73,121.5,115.4,0.588,177313.0,177313.0,7401,0,0,0,L,1122011218,0,123.36,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514212,274829.00
07/21/2015 17:30,2,4.129,ACTIVE,217.13,351.67,59.928,1437514203,"201051344000988","174011321042388",29.04,31.50,0,332.13,385.03,121.4,115.2,0.566,176723.7,176723.7,7392,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514212,274830.00
07/21/2015 17:30,2,4.117,ACTIVE,217.13,349.56,59.944,1437514203,"201051344001158","174011321042388",28.90,32.40,0,332.73,383.83,120.5,114.4,0.561,182667.3,182667.3,7391,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514213,274831.00
07/21/2015 17:30,2,4.209,ACTIVE,216.45,349.26,59.944,1437514203,"201051344001025","174011321042388",29.20,34.30,0,333.33,386.23,124.5,118.2,0.557,186541.2,186541.2,7390,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514214,274832.00
07/21/2015 17:30,1,2.814,ACTIVE,215.7,343.59,60.00,1437514203,"033051125000118","174011321042388",39.14,32,0.488,317.05,368.08,109.6,104.6,0.500,62179.6,62207.299999988,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514216,274833.00
07/21/2015 17:30,2,4.090,ACTIVE,217.13,350.47,59.949,1437514203,"201051344000569","174011321042388",29.30,31.50,0,333.63,385.63,121.4,115.2,0.566,189856.2,189856.2,7410,0,0,0,L,1122011218,0,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514216,274834.00
07/21/2015 17:30,2,2.709,ACTIVE,216.00,415.99,59.954,1437514203,"274151322000094","174011321042388",38.47,43.00,0,395.25,447.85,105.0,99.4,0.407,370890.4,370890.4,8791,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514217,274835.00
07/21/2015 17:30,1,3.847,ACTIVE,215.9,335.14,60.00,1437514203,"040051121000068","174011321042388",23.72,32,0.399,318.52,361.65,90.8,85.9,0.422,52721.499999988,52744.3,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514219,274836.00
