ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 17:30,2,4.154,ACTIVE,217.13,349.26,59.975,1437514203,"201051344000458","174011321042388",29.02,32.40,0,333.63,384.43,122.1,115.9,0.588,185668.2,185668.2,7398,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514220,274837.00
07/21/2015 17:30,2,3.971,ACTIVE,216.00,353.17,59.938,1437514203,"274151322000087","174011321042388",27.67,67.00,0,333.63,372.71,111.3,105.5,0.415,442038.1,442038.1,8258,0,0,0,L,1151911521,0,124.49,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514221,274838.00
07/21/2015 17:30,2,3.975,ACTIVE,215.77,344.45,59.944,1437514203,"274151322000052","174011321042388",28.55,44.30,0,332.73,373.91,114.8,108.9,0.442,472657.2,472657.2,8667,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514222,274839.00
07/21/2015 17:30,2,4.221,ACTIVE,216.00,349.86,59.944,1437514203,"201051344001145","174011321042388",28.88,33.50,0,333.03,385.33,123.5,117.3,0.566,190856.2,190856.2,7412,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514223,274840.00
07/21/2015 17:30,2,4.180,ACTIVE,216.00,349.26,59.944,1437514203,"201051344000685","174011321042388",28.71,33.80,0,332.73,384.13,121.5,115.4,0.601,189760.8,189760.8,7412,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514224,274841.00
07/21/2015 17:30,2,3.904,ACTIVE,215.77,343.85,59.938,1437514203,"274151322000088","174011321042388",28.31,40.20,0,333.93,373.61,111.9,106.0,0.420,453185.2,453185.2,8275,0,0,0,L,1151911521,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514225,274842.00
07/21/2015 17:30,2,4.086,ACTIVE,216.45,349.86,59.917,1437514203,"201051344000438","174011321042388",29.00,34.80,0,333.63,384.73,120.0,113.9,0.566,189835.4,189835.4,7389,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514226,274843.00
07/21/2015 17:30,2,4.133,ACTIVE,216.45,348.06,59.959,1437514203,"201051344001135","174011321042388",28.90,33.30,0,333.33,384.13,121.0,114.9,0.557,181201.7,181201.7,7373,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514227,274844.00
07/21/2015 17:30,2,4.092,ACTIVE,216.22,349.56,59.949,1437514203,"201051344000417","174011321042388",28.75,35.80,0,333.33,384.13,119.1,113.0,0.566,185253.0,185253.0,7386,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514228,274845.00
07/21/2015 17:30,2,4.164,ACTIVE,216.00,348.96,59.954,1437514203,"201051344000594","174011321042388",28.96,36.50,0,332.13,382.33,122.1,115.9,0.575,186221.9,186221.9,7397,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514229,274846.00
07/21/2015 17:30,2,4.080,ACTIVE,215.77,358.58,59.949,1437514203,"274151322000083","174011321042388",28.51,44.80,0,333.33,373.91,117.8,111.8,0.464,468701.6,468701.6,8695,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514229,274847.00
07/21/2015 17:30,2,4.299,ACTIVE,216.67,350.17,59.954,1437514203,"201051344000585","174011321042388",29.20,32.80,0,333.03,385.33,127.2,120.8,0.592,185396.7,185396.7,7389,0,0,0,L,1122011218,0,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514230,274848.00
07/21/2015 17:30,2,3.963,ACTIVE,215.77,344.45,59.949,1437514203,"274151322000054","174011321042388",28.51,40.60,0,333.33,374.51,114.4,108.5,0.438,463633.3,463633.3,8266,0,0,0,L,1151911521,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514231,274849.00
07/21/2015 17:30,2,4.137,ACTIVE,216.67,348.66,59.949,1437514203,"201051344001203","174011321042388",29.06,34.30,0,333.93,385.03,121.8,115.6,0.575,186415.9,186415.9,7398,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514232,274850.00
07/21/2015 17:30,2,4.139,ACTIVE,215.77,348.66,59.954,1437514203,"201051344000646","174011321042388",28.88,33.80,0,332.13,382.03,121.0,114.9,0.575,183284.6,183284.6,7384,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514233,274851.00
07/21/2015 17:30,2,2.699,ACTIVE,216.90,423.50,59.938,1437514203,"274151322000068","174011321042388",38.68,43.40,0,393.45,450.26,106.2,100.5,0.393,370063.4,370063.4,8396,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514234,274852.00
07/21/2015 17:30,2,4.236,ACTIVE,216.67,360.08,59.949,1437514203,"274151322000076","174011321042388",28.90,43.00,0,333.03,375.71,124.0,117.8,0.477,494785.1,494785.1,8671,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514235,274853.00
07/21/2015 17:30,1,2.414,ACTIVE,216.4,334.74,60.00,1437514203,"033051125000132","174011321042388",34.72,31,0.363,319.66,359.12,83.4,78.3,0.383,46639.000000024,46659.600000024,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514236,274854.00
07/21/2015 17:30,1,2.793,ACTIVE,216.9,359.37,60.00,1437514203,"033051125000150","174011321042388",39.27,31,0.487,317.90,368.10,109.1,105.1,0.500,62298.199999988,62325.800000012,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514238,274855.00
07/21/2015 17:30,2,4.182,ACTIVE,216.00,348.36,59.944,1437514203,"201051344000890","174011321042388",28.59,35.80,0,332.73,381.73,121.1,114.9,0.570,187726.9,187726.9,7395,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514239,274856.00
07/21/2015 17:30,2,4.156,ACTIVE,217.13,349.56,59.949,1437514203,"201051344000900","174011321042388",29.12,30.00,0,333.33,385.03,122.6,116.4,0.566,188189.8,188189.8,7413,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514239,274857.00
07/21/2015 17:30,2,4.166,ACTIVE,216.90,351.07,59.949,1437514203,"201051344000633","174011321042388",28.67,33.80,0,332.43,384.73,121.0,114.8,0.570,177565.6,177565.6,7411,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514240,274858.00
07/21/2015 17:30,1,3.808,ACTIVE,216.6,350.32,60.00,1437514203,"040051121000185","174011321042388",25.66,32,0.429,320.06,363.07,97.2,92.7,0.444,54622.200000023,54646.599999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514242,274859.00
07/21/2015 17:30,2,4.143,ACTIVE,217.13,349.56,59.949,1437514203,"201051344000983","174011321042388",29.28,31.30,0,333.63,385.63,122.8,116.6,0.583,185137.8,185137.8,7409,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514242,274860.00
07/21/2015 17:30,2,4.178,ACTIVE,216.67,350.17,59.949,1437514203,"201051344000917","174011321042388",29.00,33.80,0,332.43,385.33,122.8,116.6,0.583,188209.0,188209.0,7412,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514243,274861.00
07/21/2015 17:30,1,3.816,ACTIVE,216.1,325.37,60.00,1437514203,"040051121000116","174011321042388",26.01,30,0.434,318.33,364.12,98.7,93.7,0.450,54816.100000024,54840.800000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514245,274862.00
07/21/2015 17:30,1,2.399,ACTIVE,216.8,327.81,60.00,1437514203,"033051125000135","174011321042388",34.43,30,0.360,318.77,359.30,82.2,77.8,0.382,46385.80000001,46406.199999986,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514246,274863.00
07/21/2015 17:30,2,4.047,ACTIVE,216.90,350.17,59.949,1437514203,"201051344000648","174011321042388",29.18,31.30,0,333.03,384.43,119.6,113.5,0.566,183754.6,183754.6,7405,0,0,0,L,1122011218,0,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514247,274864.00
07/21/2015 17:30,2,3.996,ACTIVE,216.67,349.26,59.922,1437514203,"201051344001093","174011321042388",29.16,33.00,0,333.63,384.43,118.0,112.0,0.544,186372.7,186372.7,7398,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514248,274865.00
07/21/2015 17:30,2,4.133,ACTIVE,217.35,350.17,59.949,1437514203,"201051344000645","174011321042388",28.92,32.00,0,332.73,384.13,121.0,114.9,0.552,184460.2,184460.2,7413,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514249,274866.00
07/21/2015 17:30,2,3.973,ACTIVE,216.00,354.37,59.944,1437514203,"274151322000085","174011321042388",28.57,40.60,0,333.93,373.61,114.9,109.0,0.438,466059.7,466059.7,8678,0,0,0,L,1151911521,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514250,274867.00
07/21/2015 17:30,2,4.137,ACTIVE,216.90,349.56,59.944,1437514203,"201051344000651","174011321042388",29.00,33.30,0,333.93,384.73,121.5,115.3,0.557,183813.0,183813.0,7394,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514251,274868.00
07/21/2015 17:30,2,4.119,ACTIVE,216.67,348.06,59.944,1437514203,"201051344000867","174011321042388",28.96,32.80,0,332.73,383.53,120.8,114.7,0.561,176315.3,176315.3,7412,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514252,274869.00
07/21/2015 17:30,1,3.827,ACTIVE,215.9,349.48,60.00,1437514203,"040051121000095","174011321042388",23.62,30,0.394,319.37,360.00,89.9,84.9,0.411,52958.600000024,52980.899999976,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514253,274870.00
07/21/2015 17:30,2,4.094,ACTIVE,215.54,347.76,59.981,1437514203,"201051344001230","174011321042388",29.06,33.30,0,329.13,380.52,120.5,114.4,0.570,187386.1,187386.1,7420,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514254,274871.00
07/21/2015 17:30,2,4.072,ACTIVE,217.35,351.07,59.944,1437514203,"201051344000576","174011321042388",29.14,30.50,0,333.03,384.13,120.3,114.2,0.566,183638.6,183638.6,7424,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514255,274872.00
07/21/2015 17:30,2,4.119,ACTIVE,217.13,349.56,59.970,1437514203,"201051344000579","174011321042388",29.16,34.50,0,332.13,384.43,121.5,115.4,0.579,190374.0,190374.0,7390,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437514255,274873.00
07/21/2015 17:45,2,3.588,ACTIVE,215.54,347.76,59.970,1437515103,"201051344000955","174011321042388",28.98,34.50,0,331.83,375.11,105.3,99.7,0.499,189292.9,189292.9,7403,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515104,274874.00
07/21/2015 17:45,1,3.392,ACTIVE,216.7,327.08,60.00,1437515103,"040051121000195","174011321042388",25.63,32,0.380,319.11,358.69,86.5,82.2,0.400,57514.9,57536.7,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515106,274875.00
07/21/2015 17:45,2,3.809,ACTIVE,215.77,356.78,59.959,1437515103,"274151322000095","174011321042388",29.24,41.80,0,333.33,371.81,112.7,106.8,0.424,488867.6,488867.6,8302,0,0,0,L,1151911521,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515106,274876.00
07/21/2015 17:45,2,3.637,ACTIVE,216.00,347.46,59.965,1437515103,"201051344000868","174011321042388",29.06,30.00,0,332.43,377.52,107.0,101.4,0.495,175726.1,175726.1,7406,0,0,0,L,1122011218,0,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515107,274877.00
07/21/2015 17:45,2,3.705,ACTIVE,217.35,350.17,59.965,1437515103,"201051344000853","174011321042388",28.84,30.80,0,334.24,380.82,108.2,102.5,0.513,182066.9,182066.9,7411,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515108,274878.00
07/21/2015 17:45,2,3.697,ACTIVE,216.67,348.96,59.965,1437515103,"201051344000582","174011321042388",28.47,33.00,0,333.33,378.72,106.6,101.0,0.499,181919.3,181919.3,7389,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515109,274879.00
07/21/2015 17:45,1,3.409,ACTIVE,216.5,342.54,60.03,1437515103,"040051121000097","174011321042388",25.94,32,0.388,319.02,359.87,88.0,83.8,0.408,55829.199999988,55851.199999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515111,274880.00
07/21/2015 17:45,2,3.607,ACTIVE,216.90,349.56,59.959,1437515103,"201051344000469","174011321042388",29.42,28.50,0,333.03,381.12,107.5,101.8,0.521,177340.1,177340.1,7402,0,0,0,L,1122011218,0,123.36,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515112,274881.00
07/21/2015 17:45,2,3.666,ACTIVE,216.67,350.47,59.970,1437515103,"201051344000988","174011321042388",28.94,31.30,0,333.33,381.42,107.5,101.8,0.499,176750.8,176750.8,7393,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515113,274882.00
07/21/2015 17:45,2,3.695,ACTIVE,216.90,348.66,59.965,1437515103,"201051344001158","174011321042388",28.53,31.80,0,333.63,380.52,106.8,101.2,0.504,182694.1,182694.1,7392,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515113,274883.00
07/21/2015 17:45,2,3.754,ACTIVE,216.22,348.36,59.954,1437515103,"201051344001025","174011321042388",29.02,33.30,0,333.03,379.02,110.4,104.6,0.499,186569.0,186569.0,7391,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515114,274884.00
07/21/2015 17:45,1,2.489,ACTIVE,216.4,326.19,60.03,1437515103,"033051125000118","174011321042388",39.11,32,0.427,317.47,363.48,96.8,92.4,0.445,62207.299999988,62231.799999988,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515116,274885.00
07/21/2015 17:45,2,3.615,ACTIVE,216.67,349.26,59.965,1437515103,"201051344000569","174011321042388",29.30,31.00,0,333.93,379.92,107.2,101.6,0.504,189883.3,189883.3,7411,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515117,274886.00
07/21/2015 17:45,2,2.348,ACTIVE,215.77,422.00,59.975,1437515103,"274151322000094","174011321042388",38.94,41.30,0,398.86,447.55,93.2,88.0,0.358,370913.7,370913.7,8792,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515118,274887.00
07/21/2015 17:45,1,3.382,ACTIVE,216.1,344.05,60.03,1437515103,"040051121000068","174011321042388",23.86,31,0.351,319.38,357.97,80.3,75.8,0.376,52744.3,52764.400000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515119,274888.00
07/21/2015 17:45,2,3.650,ACTIVE,216.67,348.66,59.938,1437515103,"201051344000458","174011321042388",29.18,32.00,0,332.13,379.02,107.8,102.2,0.521,185695.5,185695.5,7399,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515120,274889.00
07/21/2015 17:45,2,3.518,ACTIVE,215.77,342.35,59.965,1437515103,"274151322000087","174011321042388",27.77,63.70,0,333.33,368.20,99.0,93.6,0.362,442062.9,442062.9,8259,0,0,0,L,1151911521,0,124.27,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515121,274890.00
07/21/2015 17:45,2,3.545,ACTIVE,215.77,350.77,59.965,1437515103,"274151322000052","174011321042388",28.41,42.50,0,333.63,369.70,101.9,96.4,0.389,472682.9,472682.9,8668,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515122,274891.00
07/21/2015 17:45,2,3.740,ACTIVE,215.77,348.36,59.986,1437515103,"201051344001145","174011321042388",28.86,33.30,0,333.33,378.72,109.4,103.7,0.504,190883.7,190883.7,7413,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515123,274892.00
07/21/2015 17:45,2,3.619,ACTIVE,215.77,347.16,59.981,1437515103,"201051344000685","174011321042388",29.26,33.30,0,330.93,376.92,107.2,101.5,0.535,189787.8,189787.8,7413,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515124,274893.00
07/21/2015 17:45,2,3.439,ACTIVE,215.77,342.05,59.965,1437515103,"274151322000088","174011321042388",28.39,38.80,0,333.63,368.50,98.8,93.4,0.362,453210.1,453210.1,8276,0,0,0,L,1151911521,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515125,274894.00
07/21/2015 17:45,2,3.594,ACTIVE,216.22,348.06,59.981,1437515103,"201051344000438","174011321042388",29.12,34.50,0,333.03,377.52,106.0,100.4,0.499,189862.2,189862.2,7390,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515125,274895.00
07/21/2015 17:45,2,3.662,ACTIVE,216.00,346.26,59.965,1437515103,"201051344001135","174011321042388",28.77,32.80,0,332.73,376.31,106.6,101.0,0.491,181228.6,181228.6,7374,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515126,274896.00
07/21/2015 17:45,2,3.588,ACTIVE,216.00,348.36,59.970,1437515103,"201051344000417","174011321042388",28.90,35.20,0,332.73,377.52,104.9,99.4,0.499,185279.5,185279.5,7387,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515127,274897.00
07/21/2015 17:45,2,3.678,ACTIVE,215.54,347.76,59.965,1437515103,"201051344000594","174011321042388",29.00,35.60,0,331.23,376.92,108.1,102.4,0.508,186249.1,186249.1,7398,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515128,274898.00
07/21/2015 17:45,2,3.633,ACTIVE,215.32,341.75,59.986,1437515103,"274151322000083","174011321042388",28.45,43.20,0,333.03,369.70,104.7,99.1,0.411,468727.9,468727.9,8696,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515129,274899.00
07/21/2015 17:45,2,3.814,ACTIVE,216.45,349.56,59.965,1437515103,"201051344000585","174011321042388",29.24,32.40,0,333.63,380.52,112.9,107.1,0.526,185425.1,185425.1,7390,0,0,0,L,1122011218,0,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515130,274900.00
07/21/2015 17:45,2,3.502,ACTIVE,215.54,354.67,59.970,1437515103,"274151322000054","174011321042388",28.47,39.50,0,333.33,369.70,100.9,95.5,0.389,463658.7,463658.7,8267,0,0,0,L,1151911521,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515131,274901.00
07/21/2015 17:45,2,3.650,ACTIVE,216.22,347.16,59.975,1437515103,"201051344001203","174011321042388",28.98,33.80,0,332.73,377.82,107.1,101.4,0.513,186442.9,186442.9,7399,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515132,274902.00
07/21/2015 17:45,2,3.646,ACTIVE,215.32,347.16,59.965,1437515103,"201051344000646","174011321042388",28.92,33.00,0,330.63,376.31,106.8,101.2,0.508,183311.6,183311.6,7385,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515133,274903.00
07/21/2015 17:45,2,2.340,ACTIVE,216.67,425.91,59.970,1437515103,"274151322000068","174011321042388",39.12,42.50,0,394.35,443.94,92.7,87.6,0.345,370086.8,370086.8,8397,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515134,274904.00
07/21/2015 17:45,2,3.730,ACTIVE,216.22,355.58,59.959,1437515103,"274151322000076","174011321042388",29.04,42.00,0,334.54,372.41,109.8,104.1,0.424,494812.8,494812.8,8672,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515135,274905.00
07/21/2015 17:45,1,2.112,ACTIVE,216.8,326.13,60.00,1437515103,"033051125000132","174011321042388",34.88,31,0.316,320.69,354.62,73.3,68.2,0.345,46659.600000024,46677.900000024,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515136,274906.00
07/21/2015 17:45,1,2.471,ACTIVE,216.7,341.95,60.00,1437515103,"033051125000150","174011321042388",39.08,31,0.429,318.06,363.81,96.1,92.6,0.448,62325.800000012,62350.400000036,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515137,274907.00
07/21/2015 17:45,2,3.674,ACTIVE,215.54,346.56,59.996,1437515103,"201051344000890","174011321042388",28.77,35.00,0,332.13,376.62,107.0,101.4,0.495,187753.8,187753.8,7396,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515138,274908.00
07/21/2015 17:45,2,3.602,ACTIVE,216.45,347.76,59.965,1437515103,"201051344000900","174011321042388",29.54,29.80,0,332.73,379.32,107.6,101.9,0.499,188217.0,188217.0,7414,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515139,274909.00
07/21/2015 17:45,2,3.666,ACTIVE,216.45,349.26,59.975,1437515103,"201051344000633","174011321042388",28.78,32.80,0,332.73,379.02,106.9,101.2,0.508,177592.5,177592.5,7412,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515140,274910.00
07/21/2015 17:45,1,3.353,ACTIVE,216.4,348.33,60.00,1437515103,"040051121000185","174011321042388",25.58,31,0.373,319.75,358.76,85.3,80.7,0.396,54646.599999999,54668.099999999,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515141,274911.00
07/21/2015 17:45,2,3.703,ACTIVE,216.67,347.46,59.965,1437515103,"201051344000983","174011321042388",28.88,31.30,0,333.03,378.72,108.2,102.6,0.513,185165.1,185165.1,7410,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515142,274912.00
07/21/2015 17:45,2,3.715,ACTIVE,216.22,348.66,59.965,1437515103,"201051344000917","174011321042388",28.80,33.80,0,332.43,378.72,108.4,102.7,0.513,188236.3,188236.3,7413,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515143,274913.00
07/21/2015 17:45,1,3.374,ACTIVE,215.9,329.46,60.00,1437515103,"040051121000116","174011321042388",26.02,29,0.383,318.00,361.26,87.3,82.2,0.405,54840.800000012,54862.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515144,274914.00
07/21/2015 17:45,1,2.080,ACTIVE,216.3,325.16,60.00,1437515103,"033051125000135","174011321042388",34.98,30,0.316,318.46,355.44,72.4,68.0,0.338,46406.199999986,46424.30000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515146,274915.00
07/21/2015 17:45,2,3.619,ACTIVE,216.67,348.06,59.970,1437515103,"201051344000648","174011321042388",28.75,31.00,0,333.63,379.62,105.3,99.7,0.499,183781.3,183781.3,7406,0,0,0,L,1122011218,0,123.14,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515147,274916.00
07/21/2015 17:45,2,3.518,ACTIVE,216.22,347.76,59.965,1437515103,"201051344001093","174011321042388",29.02,32.60,0,333.03,378.12,103.4,97.8,0.477,186398.9,186398.9,7399,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515147,274917.00
07/21/2015 17:45,2,3.621,ACTIVE,216.90,348.36,59.970,1437515103,"201051344000645","174011321042388",29.04,31.80,0,333.33,379.92,106.5,100.9,0.495,184487.2,184487.2,7414,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515149,274918.00
07/21/2015 17:45,2,3.488,ACTIVE,216.00,345.36,59.938,1437515103,"274151322000085","174011321042388",28.73,39.30,0,334.24,369.10,101.4,96.0,0.384,466085.3,466085.3,8679,0,0,0,L,1151911521,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515149,274919.00
07/21/2015 17:45,2,3.713,ACTIVE,216.45,348.36,59.975,1437515103,"201051344000651","174011321042388",28.53,33.00,0,333.33,379.02,107.2,101.5,0.495,183840.1,183840.1,7395,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515150,274920.00
07/21/2015 17:45,2,3.656,ACTIVE,216.22,346.86,59.965,1437515103,"201051344000867","174011321042388",28.73,32.20,0,331.83,376.31,106.5,100.8,0.491,176342.2,176342.2,7413,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515151,274921.00
07/21/2015 17:45,1,3.375,ACTIVE,216.3,343.97,60.03,1437515103,"040051121000095","174011321042388",23.71,30,0.346,319.50,356.58,79.6,74.5,0.367,52980.899999976,53000.699999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515152,274922.00
07/21/2015 17:45,2,3.625,ACTIVE,215.32,346.56,59.975,1437515103,"201051344001230","174011321042388",28.88,33.00,0,328.52,374.81,106.1,100.5,0.508,187412.9,187412.9,7421,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515153,274923.00
07/21/2015 17:45,2,3.602,ACTIVE,216.90,348.96,59.954,1437515103,"201051344000576","174011321042388",28.92,30.00,0,333.33,380.82,105.5,100.0,0.486,183665.3,183665.3,7425,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515154,274924.00
07/21/2015 17:45,2,3.717,ACTIVE,216.67,349.56,59.965,1437515103,"201051344000579","174011321042388",28.51,33.50,0,334.24,380.52,107.3,101.6,0.504,190401.1,190401.1,7391,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437515155,274925.00
07/21/2015 18:00,2,3.105,ACTIVE,213.96,344.45,59.996,1437516003,"201051344000955","174011321042388",28.69,33.80,0,329.13,371.51,90.3,85.2,0.438,189316.0,189316.0,7404,0,0,0,L,1122011218,0,122.01,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516004,274926.00
07/21/2015 18:00,1,2.915,ACTIVE,214.5,344.23,60.03,1437516003,"040051121000195","174011321042388",25.46,31,0.326,318.01,355.21,73.8,69.5,0.350,57536.7,57555.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516006,274927.00
07/21/2015 18:00,2,3.338,ACTIVE,214.41,354.37,59.996,1437516003,"274151322000095","174011321042388",28.92,40.80,0,329.73,366.10,97.8,92.5,0.367,488892.5,488892.5,8303,0,0,0,L,1151911521,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516007,274928.00
07/21/2015 18:00,2,3.146,ACTIVE,214.64,345.36,60.002,1437516003,"201051344000868","174011321042388",28.90,29.80,0,328.82,373.01,92.1,87.0,0.424,175749.6,175749.6,7407,0,0,0,L,1122011218,0,122.46,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516007,274929.00
07/21/2015 18:00,2,3.172,ACTIVE,215.77,347.46,59.986,1437516003,"201051344000853","174011321042388",29.00,30.30,0,333.03,377.82,93.2,88.1,0.438,182090.7,182090.7,7412,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516009,274930.00
07/21/2015 18:00,2,3.199,ACTIVE,215.09,346.86,59.965,1437516003,"201051344000582","174011321042388",28.37,32.60,0,329.13,373.61,92.0,86.8,0.433,181942.8,181942.8,7390,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516010,274931.00
07/21/2015 18:00,1,2.932,ACTIVE,215.2,331.42,60.03,1437516003,"040051121000097","174011321042388",25.92,31,0.333,317.17,356.48,75.6,71.6,0.358,55851.199999988,55870.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516011,274932.00
07/21/2015 18:00,2,3.129,ACTIVE,215.32,345.96,59.991,1437516003,"201051344000469","174011321042388",29.20,28.50,0,329.73,376.31,92.5,87.4,0.451,177363.8,177363.8,7403,0,0,0,L,1122011218,0,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516012,274933.00
07/21/2015 18:00,2,3.209,ACTIVE,215.09,347.76,59.996,1437516003,"201051344000988","174011321042388",28.49,30.80,0,330.33,376.62,92.7,87.5,0.438,176774.4,176774.4,7394,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516013,274934.00
07/21/2015 18:00,2,3.154,ACTIVE,215.32,346.26,59.996,1437516003,"201051344001158","174011321042388",28.78,31.30,0,330.03,375.11,92.0,86.8,0.442,182717.6,182717.6,7393,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516014,274935.00
07/21/2015 18:00,2,3.260,ACTIVE,214.87,345.66,60.002,1437516003,"201051344001025","174011321042388",28.90,33.00,0,328.52,373.91,95.4,90.2,0.438,186593.3,186593.3,7392,0,0,0,L,1122011218,0,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516015,274936.00
07/21/2015 18:00,1,2.130,ACTIVE,215.1,343.34,60.07,1437516003,"033051125000118","174011321042388",39.19,31,0.365,316.33,358.99,83.1,78.6,0.388,62231.799999988,62252.999999976,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516016,274937.00
07/21/2015 18:00,2,3.158,ACTIVE,214.87,345.66,60.007,1437516003,"201051344000569","174011321042388",28.86,31.00,0,329.73,374.51,92.3,87.2,0.438,189906.9,189906.9,7412,0,0,0,L,1122011218,0,122.23,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516017,274938.00
07/21/2015 18:00,2,2.014,ACTIVE,214.64,412.98,60.002,1437516003,"274151322000094","174011321042388",38.70,40.60,0,394.65,444.85,79.0,74.4,0.301,370933.9,370933.9,8793,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516018,274939.00
07/21/2015 18:00,1,2.901,ACTIVE,215.5,343.89,60.03,1437516003,"040051121000068","174011321042388",23.86,31,0.301,317.20,354.55,68.9,64.7,0.329,52764.400000024,52781.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516019,274940.00
07/21/2015 18:00,2,3.191,ACTIVE,215.09,345.36,59.996,1437516003,"201051344000458","174011321042388",28.78,31.80,0,329.43,373.01,93.1,87.9,0.451,185719.2,185719.2,7400,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516020,274941.00
07/21/2015 18:00,2,3.043,ACTIVE,214.64,341.15,60.002,1437516003,"274151322000087","174011321042388",27.79,60.50,0,330.33,363.69,85.7,80.7,0.318,442084.7,442084.7,8260,0,0,0,L,1151911521,0,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516021,274942.00
07/21/2015 18:00,2,3.031,ACTIVE,214.41,345.66,60.023,1437516003,"274151322000052","174011321042388",28.61,41.50,0,330.03,363.99,87.8,82.8,0.331,472705.3,472705.3,8669,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516022,274943.00
07/21/2015 18:00,2,3.229,ACTIVE,214.19,345.06,60.002,1437516003,"201051344001145","174011321042388",28.90,32.40,0,329.73,373.61,94.5,89.3,0.438,190907.8,190907.8,7414,0,0,0,L,1122011218,0,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516023,274944.00
07/21/2015 18:00,2,3.143,ACTIVE,214.19,345.36,60.002,1437516003,"201051344000685","174011321042388",29.06,32.80,0,328.52,372.41,92.5,87.4,0.464,189811.4,189811.4,7414,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516024,274945.00
07/21/2015 18:00,2,2.936,ACTIVE,214.19,349.56,60.007,1437516003,"274151322000088","174011321042388",28.41,37.80,0,329.73,363.69,84.5,79.6,0.314,453231.7,453231.7,8277,0,0,0,L,1151911521,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516025,274946.00
07/21/2015 18:00,2,3.100,ACTIVE,214.64,345.96,59.996,1437516003,"201051344000438","174011321042388",29.06,34.00,0,329.13,372.41,91.2,86.1,0.433,189885.4,189885.4,7391,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516026,274947.00
07/21/2015 18:00,2,3.135,ACTIVE,214.64,343.85,60.002,1437516003,"201051344001135","174011321042388",28.96,32.40,0,329.13,371.51,92.0,86.9,0.424,181252.1,181252.1,7375,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516027,274948.00
07/21/2015 18:00,2,3.145,ACTIVE,214.41,346.26,60.018,1437516003,"201051344000417","174011321042388",28.39,34.30,0,328.82,371.81,90.4,85.3,0.429,185302.5,185302.5,7388,0,0,0,L,1122011218,0,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516027,274949.00
07/21/2015 18:00,2,3.178,ACTIVE,214.19,345.36,59.975,1437516003,"201051344000594","174011321042388",28.98,34.80,0,328.22,372.11,93.3,88.1,0.438,186272.9,186272.9,7399,0,0,0,L,1122011218,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516028,274950.00
07/21/2015 18:00,2,3.133,ACTIVE,214.19,343.85,60.002,1437516003,"274151322000083","174011321042388",28.59,42.00,0,328.82,363.99,90.7,85.6,0.362,468751.0,468751.0,8697,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516029,274951.00
07/21/2015 18:00,2,3.324,ACTIVE,215.09,347.16,60.012,1437516003,"201051344000585","174011321042388",29.14,32.00,0,329.43,374.21,98.1,92.8,0.460,185450.1,185450.1,7391,0,0,0,L,1122011218,0,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516030,274952.00
07/21/2015 18:00,2,3.000,ACTIVE,214.41,343.25,60.007,1437516003,"274151322000054","174011321042388",28.49,38.60,0,329.73,363.99,86.5,81.6,0.331,463680.8,463680.8,8268,0,0,0,L,1151911521,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516031,274953.00
07/21/2015 18:00,2,3.127,ACTIVE,214.64,345.06,60.002,1437516003,"201051344001203","174011321042388",29.12,33.30,0,329.43,372.71,92.3,87.1,0.438,186466.5,186466.5,7400,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516032,274954.00
07/21/2015 18:00,2,3.137,ACTIVE,213.96,344.76,60.007,1437516003,"201051344000646","174011321042388",28.96,32.80,0,327.92,371.51,92.0,86.9,0.446,183335.1,183335.1,7386,0,0,0,L,1122011218,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516033,274955.00
07/21/2015 18:00,2,2.061,ACTIVE,215.32,412.98,60.002,1437516003,"274151322000068","174011321042388",38.49,41.80,0,395.55,454.16,80.1,75.4,0.292,370107.1,370107.1,8398,0,0,0,L,1151911521,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516034,274956.00
07/21/2015 18:00,2,3.195,ACTIVE,215.09,342.95,59.981,1437516003,"274151322000076","174011321042388",29.26,41.00,0,333.33,368.50,94.6,89.4,0.362,494837.0,494837.0,8673,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516035,274957.00
07/21/2015 18:00,1,1.797,ACTIVE,215.0,330.77,60.03,1437516003,"033051125000132","174011321042388",35.09,30,0.377,299.93,447.90,62.7,68.9,0.352,46677.900000024,46693.600000024,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516036,274958.00
07/21/2015 18:00,1,2.124,ACTIVE,215.1,349.04,60.03,1437516003,"033051125000150","174011321042388",39.02,30,0.367,316.45,358.83,82.4,78.7,0.389,62350.400000036,62371.699999988,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516038,274959.00
07/21/2015 18:00,2,3.160,ACTIVE,213.96,343.85,59.991,1437516003,"201051344000890","174011321042388",28.84,34.30,0,328.52,371.51,92.3,87.2,0.424,187777.4,187777.4,7397,0,0,0,L,1122011218,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516039,274960.00
07/21/2015 18:00,2,3.137,ACTIVE,214.87,345.96,59.996,1437516003,"201051344000900","174011321042388",29.24,29.50,0,329.13,373.31,93.0,87.8,0.433,188240.7,188240.7,7415,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516039,274961.00
07/21/2015 18:00,2,3.152,ACTIVE,214.87,346.56,59.996,1437516003,"201051344000633","174011321042388",28.80,32.20,0,329.13,373.61,92.0,86.9,0.438,177616.0,177616.0,7413,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516040,274962.00
07/21/2015 18:00,1,2.838,ACTIVE,215.2,340.57,60.03,1437516003,"040051121000185","174011321042388",25.66,30,0.318,317.20,354.92,72.4,68.1,0.343,54668.099999999,54686.599999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516042,274963.00
07/21/2015 18:00,2,3.160,ACTIVE,215.09,344.76,59.996,1437516003,"201051344000983","174011321042388",29.22,30.50,0,329.13,373.31,93.6,88.4,0.442,185188.9,185188.9,7411,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516043,274964.00
07/21/2015 18:00,2,3.205,ACTIVE,214.87,346.56,60.007,1437516003,"201051344000917","174011321042388",28.80,33.30,0,327.92,372.71,93.5,88.4,0.438,188260.2,188260.2,7414,0,0,0,L,1122011218,0,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516044,274965.00
07/21/2015 18:00,1,2.914,ACTIVE,214.7,338.18,60.03,1437516003,"040051121000116","174011321042388",25.94,29,0.328,317.10,357.08,75.2,70.2,0.355,54862.5,54881.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516045,274966.00
07/21/2015 18:00,1,1.766,ACTIVE,215.2,372.84,60.03,1437516003,"033051125000135","174011321042388",34.94,30,0.363,299.47,449.57,61.4,53.7,0.200,46424.30000001,46439.80000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516046,274967.00
07/21/2015 18:00,2,3.100,ACTIVE,215.32,345.96,59.991,1437516003,"201051344000648","174011321042388",28.94,30.50,0,330.93,374.21,90.9,85.8,0.429,183804.4,183804.4,7407,0,0,0,L,1122011218,0,122.46,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516047,274968.00
07/21/2015 18:00,2,3.014,ACTIVE,214.87,344.76,60.002,1437516003,"201051344001093","174011321042388",29.02,32.00,0,328.52,371.21,88.6,83.6,0.407,186421.5,186421.5,7400,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516048,274969.00
07/21/2015 18:00,2,3.115,ACTIVE,214.64,345.06,59.996,1437516003,"201051344000645","174011321042388",29.14,31.00,0,329.43,372.41,91.9,86.8,0.424,184510.6,184510.6,7415,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516049,274970.00
07/21/2015 18:00,2,2.988,ACTIVE,214.87,352.87,59.986,1437516003,"274151322000085","174011321042388",28.73,37.80,0,333.03,363.69,87.0,82.0,0.331,466107.5,466107.5,8680,0,0,0,L,1151911521,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516050,274971.00
07/21/2015 18:00,2,3.186,ACTIVE,215.09,345.96,59.975,1437516003,"201051344000651","174011321042388",28.59,32.40,0,329.13,372.41,92.2,87.1,0.429,183863.6,183863.6,7396,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516051,274972.00
07/21/2015 18:00,2,3.115,ACTIVE,214.87,343.85,60.002,1437516003,"201051344000867","174011321042388",29.06,31.30,0,328.82,371.21,91.7,86.6,0.424,176365.6,176365.6,7414,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516051,274973.00
07/21/2015 18:00,1,2.906,ACTIVE,215.2,329.48,60.07,1437516003,"040051121000095","174011321042388",23.70,30,0.295,317.44,352.50,68.5,63.2,0.324,53000.699999988,53017.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516053,274974.00
07/21/2015 18:00,2,3.104,ACTIVE,214.19,343.25,60.002,1437516003,"201051344001230","174011321042388",29.02,32.20,0,328.52,370.30,91.3,86.2,0.429,187436.2,187436.2,7422,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516054,274975.00
07/21/2015 18:00,2,3.076,ACTIVE,215.54,347.76,59.996,1437516003,"201051344000576","174011321042388",29.14,30.00,0,332.43,375.41,90.8,85.7,0.424,183688.4,183688.4,7426,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516054,274976.00
07/21/2015 18:00,2,3.170,ACTIVE,215.54,346.56,59.991,1437516003,"201051344000579","174011321042388",28.96,33.00,0,330.03,373.31,93.0,87.8,0.442,190424.7,190424.7,7392,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516055,274977.00
07/21/2015 18:15,2,2.578,ACTIVE,212.83,357.08,59.981,1437516903,"201051344000955","174011321042388",28.98,32.40,0,317.70,386.53,75.7,71.2,0.650,189335.5,189335.5,7405,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516905,274978.00
07/21/2015 18:15,1,2.585,ACTIVE,214.6,325.71,60.03,1437516903,"040051121000195","174011321042388",21.11,30,0.334,302.27,449.82,54.3,62.0,0.321,57555.5,57570.6,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516906,274979.00
07/21/2015 18:15,2,2.822,ACTIVE,214.19,352.57,59.981,1437516903,"274151322000095","174011321042388",29.00,39.50,0,333.03,362.79,82.9,78.1,0.309,488913.8,488913.8,8304,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516907,274980.00
