ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 18:15,2,2.641,ACTIVE,213.51,358.58,59.981,1437516903,"201051344000868","174011321042388",28.78,29.00,0,317.70,388.04,77.1,72.5,0.628,175769.5,175769.5,7408,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516908,274981.00
07/21/2015 18:15,2,2.668,ACTIVE,214.41,348.96,59.975,1437516903,"201051344000853","174011321042388",28.92,30.00,0,333.33,369.40,78.2,73.5,0.362,182110.9,182110.9,7413,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516909,274982.00
07/21/2015 18:15,2,2.658,ACTIVE,213.96,358.58,59.970,1437516903,"201051344000582","174011321042388",28.71,32.00,0,316.80,390.14,77.3,72.7,0.650,181962.7,181962.7,7391,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516910,274983.00
07/21/2015 18:15,1,2.429,ACTIVE,214.9,430.02,60.03,1437516903,"040051121000097","174011321042388",26.22,31,0.311,300.50,451.84,63.3,71.3,0.096,55870.5,55886.900000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516911,274984.00
07/21/2015 18:15,2,2.641,ACTIVE,213.74,359.18,59.991,1437516903,"201051344000469","174011321042388",28.94,28.00,0,316.50,389.84,77.4,72.8,0.672,177383.8,177383.8,7404,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516912,274985.00
07/21/2015 18:15,2,2.648,ACTIVE,213.74,348.96,59.981,1437516903,"201051344000988","174011321042388",28.90,30.30,0,331.53,368.80,77.5,72.9,0.362,176794.5,176794.5,7395,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516913,274986.00
07/21/2015 18:15,2,2.666,ACTIVE,213.74,358.58,59.970,1437516903,"201051344001158","174011321042388",28.61,30.50,0,316.50,389.54,77.3,72.7,0.667,182737.5,182737.5,7394,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516914,274987.00
07/21/2015 18:15,2,2.730,ACTIVE,213.51,347.16,59.970,1437516903,"201051344001025","174011321042388",29.12,32.20,0,330.33,368.80,80.5,75.8,0.358,186614.0,186614.0,7393,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516915,274988.00
07/21/2015 18:15,1,1.793,ACTIVE,214.6,342.73,60.03,1437516903,"033051125000118","174011321042388",39.00,30,0.307,316.49,353.01,69.6,65.3,0.331,62252.999999976,62270.700000024,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516916,274989.00
07/21/2015 18:15,2,2.617,ACTIVE,213.74,358.88,59.981,1437516903,"201051344000569","174011321042388",29.18,30.50,0,318.00,389.84,77.3,72.7,0.654,189926.9,189926.9,7413,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516917,274990.00
07/21/2015 18:15,2,1.717,ACTIVE,213.51,423.20,59.981,1437516903,"274151322000094","174011321042388",38.27,36.80,0,385.33,452.36,66.2,61.9,0.460,370951.0,370951.0,8794,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516918,274991.00
07/21/2015 18:15,1,2.582,ACTIVE,214.6,409.92,60.03,1437516903,"040051121000068","174011321042388",21.12,31,0.298,301.68,451.44,54.2,54.3,0.088,52781.8,52795.900000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516919,274992.00
07/21/2015 18:15,2,2.666,ACTIVE,213.96,347.76,59.986,1437516903,"201051344000458","174011321042388",29.02,31.30,0,330.93,367.30,78.4,73.8,0.380,185739.4,185739.4,7401,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516920,274993.00
07/21/2015 18:15,2,2.568,ACTIVE,213.51,349.86,59.981,1437516903,"274151322000087","174011321042388",27.75,56.30,0,327.32,378.12,72.2,67.7,0.495,442103.2,442103.2,8261,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516921,274994.00
07/21/2015 18:15,2,2.555,ACTIVE,213.29,362.49,59.981,1437516903,"274151322000052","174011321042388",28.47,38.60,0,328.52,378.12,73.6,69.1,0.517,472724.2,472724.2,8670,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516922,274995.00
07/21/2015 18:15,2,2.703,ACTIVE,213.29,348.06,59.986,1437516903,"201051344001145","174011321042388",29.10,31.50,0,330.63,367.90,79.8,75.1,0.367,190928.3,190928.3,7415,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516923,274996.00
07/21/2015 18:15,2,2.646,ACTIVE,213.06,347.46,59.975,1437516903,"201051344000685","174011321042388",29.02,32.40,0,329.43,367.60,77.8,73.2,0.376,189831.5,189831.5,7415,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516924,274997.00
07/21/2015 18:15,2,2.436,ACTIVE,213.51,350.17,59.991,1437516903,"274151322000088","174011321042388",28.57,35.20,0,328.82,377.82,70.3,66.0,0.473,453249.9,453249.9,8278,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516925,274998.00
07/21/2015 18:15,2,2.602,ACTIVE,213.29,358.58,59.981,1437516903,"201051344000438","174011321042388",29.02,32.80,0,318.61,390.14,76.4,71.8,0.658,189905.1,189905.1,7392,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516926,274999.00
07/21/2015 18:15,2,2.619,ACTIVE,213.29,359.18,59.975,1437516903,"201051344001135","174011321042388",29.14,31.80,0,318.30,388.64,77.3,72.7,0.636,181272.0,181272.0,7376,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516927,275000.00
07/21/2015 18:15,2,2.600,ACTIVE,213.29,358.28,59.991,1437516903,"201051344000417","174011321042388",28.90,33.00,0,317.40,388.64,76.2,71.6,0.654,185322.1,185322.1,7389,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516927,275001.00
07/21/2015 18:15,2,2.639,ACTIVE,213.06,347.76,59.986,1437516903,"201051344000594","174011321042388",29.26,34.30,0,328.52,368.20,78.2,73.6,0.358,186293.1,186293.1,7400,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516928,275002.00
07/21/2015 18:15,2,2.646,ACTIVE,213.06,366.10,59.986,1437516903,"274151322000083","174011321042388",28.61,40.00,0,327.32,379.92,76.6,72.0,0.548,468770.7,468770.7,8698,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516929,275003.00
07/21/2015 18:15,2,2.846,ACTIVE,213.74,349.56,59.991,1437516903,"201051344000585","174011321042388",29.00,31.50,0,331.23,371.51,83.6,78.7,0.398,185471.5,185471.5,7392,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516930,275004.00
07/21/2015 18:15,2,2.504,ACTIVE,213.74,360.69,59.975,1437516903,"274151322000054","174011321042388",28.57,35.60,0,326.72,378.72,72.4,68.0,0.504,463699.4,463699.4,8269,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516931,275005.00
07/21/2015 18:15,2,2.648,ACTIVE,213.74,358.88,59.986,1437516903,"201051344001203","174011321042388",28.86,32.40,0,314.70,390.44,77.4,72.8,0.650,186486.5,186486.5,7401,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516932,275006.00
07/21/2015 18:15,2,2.625,ACTIVE,212.83,358.28,59.986,1437516903,"201051344000646","174011321042388",29.08,32.00,0,318.00,389.24,77.3,72.7,0.654,183355.0,183355.0,7387,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516933,275007.00
07/21/2015 18:15,2,1.707,ACTIVE,214.41,426.21,59.991,1437516903,"274151322000068","174011321042388",38.49,37.80,0,391.34,454.46,66.6,62.4,0.438,370124.2,370124.2,8399,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516934,275008.00
07/21/2015 18:15,2,2.678,ACTIVE,214.87,355.58,59.981,1437516903,"274151322000076","174011321042388",29.38,39.80,0,333.93,363.09,79.7,75.0,0.305,494857.5,494857.5,8674,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516935,275009.00
07/21/2015 18:15,1,1.540,ACTIVE,215.0,408.71,60.03,1437516903,"033051125000132","174011321042388",32.55,30,0.302,301.26,444.92,49.8,36.9,0.134,46693.600000024,46706.000000024,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516936,275010.00
07/21/2015 18:15,1,1.780,ACTIVE,215.5,325.02,60.03,1437516903,"033051125000150","174011321042388",39.01,30,0.308,316.76,353.33,69.1,65.9,0.333,62371.699999988,62389.600000024,176,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516937,275011.00
07/21/2015 18:15,2,2.648,ACTIVE,213.29,347.46,59.981,1437516903,"201051344000890","174011321042388",29.02,33.50,0,329.43,367.90,77.9,73.2,0.358,187797.4,187797.4,7398,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516939,275012.00
07/21/2015 18:15,2,2.586,ACTIVE,213.96,349.56,59.986,1437516903,"201051344000900","174011321042388",29.58,29.50,0,329.43,370.30,77.6,73.0,0.362,188260.8,188260.8,7416,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516939,275013.00
07/21/2015 18:15,2,2.629,ACTIVE,213.96,360.99,59.981,1437516903,"201051344000633","174011321042388",28.98,31.80,0,318.91,394.65,77.2,72.6,0.623,177635.9,177635.9,7414,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516940,275014.00
07/21/2015 18:15,1,2.325,ACTIVE,215.2,432.35,60.03,1437516903,"040051121000185","174011321042388",25.71,30,0.284,301.99,449.94,59.4,58.6,0.084,54686.599999999,54701.900000011,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516942,275015.00
07/21/2015 18:15,2,2.637,ACTIVE,214.19,349.56,59.991,1437516903,"201051344000983","174011321042388",29.40,30.30,0,330.33,368.50,78.5,73.8,0.354,185209.2,185209.2,7412,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516943,275016.00
07/21/2015 18:15,2,2.682,ACTIVE,213.96,349.26,60.002,1437516903,"201051344000917","174011321042388",29.04,32.80,0,328.52,368.80,78.9,74.2,0.376,188280.5,188280.5,7415,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516944,275017.00
07/21/2015 18:15,1,2.577,ACTIVE,214.4,340.64,60.03,1437516903,"040051121000116","174011321042388",23.31,29,0.309,299.52,448.44,59.7,45.2,0.397,54881.5,54897.200000048,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516945,275018.00
07/21/2015 18:15,1,1.497,ACTIVE,215.2,397.41,60.03,1437516903,"033051125000135","174011321042388",31.92,29,0.271,302.41,446.97,47.5,47.3,0.139,46439.80000001,46452.100000022,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516946,275019.00
07/21/2015 18:15,2,2.615,ACTIVE,213.96,359.78,59.996,1437516903,"201051344000648","174011321042388",28.73,29.30,0,318.00,393.75,76.0,71.5,0.650,183824.1,183824.1,7408,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516947,275020.00
07/21/2015 18:15,2,2.486,ACTIVE,213.74,358.88,59.986,1437516903,"201051344001093","174011321042388",29.28,30.50,0,317.70,391.34,73.7,69.2,0.597,186440.6,186440.6,7401,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516948,275021.00
07/21/2015 18:15,2,2.631,ACTIVE,214.19,360.08,59.991,1437516903,"201051344000645","174011321042388",28.88,30.30,0,318.00,394.05,77.0,72.3,0.636,184530.5,184530.5,7416,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516949,275022.00
07/21/2015 18:15,2,2.527,ACTIVE,213.51,350.47,59.991,1437516903,"274151322000085","174011321042388",28.45,35.60,0,329.13,382.63,72.8,68.3,0.508,466126.3,466126.3,8681,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516950,275023.00
07/21/2015 18:15,2,2.654,ACTIVE,213.96,362.19,60.012,1437516903,"201051344000651","174011321042388",28.84,31.80,0,317.70,393.75,77.6,73.0,0.632,183883.6,183883.6,7397,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516951,275024.00
07/21/2015 18:15,2,2.619,ACTIVE,213.74,358.28,59.986,1437516903,"201051344000867","174011321042388",28.96,30.80,0,318.30,391.64,76.8,72.3,0.628,176385.4,176385.4,7415,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516952,275025.00
07/21/2015 18:15,1,2.449,ACTIVE,214.8,388.88,60.03,1437516903,"040051121000095","174011321042388",23.68,29,0.332,299.27,446.74,57.7,48.3,0.134,53017.800000012,53031.399999976,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516953,275026.00
07/21/2015 18:15,2,2.609,ACTIVE,213.06,357.68,59.986,1437516903,"201051344001230","174011321042388",28.90,31.30,0,316.80,388.04,76.4,71.8,0.645,187456.0,187456.0,7423,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516954,275027.00
07/21/2015 18:15,2,2.594,ACTIVE,213.96,361.29,60.007,1437516903,"201051344000576","174011321042388",28.82,28.50,0,317.70,394.35,75.8,71.2,0.619,183708.0,183708.0,7427,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516955,275028.00
07/21/2015 18:15,2,2.668,ACTIVE,213.74,349.56,59.986,1437516903,"201051344000579","174011321042388",28.98,32.40,0,330.33,370.90,78.3,73.6,0.362,190444.9,190444.9,7393,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437516955,275029.00
07/21/2015 18:30,2,2.049,ACTIVE,212.61,354.67,59.970,1437517804,"201051344000955","174011321042388",29.12,30.50,0,332.43,390.14,60.5,56.5,0.517,189351.4,189351.4,7406,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517806,275030.00
07/21/2015 18:30,1,1.937,ACTIVE,214.8,406.97,60.03,1437517804,"040051121000195","174011321042388",25.31,30,0.322,302.75,447.84,48.7,38.0,0.277,57570.6,57582.8,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517807,275031.00
07/21/2015 18:30,2,2.281,ACTIVE,213.51,354.97,59.986,1437517804,"274151322000095","174011321042388",29.08,35.80,0,327.92,384.43,67.1,62.9,0.442,488931.4,488931.4,8305,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517808,275032.00
07/21/2015 18:30,2,2.105,ACTIVE,212.83,354.67,59.970,1437517804,"201051344000868","174011321042388",29.00,27.30,0,332.73,393.15,61.9,57.8,0.504,175785.8,175785.8,7409,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517809,275033.00
07/21/2015 18:30,2,2.139,ACTIVE,213.74,356.78,59.965,1437517804,"201051344000853","174011321042388",28.94,27.50,0,318.30,396.75,62.7,58.6,0.499,182127.4,182127.4,7414,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517810,275034.00
07/21/2015 18:30,2,2.133,ACTIVE,213.51,356.48,59.965,1437517804,"201051344000582","174011321042388",28.80,29.80,0,333.63,395.85,62.3,58.2,0.508,181979.1,181979.1,7392,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517811,275035.00
07/21/2015 18:30,1,1.957,ACTIVE,215.0,366.71,60.00,1437517804,"040051121000097","174011321042388",26.08,30,0.324,301.82,449.49,50.8,53.8,0.371,55886.900000036,55899.199999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517812,275036.00
07/21/2015 18:30,2,2.104,ACTIVE,213.29,355.88,59.938,1437517804,"201051344000469","174011321042388",29.10,26.30,0,332.43,396.15,62.0,57.9,0.530,177400.1,177400.1,7405,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517813,275037.00
07/21/2015 18:30,2,2.137,ACTIVE,213.06,356.78,59.986,1437517804,"201051344000988","174011321042388",28.75,28.00,0,316.50,396.45,62.2,58.1,0.530,176810.8,176810.8,7396,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517814,275038.00
07/21/2015 18:30,2,2.148,ACTIVE,213.29,356.78,59.970,1437517804,"201051344001158","174011321042388",28.53,28.30,0,333.93,396.45,62.1,58.0,0.535,182753.8,182753.8,7395,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517815,275039.00
07/21/2015 18:30,2,2.199,ACTIVE,212.83,354.67,59.970,1437517804,"201051344001025","174011321042388",29.16,29.80,0,319.51,394.95,65.0,60.8,0.526,186631.1,186631.1,7394,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517816,275040.00
07/21/2015 18:30,1,1.434,ACTIVE,214.1,327.69,60.03,1437517804,"033051125000118","174011321042388",39.12,30,0.322,300.09,450.42,55.8,54.9,0.369,62270.700000024,62284.299999988,176,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517817,275041.00
07/21/2015 18:30,2,2.109,ACTIVE,213.29,355.28,59.975,1437517804,"201051344000569","174011321042388",29.10,28.30,0,333.93,394.65,62.1,58.1,0.513,189943.2,189943.2,7414,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517818,275042.00
07/21/2015 18:30,2,1.373,ACTIVE,213.51,414.49,59.970,1437517804,"274151322000094","174011321042388",38.41,35.20,0,385.03,453.86,53.5,49.7,0.376,370964.9,370964.9,8795,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517819,275043.00
07/21/2015 18:30,1,1.946,ACTIVE,214.7,351.20,60.00,1437517804,"040051121000068","174011321042388",23.81,30,0.296,304.82,448.69,46.1,48.2,0.345,52795.900000024,52807.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517820,275044.00
07/21/2015 18:30,2,2.121,ACTIVE,213.29,356.48,59.975,1437517804,"201051344000458","174011321042388",29.30,28.50,0,316.20,395.25,62.9,58.8,0.557,185755.9,185755.9,7402,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517821,275045.00
07/21/2015 18:30,2,2.066,ACTIVE,213.51,358.28,60.002,1437517804,"274151322000087","174011321042388",27.81,52.50,0,335.14,381.42,58.2,54.3,0.398,442118.4,442118.4,8262,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517822,275046.00
07/21/2015 18:30,2,2.037,ACTIVE,213.51,348.66,59.975,1437517804,"274151322000052","174011321042388",28.73,36.00,0,334.54,382.63,59.3,55.3,0.407,472739.8,472739.8,8671,0,0,0,L,1151911521,0,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517823,275047.00
07/21/2015 18:30,2,2.188,ACTIVE,213.06,354.97,59.975,1437517804,"201051344001145","174011321042388",29.10,29.30,0,318.61,394.35,64.5,60.3,0.530,190945.2,190945.2,7416,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517824,275048.00
07/21/2015 18:30,2,2.123,ACTIVE,213.06,355.58,59.986,1437517804,"201051344000685","174011321042388",28.98,30.00,0,315.60,393.15,62.4,58.3,0.548,189847.9,189847.9,7416,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517825,275049.00
07/21/2015 18:30,2,1.947,ACTIVE,212.61,359.18,59.970,1437517804,"274151322000088","174011321042388",28.41,33.30,0,335.14,381.42,56.0,52.1,0.398,453264.7,453264.7,8279,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517826,275050.00
07/21/2015 18:30,2,2.072,ACTIVE,213.06,354.97,59.975,1437517804,"201051344000438","174011321042388",29.22,30.80,0,333.63,392.85,61.3,57.3,0.517,189921.3,189921.3,7393,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517827,275051.00
07/21/2015 18:30,2,2.143,ACTIVE,213.06,354.07,59.970,1437517804,"201051344001135","174011321042388",28.73,29.30,0,333.93,393.45,62.3,58.2,0.508,181288.3,181288.3,7377,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517828,275052.00
07/21/2015 18:30,2,2.088,ACTIVE,213.06,355.58,59.975,1437517804,"201051344000417","174011321042388",29.02,31.30,0,333.93,392.55,61.4,57.3,0.521,185338.3,185338.3,7390,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517828,275053.00
07/21/2015 18:30,2,2.137,ACTIVE,212.61,355.28,59.975,1437517804,"201051344000594","174011321042388",29.10,31.30,0,316.50,393.15,63.0,58.9,0.521,186309.7,186309.7,7401,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517829,275054.00
07/21/2015 18:30,2,2.137,ACTIVE,213.51,353.77,59.970,1437517804,"274151322000083","174011321042388",28.71,36.00,0,335.14,382.93,62.1,58.0,0.438,468786.9,468786.9,8699,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517830,275055.00
07/21/2015 18:30,2,2.301,ACTIVE,213.29,356.18,59.975,1437517804,"201051344000585","174011321042388",29.24,29.50,0,318.00,397.35,68.1,63.8,0.561,185489.3,185489.3,7393,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517831,275056.00
07/21/2015 18:30,2,1.996,ACTIVE,213.51,348.96,59.975,1437517804,"274151322000054","174011321042388",28.65,33.30,0,335.14,383.23,58.0,54.0,0.411,463714.7,463714.7,8270,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517832,275057.00
07/21/2015 18:30,2,2.123,ACTIVE,213.29,354.67,59.975,1437517804,"201051344001203","174011321042388",28.84,30.00,0,334.84,394.35,62.0,57.9,0.513,186502.8,186502.8,7402,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517833,275058.00
07/21/2015 18:30,2,2.131,ACTIVE,212.61,354.37,59.970,1437517804,"201051344000646","174011321042388",28.84,29.50,0,331.53,391.94,62.3,58.2,0.530,183371.3,183371.3,7388,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517834,275059.00
07/21/2015 18:30,2,1.367,ACTIVE,214.41,420.80,59.981,1437517804,"274151322000068","174011321042388",38.86,35.80,0,383.53,449.35,53.4,49.6,0.354,370138.3,370138.3,8400,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517835,275060.00
07/21/2015 18:30,2,2.166,ACTIVE,214.64,348.06,59.970,1437517804,"274151322000076","174011321042388",29.18,35.60,0,330.03,384.43,64.0,59.9,0.438,494874.3,494874.3,8675,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517836,275061.00
07/21/2015 18:30,1,1.242,ACTIVE,214.9,358.95,60.00,1437517804,"033051125000132","174011321042388",31.02,30,0.232,315.49,434.32,38.3,28.0,0.241,46706.000000024,46715.400000024,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517837,275062.00
07/21/2015 18:30,1,1.484,ACTIVE,215.0,333.78,60.03,1437517804,"033051125000150","174011321042388",35.91,29,0.353,303.23,452.33,53.0,42.0,0.345,62389.600000024,62403.100000024,178,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517838,275063.00
07/21/2015 18:30,2,2.143,ACTIVE,212.83,354.97,59.965,1437517804,"201051344000890","174011321042388",28.82,31.00,0,316.50,390.14,62.6,58.5,0.526,187813.8,187813.8,7399,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517839,275064.00
07/21/2015 18:30,2,2.100,ACTIVE,213.29,354.97,59.986,1437517804,"201051344000900","174011321042388",29.20,27.00,0,316.50,395.25,62.1,58.0,0.517,188277.2,188277.2,7417,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517840,275065.00
07/21/2015 18:30,2,2.141,ACTIVE,213.51,356.78,59.975,1437517804,"201051344000633","174011321042388",28.59,29.30,0,333.33,395.25,62.0,57.9,0.526,177652.2,177652.2,7415,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517841,275066.00
07/21/2015 18:30,1,1.813,ACTIVE,215.1,388.13,60.00,1437517804,"040051121000185","174011321042388",25.64,29,0.286,304.12,447.87,46.2,35.5,0.235,54701.900000011,54713.799999987,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517842,275067.00
07/21/2015 18:30,2,2.148,ACTIVE,213.51,356.48,59.975,1437517804,"201051344000983","174011321042388",29.06,28.00,0,317.70,395.85,63.2,59.1,0.539,185225.8,185225.8,7413,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517843,275068.00
07/21/2015 18:30,2,2.164,ACTIVE,213.29,355.58,59.991,1437517804,"201051344000917","174011321042388",28.96,30.30,0,318.61,393.75,63.5,59.3,0.530,188297.2,188297.2,7416,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517844,275069.00
07/21/2015 18:30,1,1.972,ACTIVE,214.4,404.03,60.03,1437517804,"040051121000116","174011321042388",25.92,28,0.322,297.76,448.39,50.8,43.5,0.288,54897.200000048,54909.900000036,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517845,275070.00
07/21/2015 18:30,1,1.124,ACTIVE,215.3,355.53,60.03,1437517804,"033051125000135","174011321042388",33.58,29,0.228,315.76,429.44,37.5,36.3,0.183,46452.100000022,46461.400000034,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517847,275071.00
07/21/2015 18:30,2,2.104,ACTIVE,213.74,355.28,59.970,1437517804,"201051344000648","174011321042388",28.71,27.50,0,334.84,395.25,61.2,57.1,0.513,183840.1,183840.1,7409,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517848,275072.00
07/21/2015 18:30,2,1.996,ACTIVE,213.29,354.37,59.981,1437517804,"201051344001093","174011321042388",29.02,29.00,0,334.84,393.45,58.7,54.7,0.477,186456.1,186456.1,7402,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517849,275073.00
07/21/2015 18:30,2,2.143,ACTIVE,213.74,355.28,59.975,1437517804,"201051344000645","174011321042388",28.45,28.30,0,334.84,395.55,61.7,57.7,0.495,184546.7,184546.7,7417,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517849,275074.00
07/21/2015 18:30,2,2.012,ACTIVE,214.41,355.58,59.970,1437517804,"274151322000085","174011321042388",28.51,33.50,0,336.04,382.03,58.1,54.2,0.389,466141.6,466141.6,8682,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517850,275075.00
07/21/2015 18:30,2,2.137,ACTIVE,213.51,355.28,59.949,1437517804,"201051344000651","174011321042388",28.73,29.50,0,334.84,395.85,62.2,58.1,0.513,183900.0,183900.0,7398,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517851,275076.00
07/21/2015 18:30,2,2.094,ACTIVE,213.29,354.37,59.949,1437517804,"201051344000867","174011321042388",29.06,28.80,0,334.54,392.55,61.7,57.6,0.504,176401.7,176401.7,7416,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517852,275077.00
07/21/2015 18:30,1,1.977,ACTIVE,214.8,358.99,60.03,1437517804,"040051121000095","174011321042388",23.60,29,0.288,301.69,446.24,46.4,35.3,0.311,53031.399999976,53043,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517853,275078.00
07/21/2015 18:30,2,2.074,ACTIVE,212.83,354.97,60.007,1437517804,"201051344001230","174011321042388",29.10,29.30,0,332.73,388.34,61.2,57.1,0.513,187472.1,187472.1,7424,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517854,275079.00
07/21/2015 18:30,2,2.072,ACTIVE,213.96,356.18,59.970,1437517804,"201051344000576","174011321042388",28.78,27.00,0,334.84,395.55,60.4,56.4,0.495,183724.0,183724.0,7428,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517855,275080.00
07/21/2015 18:30,2,2.137,ACTIVE,213.51,357.08,59.975,1437517804,"201051344000579","174011321042388",29.08,30.00,0,318.00,396.15,63.0,58.9,0.517,190461.4,190461.4,7394,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437517856,275081.00
07/21/2015 18:45,2,1.562,ACTIVE,212.38,348.66,59.986,1437518703,"201051344000955","174011321042388",28.96,29.80,0,330.03,379.62,45.9,42.3,0.380,189363.8,189363.8,7407,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518705,275082.00
07/21/2015 18:45,1,1.472,ACTIVE,215.0,394.14,60.00,1437518703,"040051121000195","174011321042388",25.00,29,0.212,318.22,439.64,36.6,28.6,0.075,57582.8,57592.4,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518706,275083.00
07/21/2015 18:45,2,1.754,ACTIVE,213.06,358.58,59.975,1437518703,"274151322000095","174011321042388",29.06,34.00,0,335.44,376.62,51.6,47.8,0.354,488945.2,488945.2,8306,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518707,275084.00
07/21/2015 18:45,2,1.596,ACTIVE,212.83,351.07,59.944,1437518703,"201051344000868","174011321042388",29.00,26.80,0,333.63,381.73,46.9,43.3,0.380,175798.4,175798.4,7410,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518708,275085.00
07/21/2015 18:45,2,1.615,ACTIVE,213.51,351.37,59.981,1437518703,"201051344000853","174011321042388",29.12,27.30,0,334.84,384.73,47.7,44.1,0.389,182140.2,182140.2,7415,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518709,275086.00
07/21/2015 18:45,2,1.645,ACTIVE,213.06,350.47,59.981,1437518703,"201051344000582","174011321042388",28.55,29.00,0,330.93,384.73,47.5,44.0,0.384,181991.8,181991.8,7393,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518709,275087.00
07/21/2015 18:45,1,1.488,ACTIVE,214.5,405.54,60.00,1437518703,"040051121000097","174011321042388",25.99,30,0.225,310.02,446.55,38.4,30.4,0.096,55899.199999988,55909.100000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518711,275088.00
07/21/2015 18:45,2,1.623,ACTIVE,212.83,350.77,59.975,1437518703,"201051344000469","174011321042388",28.59,26.00,0,334.24,384.13,47.0,43.4,0.407,177412.7,177412.7,7406,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518712,275089.00
07/21/2015 18:45,2,1.623,ACTIVE,212.83,351.37,59.965,1437518703,"201051344000988","174011321042388",28.71,27.30,0,332.13,385.93,47.2,43.6,0.389,176823.5,176823.5,7397,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518713,275090.00
07/21/2015 18:45,2,1.633,ACTIVE,212.83,349.86,59.975,1437518703,"201051344001158","174011321042388",28.53,27.80,0,334.84,385.03,47.2,43.7,0.398,182766.5,182766.5,7396,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518714,275091.00
07/21/2015 18:45,2,1.697,ACTIVE,212.83,350.17,59.981,1437518703,"201051344001025","174011321042388",28.94,28.80,0,332.73,384.43,49.8,46.1,0.393,186644.4,186644.4,7395,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518715,275092.00
07/21/2015 18:45,1,1.100,ACTIVE,214.5,340.66,60.03,1437518703,"033051125000118","174011321042388",38.77,30,0.258,303.02,447.58,42.4,32.7,0.325,62284.299999988,62295.299999988,178,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518716,275093.00
07/21/2015 18:45,2,1.627,ACTIVE,213.06,350.17,59.981,1437518703,"201051344000569","174011321042388",28.55,27.80,0,333.93,384.43,47.1,43.5,0.384,189955.8,189955.8,7415,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518717,275094.00
07/21/2015 18:45,2,1.041,ACTIVE,213.51,409.08,59.975,1437518703,"274151322000094","174011321042388",38.31,34.30,0,336.04,444.85,40.5,37.1,0.274,370975.6,370975.6,8796,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518718,275095.00
07/21/2015 18:45,1,1.482,ACTIVE,215.0,362.68,60.00,1437518703,"040051121000068","174011321042388",23.55,30,0.218,316.86,440.17,34.7,26.8,0.226,52807.600000012,52816.499999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518720,275096.00
07/21/2015 18:45,2,1.656,ACTIVE,212.61,350.47,59.981,1437518703,"201051344000458","174011321042388",28.57,28.00,0,335.14,383.83,47.9,44.3,0.415,185768.8,185768.8,7403,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518721,275097.00
07/21/2015 18:45,2,1.574,ACTIVE,211.93,354.97,59.975,1437518703,"274151322000087","174011321042388",27.89,49.50,0,334.84,375.71,44.4,40.9,0.301,442130.3,442130.3,8263,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518722,275098.00
07/21/2015 18:45,2,1.568,ACTIVE,213.29,354.37,59.996,1437518703,"274151322000052","174011321042388",28.31,34.50,0,333.63,375.11,45.0,41.5,0.301,472751.8,472751.8,8672,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518723,275099.00
07/21/2015 18:45,2,1.695,ACTIVE,212.61,350.77,59.981,1437518703,"201051344001145","174011321042388",28.84,28.50,0,330.03,382.93,49.5,45.9,0.407,190958.5,190958.5,7417,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518724,275100.00
07/21/2015 18:45,2,1.633,ACTIVE,212.61,350.17,59.991,1437518703,"201051344000685","174011321042388",28.69,29.30,0,330.93,381.73,47.5,43.9,0.415,189860.6,189860.6,7417,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518724,275101.00
07/21/2015 18:45,2,1.477,ACTIVE,213.06,349.86,59.986,1437518703,"274151322000088","174011321042388",28.15,32.20,0,334.24,372.71,42.1,38.7,0.278,453276.0,453276.0,8280,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518725,275102.00
07/21/2015 18:45,2,1.586,ACTIVE,212.83,349.86,59.991,1437518703,"201051344000438","174011321042388",28.96,30.00,0,330.33,382.63,46.5,43.0,0.393,189933.8,189933.8,7394,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518726,275103.00
07/21/2015 18:45,2,1.643,ACTIVE,212.16,348.96,59.986,1437518703,"201051344001135","174011321042388",28.57,28.50,0,330.93,381.42,47.5,44.0,0.389,181301.1,181301.1,7378,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518727,275104.00
07/21/2015 18:45,2,1.615,ACTIVE,212.61,350.47,59.981,1437518703,"201051344000417","174011321042388",28.67,30.30,0,331.23,382.33,46.9,43.3,0.389,185350.8,185350.8,7391,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518728,275105.00
07/21/2015 18:45,2,1.650,ACTIVE,212.16,350.17,59.975,1437518703,"201051344000594","174011321042388",28.67,30.30,0,328.22,381.12,48.0,44.4,0.398,186322.5,186322.5,7402,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518729,275106.00
07/21/2015 18:45,2,1.648,ACTIVE,212.61,353.17,59.975,1437518703,"274151322000083","174011321042388",28.59,34.50,0,334.84,375.41,47.7,44.1,0.327,468799.6,468799.6,8700,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518730,275107.00
07/21/2015 18:45,2,1.812,ACTIVE,212.83,351.97,59.981,1437518703,"201051344000585","174011321042388",28.82,28.80,0,333.93,387.14,53.0,49.2,0.433,185503.4,185503.4,7394,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518731,275108.00
07/21/2015 18:45,2,1.520,ACTIVE,212.61,347.76,59.975,1437518703,"274151322000054","174011321042388",28.47,32.20,0,335.44,374.51,43.8,40.3,0.305,463726.4,463726.4,8271,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518732,275109.00
07/21/2015 18:45,2,1.607,ACTIVE,212.61,348.66,59.996,1437518703,"201051344001203","174011321042388",28.84,29.30,0,333.93,383.23,47.0,43.4,0.393,186515.4,186515.4,7403,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518733,275110.00
07/21/2015 18:45,2,1.617,ACTIVE,211.93,349.26,59.954,1437518703,"201051344000646","174011321042388",28.92,29.00,0,328.82,380.52,47.4,43.8,0.393,183384.0,183384.0,7389,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518734,275111.00
07/21/2015 18:45,2,1.018,ACTIVE,213.74,424.41,59.981,1437518703,"274151322000068","174011321042388",39.10,35.20,0,337.84,446.95,40.6,37.3,0.270,370149.1,370149.1,8401,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518734,275112.00
07/21/2015 18:45,2,1.645,ACTIVE,214.19,353.47,59.986,1437518703,"274151322000076","174011321042388",29.14,33.80,0,334.84,377.82,48.5,44.9,0.327,494887.4,494887.4,8676,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518735,275113.00
07/21/2015 18:45,1,0.981,ACTIVE,214.5,405.55,60.03,1437518703,"033051125000132","174011321042388",27.72,29,0.155,314.31,441.13,27.0,22.4,0.015,46715.400000024,46722.500000024,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518737,275114.00
07/21/2015 18:45,1,1.091,ACTIVE,214.4,411.19,60.03,1437518703,"033051125000150","174011321042388",38.75,29,0.260,305.90,448.62,42.0,33.2,0.125,62403.100000024,62414.199999988,180,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518738,275115.00
07/21/2015 18:45,2,1.631,ACTIVE,212.16,348.36,59.991,1437518703,"201051344000890","174011321042388",28.86,30.00,0,329.73,381.73,47.7,44.1,0.393,187826.6,187826.6,7400,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518739,275116.00
07/21/2015 18:45,2,1.619,ACTIVE,212.38,349.26,59.986,1437518703,"201051344000900","174011321042388",28.53,26.80,0,333.03,383.83,46.8,43.2,0.393,188289.7,188289.7,7418,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518740,275117.00
07/21/2015 18:45,2,1.625,ACTIVE,212.61,351.37,59.959,1437518703,"201051344000633","174011321042388",28.59,28.50,0,333.63,384.43,47.1,43.5,0.407,177664.8,177664.8,7416,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518741,275118.00
07/21/2015 18:45,1,1.375,ACTIVE,214.4,343.13,60.03,1437518703,"040051121000185","174011321042388",24.99,29,0.212,317.16,441.11,34.2,33.5,0.206,54713.799999987,54722.599999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518742,275119.00
07/21/2015 18:45,2,1.629,ACTIVE,212.38,349.56,59.944,1437518703,"201051344000983","174011321042388",29.18,27.50,0,334.54,384.73,48.2,44.6,0.407,185238.7,185238.7,7414,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518743,275120.00
07/21/2015 18:45,2,1.668,ACTIVE,212.61,350.17,59.981,1437518703,"201051344000917","174011321042388",28.69,29.80,0,331.23,385.03,48.5,44.9,0.407,188310.1,188310.1,7417,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518744,275121.00
07/21/2015 18:45,1,1.514,ACTIVE,214.0,349.63,60.03,1437518703,"040051121000116","174011321042388",25.72,28,0.242,311.63,442.65,38.7,38.6,0.221,54909.900000036,54919.700000048,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518745,275122.00
07/21/2015 18:45,1,0.781,ACTIVE,214.5,356.64,60.03,1437518703,"033051125000135","174011321042388",34.44,28,0.215,315.54,443.02,26.7,29.9,0.131,46461.400000034,46468.199999986,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518747,275123.00
07/21/2015 18:45,2,1.582,ACTIVE,212.83,349.86,59.991,1437518703,"201051344000648","174011321042388",28.92,27.00,0,334.84,384.73,46.3,42.8,0.389,183852.6,183852.6,7410,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518747,275124.00
07/21/2015 18:45,2,1.492,ACTIVE,212.61,349.26,59.986,1437518703,"201051344001093","174011321042388",29.04,28.50,0,334.24,382.03,43.9,40.5,0.349,186467.9,186467.9,7403,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518748,275125.00
