ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 18:45,2,1.598,ACTIVE,212.83,349.56,59.986,1437518703,"201051344000645","174011321042388",28.77,27.50,0,335.14,385.33,46.6,43.1,0.376,184559.3,184559.3,7418,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518749,275126.00
07/21/2015 18:45,2,1.512,ACTIVE,213.29,348.36,59.991,1437518703,"274151322000085","174011321042388",28.61,32.40,0,335.14,375.11,43.7,40.3,0.296,466153.4,466153.4,8683,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518750,275127.00
07/21/2015 18:45,2,1.635,ACTIVE,212.61,350.77,59.986,1437518703,"201051344000651","174011321042388",28.51,28.80,0,331.53,383.83,47.2,43.6,0.402,183912.6,183912.6,7399,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518751,275128.00
07/21/2015 18:45,2,1.613,ACTIVE,212.61,348.96,59.981,1437518703,"201051344000867","174011321042388",28.59,28.00,0,331.83,381.12,46.8,43.2,0.380,176414.2,176414.2,7417,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518752,275129.00
07/21/2015 18:45,1,1.536,ACTIVE,214.3,361.44,60.03,1437518703,"040051121000095","174011321042388",23.15,29,0.198,313.26,441.31,35.4,26.7,0.211,53043,53051.899999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518753,275130.00
07/21/2015 18:45,2,1.592,ACTIVE,212.16,348.66,59.986,1437518703,"201051344001230","174011321042388",28.77,28.80,0,329.43,380.52,46.5,42.9,0.384,187484.5,187484.5,7425,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518754,275131.00
07/21/2015 18:45,2,1.574,ACTIVE,212.83,349.86,59.986,1437518703,"201051344000576","174011321042388",28.69,26.50,0,334.54,385.33,45.7,42.2,0.376,183736.2,183736.2,7429,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518755,275132.00
07/21/2015 18:45,2,1.629,ACTIVE,212.61,350.47,59.991,1437518703,"201051344000579","174011321042388",29.14,29.30,0,334.54,385.93,48.0,44.4,0.402,190474.3,190474.3,7395,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437518756,275133.00
07/21/2015 19:00,2,1.141,ACTIVE,211.48,342.35,59.991,1437519603,"201051344000955","174011321042388",28.35,28.50,0,329.13,368.80,32.7,29.7,0.274,189372.7,189372.7,7408,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519604,275134.00
07/21/2015 19:00,1,1.044,ACTIVE,214.1,406.74,60.03,1437519603,"040051121000195","174011321042388",24.64,28,0.166,318.86,443.04,25.6,20.0,0.023,57592.4,57599.1,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519605,275135.00
07/21/2015 19:00,2,1.264,ACTIVE,212.38,343.55,59.986,1437519603,"274151322000095","174011321042388",29.02,32.40,0,333.63,367.00,37.1,33.9,0.247,488955.3,488955.3,8307,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519606,275136.00
07/21/2015 19:00,2,1.168,ACTIVE,211.70,343.25,59.996,1437519603,"201051344000868","174011321042388",28.45,26.00,0,328.82,370.90,33.6,30.5,0.274,175807.6,175807.6,7411,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519607,275137.00
07/21/2015 19:00,2,1.158,ACTIVE,212.61,345.36,59.996,1437519603,"201051344000853","174011321042388",29.06,26.50,0,330.63,373.31,34.1,31.0,0.278,182149.5,182149.5,7416,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519608,275138.00
07/21/2015 19:00,2,1.193,ACTIVE,212.61,345.06,59.986,1437519603,"201051344000582","174011321042388",28.37,27.50,0,330.03,371.81,34.3,31.2,0.287,182001.1,182001.1,7394,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519609,275139.00
07/21/2015 19:00,1,1.064,ACTIVE,214.3,414.84,60.03,1437519603,"040051121000097","174011321042388",25.82,29,0.177,319.26,443.70,27.3,16.0,0.022,55909.100000024,55916.400000036,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519610,275140.00
07/21/2015 19:00,2,1.148,ACTIVE,212.16,343.85,59.986,1437519603,"201051344000469","174011321042388",28.75,25.50,0,329.73,371.51,33.5,30.4,0.283,177421.9,177421.9,7407,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519611,275141.00
07/21/2015 19:00,2,1.166,ACTIVE,211.93,345.36,59.986,1437519603,"201051344000988","174011321042388",28.35,26.50,0,329.73,373.01,33.5,30.4,0.278,176832.7,176832.7,7398,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519613,275142.00
07/21/2015 19:00,2,1.188,ACTIVE,211.93,344.45,59.975,1437519603,"201051344001158","174011321042388",28.01,26.80,0,330.33,371.51,33.7,30.6,0.283,182775.7,182775.7,7397,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519613,275143.00
07/21/2015 19:00,2,1.234,ACTIVE,211.93,344.15,59.986,1437519603,"201051344001025","174011321042388",28.77,27.50,0,329.43,372.71,36.0,32.8,0.278,186654.2,186654.2,7396,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519614,275144.00
07/21/2015 19:00,1,0.788,ACTIVE,213.8,386.94,60.03,1437519603,"033051125000118","174011321042388",38.69,29,0.231,317.33,443.77,30.3,37.9,0.087,62295.299999988,62303.200000024,180,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519616,275145.00
07/21/2015 19:00,2,1.164,ACTIVE,211.93,344.15,59.954,1437519603,"201051344000569","174011321042388",28.63,27.00,0,330.03,371.51,33.8,30.7,0.265,189965.1,189965.1,7416,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519616,275146.00
07/21/2015 19:00,2,0.736,ACTIVE,213.06,411.48,59.986,1437519603,"274151322000094","174011321042388",38.43,33.00,0,333.03,435.83,29.0,26.1,0.199,370983.4,370983.4,8797,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519617,275147.00
07/21/2015 19:00,1,1.075,ACTIVE,213.4,326.02,60.03,1437519603,"040051121000068","174011321042388",23.05,29,0.171,317.40,443.17,24.6,11.3,0.248,52816.499999988,52822.900000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519619,275148.00
07/21/2015 19:00,2,1.180,ACTIVE,211.93,343.85,59.986,1437519603,"201051344000458","174011321042388",28.82,27.30,0,330.63,370.90,34.5,31.3,0.292,185778.2,185778.2,7404,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519619,275149.00
07/21/2015 19:00,2,1.137,ACTIVE,212.38,345.66,59.986,1437519603,"274151322000087","174011321042388",27.89,46.40,0,333.03,364.29,32.1,29.1,0.186,442139.0,442139.0,8264,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519620,275150.00
07/21/2015 19:00,2,1.117,ACTIVE,212.83,341.75,59.981,1437519603,"274151322000052","174011321042388",28.51,32.80,0,333.03,363.99,32.3,29.2,0.225,472760.6,472760.6,8673,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519621,275151.00
07/21/2015 19:00,2,1.225,ACTIVE,211.93,344.76,59.986,1437519603,"201051344001145","174011321042388",28.82,27.00,0,330.33,372.71,35.8,32.7,0.274,190968.2,190968.2,7418,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519622,275152.00
07/21/2015 19:00,2,1.164,ACTIVE,211.93,343.25,59.996,1437519603,"201051344000685","174011321042388",28.73,28.00,0,329.73,371.21,33.9,30.8,0.296,189869.9,189869.9,7418,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519623,275153.00
07/21/2015 19:00,2,1.041,ACTIVE,211.93,346.26,59.981,1437519603,"274151322000088","174011321042388",28.07,30.80,0,333.63,363.09,29.6,26.7,0.177,453284.0,453284.0,8281,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519624,275154.00
07/21/2015 19:00,2,1.150,ACTIVE,211.93,342.65,59.986,1437519603,"201051344000438","174011321042388",28.65,28.50,0,329.73,370.60,33.4,30.3,0.283,189942.9,189942.9,7395,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519625,275155.00
07/21/2015 19:00,2,1.164,ACTIVE,211.70,342.95,59.986,1437519603,"201051344001135","174011321042388",29.06,27.30,0,329.43,370.30,34.3,31.2,0.256,181310.4,181310.4,7379,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519626,275156.00
07/21/2015 19:00,2,1.176,ACTIVE,211.93,343.25,59.986,1437519603,"201051344000417","174011321042388",28.47,29.00,0,329.73,370.30,34.0,30.8,0.270,185360.0,185360.0,7392,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519627,275157.00
07/21/2015 19:00,2,1.191,ACTIVE,211.48,344.15,59.991,1437519603,"201051344000594","174011321042388",28.53,29.00,0,328.52,370.90,34.4,31.3,0.261,186331.9,186331.9,7403,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519628,275158.00
07/21/2015 19:00,2,1.195,ACTIVE,212.83,341.75,59.991,1437519603,"274151322000083","174011321042388",28.63,32.80,0,333.33,365.19,34.6,31.5,0.247,468809.1,468809.1,8701,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519628,275159.00
07/21/2015 19:00,2,1.346,ACTIVE,212.16,346.26,59.996,1437519603,"201051344000585","174011321042388",28.57,27.50,0,328.82,373.31,38.9,35.7,0.318,185514.0,185514.0,7395,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519629,275160.00
07/21/2015 19:00,2,1.096,ACTIVE,212.61,347.46,59.981,1437519603,"274151322000054","174011321042388",28.01,31.00,0,333.33,363.69,31.1,28.1,0.203,463734.9,463734.9,8272,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519630,275161.00
07/21/2015 19:00,2,1.158,ACTIVE,212.16,341.45,59.986,1437519603,"201051344001203","174011321042388",28.57,28.00,0,330.33,371.81,33.5,30.4,0.256,186524.6,186524.6,7404,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519631,275162.00
07/21/2015 19:00,2,1.176,ACTIVE,211.48,342.65,59.991,1437519603,"201051344000646","174011321042388",28.73,27.80,0,328.22,369.70,34.3,31.1,0.278,183393.4,183393.4,7390,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519632,275163.00
07/21/2015 19:00,2,0.756,ACTIVE,213.74,412.98,59.986,1437519603,"274151322000068","174011321042388",38.47,33.80,0,333.63,436.73,29.4,26.5,0.199,370157.1,370157.1,8402,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519633,275164.00
07/21/2015 19:00,2,1.160,ACTIVE,213.74,345.06,59.981,1437519603,"274151322000076","174011321042388",29.32,32.20,0,334.54,366.10,34.5,31.4,0.234,494896.9,494896.9,8677,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519634,275165.00
07/21/2015 19:00,1,0.634,ACTIVE,213.9,349.01,60.07,1437519603,"033051125000132","174011321042388",34.27,28,0.167,313.85,439.55,21.6,22.1,0.145,46722.500000024,46727.200000024,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519635,275166.00
07/21/2015 19:00,1,0.788,ACTIVE,213.9,363.98,60.03,1437519603,"033051125000150","174011321042388",38.19,28,0.199,321.17,444.26,29.9,22.7,0.208,62414.199999988,62422.300000012,182,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519637,275167.00
07/21/2015 19:00,2,1.189,ACTIVE,211.70,341.45,60.018,1437519603,"201051344000890","174011321042388",28.53,28.80,0,329.43,371.81,34.4,31.2,0.270,187836.0,187836.0,7401,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519638,275168.00
07/21/2015 19:00,2,1.143,ACTIVE,211.93,344.15,59.986,1437519603,"201051344000900","174011321042388",28.65,26.00,0,329.13,370.30,33.1,30.1,0.274,188298.9,188298.9,7419,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519639,275169.00
07/21/2015 19:00,2,1.158,ACTIVE,212.38,344.45,59.975,1437519603,"201051344000633","174011321042388",28.61,27.50,0,330.33,371.21,33.5,30.5,0.274,177674.0,177674.0,7417,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519640,275170.00
07/21/2015 19:00,1,0.924,ACTIVE,214.1,363.13,60.03,1437519603,"040051121000185","174011321042388",25.28,28,0.161,317.09,441.87,23.2,24.8,0.063,54722.599999999,54728.299999987,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519641,275171.00
07/21/2015 19:00,2,1.189,ACTIVE,212.16,344.45,59.991,1437519603,"201051344000983","174011321042388",28.53,26.80,0,329.43,371.51,34.4,31.2,0.274,185248.1,185248.1,7415,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519642,275172.00
07/21/2015 19:00,2,1.195,ACTIVE,212.16,345.06,59.991,1437519603,"201051344000917","174011321042388",28.78,28.30,0,328.82,371.51,34.9,31.8,0.287,188319.7,188319.7,7418,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519643,275173.00
07/21/2015 19:00,1,1.085,ACTIVE,213.9,384.20,60.03,1437519603,"040051121000116","174011321042388",25.78,27,0.204,311.51,441.73,27.8,21.2,0.055,54919.700000048,54926.700000048,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519644,275174.00
07/21/2015 19:00,1,0.476,ACTIVE,214.4,411.50,60.03,1437519603,"033051125000135","174011321042388",36.10,27,0.135,318.09,441.46,17.1,12.0,0.002,46468.199999986,46472.699999986,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519645,275175.00
07/21/2015 19:00,2,1.143,ACTIVE,212.38,343.55,59.981,1437519603,"201051344000648","174011321042388",28.63,26.00,0,330.63,371.51,33.2,30.1,0.261,183861.6,183861.6,7411,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519646,275176.00
07/21/2015 19:00,2,1.068,ACTIVE,212.38,343.55,59.996,1437519603,"201051344001093","174011321042388",28.61,27.30,0,329.73,368.50,31.0,28.0,0.239,186476.4,186476.4,7404,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519647,275177.00
07/21/2015 19:00,2,1.162,ACTIVE,212.61,343.55,59.996,1437519603,"201051344000645","174011321042388",28.09,26.80,0,330.93,370.30,33.1,30.0,0.256,184568.4,184568.4,7419,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519648,275178.00
07/21/2015 19:00,2,0.537,ACTIVE,212.83,345.36,59.991,1437519603,"274151322000085","174011321042388",31.77,30.80,0,331.23,363.39,17.3,14.8,0.102,466160.9,466160.9,8684,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519649,275179.00
07/21/2015 19:00,2,1.188,ACTIVE,212.38,345.06,59.986,1437519603,"201051344000651","174011321042388",27.99,27.30,0,329.73,371.21,33.7,30.6,0.270,183921.9,183921.9,7400,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519650,275180.00
07/21/2015 19:00,2,1.146,ACTIVE,212.16,342.95,59.981,1437519603,"201051344000867","174011321042388",28.75,27.00,0,330.03,370.90,33.4,30.3,0.265,176423.4,176423.4,7418,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519651,275181.00
07/21/2015 19:00,1,1.121,ACTIVE,213.6,346.96,60.03,1437519603,"040051121000095","174011321042388",22.94,28,0.207,313.81,440.22,25.6,19.7,0.123,53051.899999976,53058.100000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519652,275182.00
07/21/2015 19:00,2,1.127,ACTIVE,211.93,343.85,59.986,1437519603,"201051344001230","174011321042388",29.04,27.50,0,328.82,367.90,33.1,30.1,0.265,187493.6,187493.6,7426,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519653,275183.00
07/21/2015 19:00,2,1.119,ACTIVE,212.38,345.36,59.991,1437519603,"201051344000576","174011321042388",28.53,25.80,0,330.63,370.60,32.4,29.3,0.256,183745.1,183745.1,7430,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519654,275184.00
07/21/2015 19:00,2,1.189,ACTIVE,212.16,344.45,59.991,1437519603,"201051344000579","174011321042388",28.75,28.30,0,330.03,371.51,34.6,31.5,0.274,190483.8,190483.8,7396,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437519655,275185.00
07/21/2015 19:15,2,0.766,ACTIVE,211.25,337.54,60.012,1437520503,"201051344000955","174011321042388",28.37,27.00,0,328.22,358.28,22.0,19.3,0.168,189378.8,189378.8,7409,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520504,275186.00
07/21/2015 19:15,1,0.686,ACTIVE,213.8,377.00,60.03,1437520503,"040051121000195","174011321042388",24.09,27,0.163,318.86,441.26,16.4,15.7,0.024,57599.1,57603.4,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520506,275187.00
07/21/2015 19:15,2,0.840,ACTIVE,212.61,339.65,59.996,1437520503,"274151322000095","174011321042388",28.69,30.50,0,331.23,357.98,24.4,21.6,0.159,488962.2,488962.2,8308,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520507,275188.00
07/21/2015 19:15,2,0.785,ACTIVE,211.48,338.44,59.996,1437520503,"201051344000868","174011321042388",28.27,25.30,0,328.22,359.78,22.5,19.8,0.159,175813.8,175813.8,7412,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520508,275189.00
07/21/2015 19:15,2,0.783,ACTIVE,212.38,339.34,60.023,1437520503,"201051344000853","174011321042388",28.53,25.80,0,330.33,361.29,22.7,20.0,0.168,182155.8,182155.8,7417,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520509,275190.00
07/21/2015 19:15,2,0.803,ACTIVE,212.38,340.55,60.002,1437520503,"201051344000582","174011321042388",28.39,26.50,0,329.43,360.69,23.1,20.4,0.186,182007.5,182007.5,7395,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520510,275191.00
07/21/2015 19:15,1,0.707,ACTIVE,214.2,326.53,60.07,1437520503,"040051121000097","174011321042388",25.54,28,0.151,319.32,441.66,17.9,22.6,0.245,55916.400000036,55921,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520511,275192.00
07/21/2015 19:15,2,0.773,ACTIVE,211.93,338.74,59.996,1437520503,"201051344000469","174011321042388",28.53,24.80,0,329.43,359.78,22.4,19.7,0.172,177428.1,177428.1,7408,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520512,275193.00
07/21/2015 19:15,2,0.773,ACTIVE,211.70,339.65,60.002,1437520503,"201051344000988","174011321042388",28.15,26.00,0,327.02,362.49,22.1,19.4,0.168,176838.8,176838.8,7399,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520513,275194.00
07/21/2015 19:15,2,0.781,ACTIVE,211.70,339.04,60.002,1437520503,"201051344001158","174011321042388",28.29,26.30,0,329.13,360.08,22.4,19.7,0.177,182781.9,182781.9,7398,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520513,275195.00
07/21/2015 19:15,2,0.834,ACTIVE,211.70,339.95,59.996,1437520503,"201051344001025","174011321042388",28.71,26.30,0,329.13,360.99,24.3,21.5,0.199,186660.9,186660.9,7397,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520514,275196.00
07/21/2015 19:15,1,0.532,ACTIVE,213.4,384.78,60.03,1437520503,"033051125000118","174011321042388",37.79,28,0.156,313.84,441.33,20.0,15.6,0.132,62303.200000024,62308.299999988,182,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520516,275197.00
07/21/2015 19:15,2,0.791,ACTIVE,211.70,338.14,60.023,1437520503,"201051344000569","174011321042388",28.43,26.30,0,328.82,360.08,22.8,20.0,0.164,189971.3,189971.3,7417,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520517,275198.00
07/21/2015 19:15,2,0.498,ACTIVE,212.83,400.36,59.996,1437520503,"274151322000094","174011321042388",37.61,31.50,0,332.43,423.20,19.0,16.4,0.124,370988.6,370988.6,8798,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520518,275199.00
07/21/2015 19:15,1,0.719,ACTIVE,214.1,406.00,60.07,1437520503,"040051121000068","174011321042388",22.68,28,0.155,316.31,440.87,16.2,14.8,0.002,52822.900000024,52826.8,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520519,275200.00
07/21/2015 19:15,2,0.793,ACTIVE,211.25,337.54,59.996,1437520503,"201051344000458","174011321042388",28.71,26.50,0,329.73,360.08,23.1,20.3,0.194,185784.6,185784.6,7405,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520520,275201.00
07/21/2015 19:15,2,0.521,ACTIVE,212.16,340.25,60.007,1437520503,"274151322000087","174011321042388",30.10,43.40,0,332.13,355.88,15.9,13.4,0.097,442144.0,442144.0,8265,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520521,275202.00
07/21/2015 19:15,2,0.742,ACTIVE,212.38,339.34,59.991,1437520503,"274151322000052","174011321042388",28.51,31.30,0,329.73,356.18,21.5,18.8,0.146,472766.5,472766.5,8674,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520522,275203.00
07/21/2015 19:15,2,0.828,ACTIVE,211.70,339.04,59.991,1437520503,"201051344001145","174011321042388",28.55,25.80,0,330.03,361.29,23.9,21.2,0.172,190974.9,190974.9,7419,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520523,275204.00
07/21/2015 19:15,2,0.785,ACTIVE,212.16,340.25,59.996,1437520503,"201051344000685","174011321042388",28.25,26.80,0,326.12,360.99,22.5,19.8,0.181,189876.1,189876.1,7419,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520524,275205.00
07/21/2015 19:15,2,0.688,ACTIVE,212.38,339.34,59.981,1437520503,"274151322000088","174011321042388",27.67,29.30,0,330.03,354.67,19.3,16.7,0.110,453289.4,453289.4,8282,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520525,275206.00
07/21/2015 19:15,2,0.775,ACTIVE,211.93,339.04,59.996,1437520503,"201051344000438","174011321042388",28.39,27.00,0,328.22,359.78,22.3,19.6,0.177,189949.0,189949.0,7396,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520526,275207.00
07/21/2015 19:15,2,0.809,ACTIVE,211.48,338.14,59.986,1437520503,"201051344001135","174011321042388",28.39,25.80,0,329.13,359.48,23.3,20.6,0.181,181316.8,181316.8,7380,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520526,275208.00
07/21/2015 19:15,2,0.799,ACTIVE,211.93,338.44,59.975,1437520503,"201051344000417","174011321042388",28.53,27.50,0,326.72,359.78,23.1,20.4,0.168,185366.3,185366.3,7393,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520527,275209.00
07/21/2015 19:15,2,0.801,ACTIVE,211.48,338.74,59.991,1437520503,"201051344000594","174011321042388",28.57,27.80,0,326.12,360.69,23.2,20.5,0.159,186338.3,186338.3,7404,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520528,275210.00
07/21/2015 19:15,2,0.805,ACTIVE,212.61,339.34,59.996,1437520503,"274151322000083","174011321042388",28.49,31.30,0,330.63,356.78,23.2,20.5,0.150,468815.5,468815.5,8702,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520529,275211.00
07/21/2015 19:15,2,0.910,ACTIVE,212.16,341.45,59.996,1437520503,"201051344000585","174011321042388",29.02,26.30,0,329.13,363.09,26.8,23.9,0.186,185521.4,185521.4,7396,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520530,275212.00
07/21/2015 19:15,2,0.725,ACTIVE,212.38,342.65,59.986,1437520503,"274151322000054","174011321042388",27.85,29.30,0,330.03,355.58,20.5,17.8,0.137,463740.6,463740.6,8273,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520531,275213.00
07/21/2015 19:15,2,0.779,ACTIVE,211.93,338.14,59.996,1437520503,"201051344001203","174011321042388",28.41,26.80,0,330.03,359.78,22.4,19.7,0.186,186530.8,186530.8,7405,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520532,275214.00
07/21/2015 19:15,2,0.805,ACTIVE,211.25,338.14,59.991,1437520503,"201051344000646","174011321042388",28.33,26.50,0,327.02,360.08,23.1,20.3,0.164,183399.7,183399.7,7391,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520533,275215.00
07/21/2015 19:15,2,0.520,ACTIVE,213.74,399.76,59.986,1437520503,"274151322000068","174011321042388",37.41,32.40,0,332.73,425.61,19.7,17.1,0.119,370162.5,370162.5,8403,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520534,275216.00
07/21/2015 19:15,2,0.768,ACTIVE,213.29,339.34,59.991,1437520503,"274151322000076","174011321042388",28.96,30.50,0,331.53,357.08,22.6,19.9,0.141,494903.2,494903.2,8678,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520535,275217.00
07/21/2015 19:15,1,0.399,ACTIVE,214.3,383.08,60.03,1437520503,"033051125000132","174011321042388",34.88,27,0.150,318.97,439.53,13.8,11.6,0.006,46727.200000024,46730.400000024,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520536,275218.00
07/21/2015 19:15,1,0.522,ACTIVE,213.9,352.62,60.03,1437520503,"033051125000150","174011321042388",38.15,27,0.162,321.47,443.80,19.8,12.0,0.245,62422.300000012,62427.699999988,184,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520537,275219.00
07/21/2015 19:15,2,0.791,ACTIVE,211.70,338.44,60.018,1437520503,"201051344000890","174011321042388",28.82,27.50,0,327.92,360.38,23.1,20.4,0.168,187842.4,187842.4,7402,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520538,275220.00
07/21/2015 19:15,2,0.754,ACTIVE,211.70,339.95,59.986,1437520503,"201051344000900","174011321042388",28.39,25.30,0,327.62,360.08,21.7,19.0,0.159,188304.9,188304.9,7420,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520539,275221.00
07/21/2015 19:15,2,0.783,ACTIVE,212.16,339.65,59.991,1437520503,"201051344000633","174011321042388",28.31,26.50,0,329.43,360.99,22.4,19.7,0.172,177680.2,177680.2,7418,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520540,275222.00
07/21/2015 19:15,1,0.598,ACTIVE,213.9,383.12,60.03,1437520503,"040051121000185","174011321042388",24.58,27,0.158,318.92,440.26,14.6,16.1,0.006,54728.299999987,54731.900000011,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520541,275223.00
07/21/2015 19:15,2,0.799,ACTIVE,211.70,337.84,59.986,1437520503,"201051344000983","174011321042388",28.63,26.00,0,329.43,360.99,23.2,20.4,0.164,185254.5,185254.5,7416,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520542,275224.00
07/21/2015 19:15,2,0.820,ACTIVE,211.93,340.55,59.996,1437520503,"201051344000917","174011321042388",28.15,27.30,0,328.82,360.38,23.4,20.7,0.172,188326.2,188326.2,7419,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520543,275225.00
07/21/2015 19:15,1,0.741,ACTIVE,213.7,329.26,60.03,1437520503,"040051121000116","174011321042388",25.29,26,0.151,311.99,439.62,18.6,21.3,0.215,54926.700000048,54931.200000048,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520544,275226.00
07/21/2015 19:15,1,0.283,ACTIVE_NO_POWER,213.9,429.90,60.07,1437520503,"033051125000135","174011321042388",36.03,26,0.000,318.17,440.29,10.1,0.0,0.004,46472.699999986,46475.100000022,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520546,275227.00
07/21/2015 19:15,2,0.775,ACTIVE,211.93,338.44,59.996,1437520503,"201051344000648","174011321042388",28.29,25.30,0,330.33,360.69,22.2,19.5,0.177,183867.8,183867.8,7412,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520547,275228.00
07/21/2015 19:15,2,0.727,ACTIVE,211.70,337.54,59.991,1437520503,"201051344001093","174011321042388",28.41,26.30,0,328.52,357.98,20.9,18.2,0.141,186482.1,186482.1,7405,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520547,275229.00
07/21/2015 19:15,2,0.768,ACTIVE,212.16,339.34,59.991,1437520503,"201051344000645","174011321042388",28.13,26.00,0,330.33,359.78,21.9,19.2,0.159,184574.4,184574.4,7420,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520548,275230.00
07/21/2015 19:15,2,0.488,ACTIVE,213.29,340.85,59.986,1437520503,"274151322000085","174011321042388",28.47,29.50,0,333.33,352.27,14.2,11.7,0.084,466164.2,466164.2,8685,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520549,275231.00
07/21/2015 19:15,2,0.777,ACTIVE,212.16,339.04,59.986,1437520503,"201051344000651","174011321042388",28.49,26.00,0,329.43,359.78,22.4,19.7,0.164,183928.1,183928.1,7401,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520550,275232.00
07/21/2015 19:15,2,0.785,ACTIVE,211.93,338.14,59.986,1437520503,"201051344000867","174011321042388",28.15,26.30,0,329.13,359.18,22.4,19.7,0.172,176429.5,176429.5,7419,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520551,275233.00
07/21/2015 19:15,1,0.773,ACTIVE,213.5,341.98,60.03,1437520503,"040051121000095","174011321042388",22.50,27,0.146,313.86,438.26,17.3,11.4,0.094,53058.100000024,53062,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520552,275234.00
07/21/2015 19:15,2,0.771,ACTIVE,211.70,338.14,59.991,1437520503,"201051344001230","174011321042388",28.33,26.50,0,328.22,358.88,22.2,19.5,0.172,187499.7,187499.7,7427,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520553,275235.00
07/21/2015 19:15,2,0.742,ACTIVE,212.16,340.85,59.991,1437520503,"201051344000576","174011321042388",28.59,25.00,0,330.03,359.78,21.6,18.9,0.159,183751.0,183751.0,7431,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520554,275236.00
07/21/2015 19:15,2,0.812,ACTIVE,211.70,338.14,59.991,1437520503,"201051344000579","174011321042388",28.49,27.30,0,329.43,360.38,23.5,20.7,0.172,190490.2,190490.2,7397,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437520555,275237.00
07/21/2015 19:30,2,0.557,ACTIVE,211.03,334.54,59.970,1437521403,"201051344000955","174011321042388",27.73,26.00,0,325.82,349.26,15.7,13.2,0.106,189382.7,189382.7,7410,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521404,275238.00
07/21/2015 19:30,1,0.449,ACTIVE_NO_POWER,213.0,412.89,60.03,1437521403,"040051121000195","174011321042388",23.05,26,0.000,320.76,440.75,10.3,0.0,0.000,57603.4,57605.8,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521405,275239.00
07/21/2015 19:30,2,0.547,ACTIVE,212.38,335.14,59.970,1437521403,"274151322000095","174011321042388",28.15,29.30,0,329.13,350.17,15.6,13.1,0.106,488966.5,488966.5,8309,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521406,275240.00
07/21/2015 19:30,2,0.561,ACTIVE,211.25,333.93,59.965,1437521403,"201051344000868","174011321042388",27.77,24.80,0,327.62,349.86,15.8,13.3,0.106,175817.8,175817.8,7413,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521407,275241.00
07/21/2015 19:30,2,0.545,ACTIVE,212.16,336.04,59.970,1437521403,"201051344000853","174011321042388",28.21,25.50,0,328.82,352.27,15.6,13.1,0.102,182159.8,182159.8,7418,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521408,275242.00
07/21/2015 19:30,2,0.564,ACTIVE,212.16,335.14,59.996,1437521403,"201051344000582","174011321042388",27.61,25.50,0,328.82,351.67,15.8,13.3,0.110,182011.6,182011.6,7396,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521409,275243.00
07/21/2015 19:30,1,0.465,ACTIVE,213.4,345.14,60.00,1437521403,"040051121000097","174011321042388",25.12,27,0.143,318.46,440.96,11.6,14.9,0.053,55921,55923.800000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521410,275244.00
07/21/2015 19:30,2,0.553,ACTIVE,211.25,334.24,59.981,1437521403,"201051344000469","174011321042388",27.87,24.50,0,327.02,350.47,15.7,13.2,0.115,177432.0,177432.0,7409,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521411,275245.00
07/21/2015 19:30,2,0.537,ACTIVE,211.25,335.44,59.975,1437521403,"201051344000988","174011321042388",27.57,25.80,0,327.32,352.27,15.1,12.6,0.119,176842.7,176842.7,7400,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521412,275246.00
07/21/2015 19:30,2,0.545,ACTIVE,211.25,334.54,59.986,1437521403,"201051344001158","174011321042388",27.91,25.80,0,327.32,351.97,15.4,13.0,0.106,182785.9,182785.9,7399,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521413,275247.00
07/21/2015 19:30,2,0.578,ACTIVE,211.48,333.33,59.970,1437521403,"201051344001025","174011321042388",27.99,25.50,0,328.52,351.97,16.4,14.0,0.110,186665.2,186665.2,7398,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521414,275248.00
07/21/2015 19:30,1,0.341,ACTIVE,213.5,327.43,60.00,1437521403,"033051125000118","174011321042388",38.45,27,0.039,313.51,441.81,13.0,6.4,0.233,62308.299999988,62311.400000012,184,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521415,275249.00
07/21/2015 19:30,2,0.557,ACTIVE,211.48,334.54,59.986,1437521403,"201051344000569","174011321042388",28.13,26.00,0,327.32,350.47,15.9,13.4,0.106,189975.4,189975.4,7418,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521416,275250.00
07/21/2015 19:30,2,0.311,ACTIVE,212.83,404.27,59.970,1437521403,"274151322000094","174011321042388",38.01,30.50,0,332.43,428.31,11.9,9.6,0.075,370991.7,370991.7,8799,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521417,275251.00
07/21/2015 19:30,1,0.477,ALERT,213.2,324.67,60.00,1437521403,"040051121000068","174011321042388",22.16,27,0.090,319.32,439.81,10.5,5.9,0.242,52826.8,52829.100000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437521419,275252.00
07/21/2015 19:30,2,0.562,ACTIVE,211.48,333.93,59.975,1437521403,"201051344000458","174011321042388",27.77,26.30,0,326.72,350.17,15.8,13.4,0.115,185788.7,185788.7,7406,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521420,275253.00
07/21/2015 19:30,2,0.512,ACTIVE,212.38,337.84,59.970,1437521403,"274151322000087","174011321042388",27.21,40.80,0,330.33,346.26,14.1,11.7,0.080,442147.1,442147.1,8266,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521421,275254.00
07/21/2015 19:30,2,0.514,ACTIVE,212.38,338.14,59.975,1437521403,"274151322000052","174011321042388",27.59,30.00,0,329.43,348.36,14.3,11.9,0.093,472770.3,472770.3,8675,0,0,0,L,1151911521,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521422,275255.00
07/21/2015 19:30,2,0.551,ACTIVE,211.70,334.84,59.981,1437521403,"201051344001145","174011321042388",28.31,25.00,0,328.52,352.87,15.8,13.3,0.102,190979.0,190979.0,7420,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521423,275256.00
07/21/2015 19:30,2,0.535,ACTIVE,211.70,335.14,59.975,1437521403,"201051344000685","174011321042388",27.91,25.80,0,328.22,351.67,15.2,12.7,0.115,189880.1,189880.1,7420,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521424,275257.00
07/21/2015 19:30,2,0.461,ACTIVE,212.38,336.64,59.981,1437521403,"274151322000088","174011321042388",27.19,28.30,0,330.03,347.46,12.7,10.4,0.071,453292.7,453292.7,8283,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521424,275258.00
07/21/2015 19:30,2,0.547,ACTIVE,211.48,334.54,59.986,1437521403,"201051344000438","174011321042388",28.11,26.00,0,328.52,351.97,15.6,13.1,0.106,189952.9,189952.9,7397,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521425,275259.00
07/21/2015 19:30,2,0.561,ACTIVE,211.03,333.33,59.975,1437521403,"201051344001135","174011321042388",28.37,25.00,0,327.92,349.86,16.1,13.7,0.106,181321.0,181321.0,7381,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521426,275260.00
07/21/2015 19:30,2,0.568,ACTIVE,211.48,334.54,59.996,1437521403,"201051344000417","174011321042388",28.29,26.50,0,327.62,351.37,16.3,13.8,0.106,185370.5,185370.5,7394,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521427,275261.00
07/21/2015 19:30,2,0.564,ACTIVE,211.03,334.54,59.986,1437521403,"201051344000594","174011321042388",28.03,27.00,0,327.02,351.07,16.1,13.6,0.110,186342.4,186342.4,7405,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521428,275262.00
07/21/2015 19:30,2,0.541,ACTIVE,212.16,338.14,60.007,1437521403,"274151322000083","174011321042388",27.63,30.00,0,330.03,349.26,15.1,12.7,0.097,468819.5,468819.5,8703,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521429,275263.00
07/21/2015 19:30,2,0.631,ACTIVE,211.48,335.44,59.981,1437521403,"201051344000585","174011321042388",28.51,25.50,0,327.02,353.47,18.2,15.6,0.128,185526.2,185526.2,7397,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521430,275264.00
07/21/2015 19:30,2,0.492,ACTIVE,212.16,334.54,59.944,1437521403,"274151322000054","174011321042388",27.21,28.50,0,330.03,348.06,13.6,11.2,0.071,463744.1,463744.1,8274,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521431,275265.00
07/21/2015 19:30,2,0.551,ACTIVE,211.25,333.63,59.970,1437521403,"201051344001203","174011321042388",28.11,26.00,0,328.52,352.57,15.7,13.2,0.110,186534.7,186534.7,7406,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521432,275266.00
07/21/2015 19:30,2,0.547,ACTIVE,210.80,333.93,59.949,1437521403,"201051344000646","174011321042388",28.11,25.80,0,327.02,351.07,15.6,13.1,0.102,183403.7,183403.7,7392,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521433,275267.00
07/21/2015 19:30,2,0.342,ACTIVE,212.83,401.56,59.970,1437521403,"274151322000068","174011321042388",37.61,31.30,0,333.93,418.09,13.2,10.8,0.075,370165.8,370165.8,8404,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521434,275268.00
07/21/2015 19:30,2,0.516,ACTIVE,212.83,335.74,59.970,1437521403,"274151322000076","174011321042388",28.09,29.30,0,331.23,348.96,14.7,12.2,0.088,494907.1,494907.1,8679,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521435,275269.00
07/21/2015 19:30,1,0.279,ACTIVE,213.7,387.26,60.03,1437521403,"033051125000132","174011321042388",33.31,26,0.079,318.75,439.47,9.2,11.2,0.000,46730.400000024,46732.300000024,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521436,275270.00
