ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 19:30,1,0.342,ACTIVE,213.2,382.16,60.03,1437521403,"033051125000150","174011321042388",38.01,26,0.145,321.03,441.37,12.9,14.2,0.006,62427.699999988,62430.900000036,186,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521437,275271.00
07/21/2015 19:30,2,0.566,ACTIVE,211.03,333.93,59.975,1437521403,"201051344000890","174011321042388",28.15,26.50,0,327.92,350.77,16.1,13.6,0.106,187846.5,187846.5,7403,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521438,275272.00
07/21/2015 19:30,2,0.514,ACTIVE,211.25,334.54,59.986,1437521403,"201051344000900","174011321042388",28.17,25.00,0,327.32,350.17,14.7,12.2,0.102,188308.7,188308.7,7421,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521439,275273.00
07/21/2015 19:30,2,0.553,ACTIVE,211.48,335.44,59.981,1437521403,"201051344000633","174011321042388",27.89,25.80,0,328.22,351.97,15.7,13.2,0.110,177684.2,177684.2,7419,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521440,275274.00
07/21/2015 19:30,1,0.424,ACTIVE,213.4,351.65,60.00,1437521403,"040051121000185","174011321042388",23.47,26,0.144,318.07,438.82,9.9,11.6,0.013,54731.900000011,54733.700000023,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521441,275275.00
07/21/2015 19:30,2,0.566,ACTIVE,211.25,333.33,59.981,1437521403,"201051344000983","174011321042388",28.05,25.80,0,327.92,350.77,16.1,13.6,0.110,185258.7,185258.7,7417,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521442,275276.00
07/21/2015 19:30,2,0.553,ACTIVE,211.48,335.14,59.975,1437521403,"201051344000917","174011321042388",28.49,26.30,0,327.02,351.37,16.0,13.5,0.110,188330.3,188330.3,7420,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521443,275277.00
07/21/2015 19:30,1,0.508,ACTIVE,212.8,406.76,60.00,1437521403,"040051121000116","174011321042388",24.51,26,0.000,312.25,438.90,12.4,5.8,0.000,54931.200000048,54933.800000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521445,275278.00
07/21/2015 19:30,1,0.255,ACTIVE_NO_POWER,213.3,419.42,60.03,1437521403,"033051125000135","174011321042388",33.15,26,0.000,317.33,439.38,8.4,0.0,0.000,46475.100000022,46476.600000022,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521446,275279.00
07/21/2015 19:30,2,0.559,ACTIVE,211.48,334.54,59.981,1437521403,"201051344000648","174011321042388",27.63,24.80,0,327.62,351.67,15.7,13.2,0.110,183871.7,183871.7,7413,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521447,275280.00
07/21/2015 19:30,2,0.545,ACTIVE,211.25,334.84,59.986,1437521403,"201051344001093","174011321042388",27.73,25.80,0,327.62,349.86,15.3,12.9,0.097,186485.9,186485.9,7406,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521448,275281.00
07/21/2015 19:30,2,0.537,ACTIVE,211.48,334.54,59.986,1437521403,"201051344000645","174011321042388",27.85,25.30,0,328.22,350.77,15.2,12.7,0.102,184578.3,184578.3,7421,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521448,275282.00
07/21/2015 19:30,2,0.469,ACTIVE,212.16,337.54,59.991,1437521403,"274151322000085","174011321042388",27.71,28.50,0,330.93,345.06,13.2,10.8,0.075,466167.0,466167.0,8686,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521449,275283.00
07/21/2015 19:30,2,0.543,ACTIVE,211.48,334.84,59.986,1437521403,"201051344000651","174011321042388",27.93,25.00,0,329.13,351.67,15.3,12.9,0.106,183932.1,183932.1,7402,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521450,275284.00
07/21/2015 19:30,2,0.559,ACTIVE,211.25,333.33,59.991,1437521403,"201051344000867","174011321042388",27.61,25.80,0,326.12,350.17,15.7,13.2,0.102,176433.5,176433.5,7420,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521451,275285.00
07/21/2015 19:30,1,0.534,ACTIVE,212.6,371.07,60.03,1437521403,"040051121000095","174011321042388",22.21,26,0.131,314.98,437.01,11.8,14.1,0.001,53062,53064.199999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521452,275286.00
07/21/2015 19:30,2,0.551,ACTIVE,210.80,332.73,59.981,1437521403,"201051344001230","174011321042388",27.83,25.80,0,327.32,349.86,15.6,13.1,0.106,187503.7,187503.7,7428,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521453,275287.00
07/21/2015 19:30,2,0.527,ACTIVE,211.25,335.14,60.007,1437521403,"201051344000576","174011321042388",28.11,24.80,0,329.13,350.77,15.1,12.6,0.102,183754.9,183754.9,7432,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521454,275288.00
07/21/2015 19:30,2,0.582,ACTIVE,211.03,333.93,59.991,1437521403,"201051344000579","174011321042388",27.95,26.80,0,327.92,350.77,16.6,14.1,0.110,190494.4,190494.4,7398,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437521455,275289.00
07/21/2015 19:45,2,0.512,ACTIVE,211.03,333.93,59.959,1437522303,"201051344000955","174011321042388",27.51,25.30,0,325.22,342.05,14.2,11.8,0.088,189385.8,189385.8,7411,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522304,275290.00
07/21/2015 19:45,1,0.343,ACTIVE_NO_POWER,213.0,397.08,60.03,1437522303,"040051121000195","174011321042388",22.47,26,0.000,317.81,440.03,7.5,0.0,0.105,57605.8,57607.2,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522306,275291.00
07/21/2015 19:45,2,0.424,ACTIVE,212.61,337.24,59.975,1437522303,"274151322000095","174011321042388",27.41,28.30,0,330.33,343.25,11.8,9.4,0.071,488969.2,488969.2,8310,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522307,275292.00
07/21/2015 19:45,2,0.492,ACTIVE,211.25,334.24,59.986,1437522303,"201051344000868","174011321042388",27.69,24.30,0,325.52,342.65,13.8,11.4,0.088,175820.8,175820.8,7414,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522308,275293.00
07/21/2015 19:45,2,0.480,ACTIVE,211.93,335.44,59.991,1437522303,"201051344000853","174011321042388",27.95,25.50,0,327.62,344.15,13.6,11.2,0.088,182162.8,182162.8,7419,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522309,275294.00
07/21/2015 19:45,2,0.494,ACTIVE,211.93,334.84,59.986,1437522303,"201051344000582","174011321042388",27.15,24.80,0,326.72,343.55,13.6,11.2,0.084,182014.6,182014.6,7397,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522309,275295.00
07/21/2015 19:45,1,0.356,ACTIVE_NO_POWER,213.4,398.93,60.03,1437522303,"040051121000097","174011321042388",24.29,27,0.000,319.39,442.08,8.5,0.0,0.000,55923.800000012,55925.400000036,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522311,275296.00
07/21/2015 19:45,2,0.492,ACTIVE,211.48,334.54,59.981,1437522303,"201051344000469","174011321042388",27.73,24.30,0,325.52,343.85,13.8,11.4,0.093,177435.0,177435.0,7410,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522312,275297.00
07/21/2015 19:45,2,0.451,ACTIVE,211.25,335.14,59.981,1437522303,"201051344000988","174011321042388",28.39,25.30,0,325.82,344.76,13.0,10.6,0.093,176845.5,176845.5,7401,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522312,275298.00
07/21/2015 19:45,2,0.484,ACTIVE,211.25,333.93,59.981,1437522303,"201051344001158","174011321042388",27.14,25.50,0,325.52,343.25,13.3,10.9,0.093,182788.7,182788.7,7400,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522313,275299.00
07/21/2015 19:45,2,0.480,ACTIVE,211.25,333.93,59.986,1437522303,"201051344001025","174011321042388",28.29,24.50,0,327.02,343.55,13.8,11.4,0.084,186668.3,186668.3,7399,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522314,275300.00
07/21/2015 19:45,1,0.280,ACTIVE,213.4,328.07,60.03,1437522303,"033051125000118","174011321042388",37.59,26,0.124,318.63,440.10,10.4,11.4,0.247,62311.400000012,62313.299999988,186,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522316,275301.00
07/21/2015 19:45,2,0.492,ACTIVE,211.48,334.54,59.986,1437522303,"201051344000569","174011321042388",27.81,25.80,0,326.72,343.25,13.9,11.5,0.093,189978.4,189978.4,7419,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522317,275302.00
07/21/2015 19:45,2,0.254,ACTIVE,212.61,395.85,59.986,1437522303,"274151322000094","174011321042388",37.25,29.50,0,333.33,412.38,9.6,7.4,0.053,370993.8,370993.8,8800,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522318,275303.00
07/21/2015 19:45,1,0.408,ACTIVE,213.2,341.22,60.03,1437522303,"040051121000068","174011321042388",21.39,26,0.098,318.42,439.24,8.7,4.7,0.225,52829.100000012,52830.400000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522319,275304.00
07/21/2015 19:45,2,0.488,ACTIVE,211.25,333.33,60.002,1437522303,"201051344000458","174011321042388",27.75,25.80,0,326.42,342.65,13.8,11.4,0.093,185791.6,185791.6,7407,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522320,275305.00
07/21/2015 19:45,2,0.410,ACTIVE,212.38,335.74,59.991,1437522303,"274151322000087","174011321042388",27.08,38.60,0,330.63,342.95,11.3,9.0,0.057,442149.6,442149.6,8267,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522321,275306.00
07/21/2015 19:45,2,0.430,ACTIVE,212.38,337.54,60.012,1437522303,"274151322000052","174011321042388",27.08,28.80,0,329.43,342.95,11.8,9.4,0.071,472772.8,472772.8,8676,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522322,275307.00
07/21/2015 19:45,2,0.500,ACTIVE,211.70,334.84,59.986,1437522303,"201051344001145","174011321042388",26.54,24.30,0,327.62,343.85,13.4,11.1,0.080,190982.0,190982.0,7421,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522323,275308.00
07/21/2015 19:45,2,0.465,ACTIVE,211.70,334.84,60.007,1437522303,"201051344000685","174011321042388",27.65,24.80,0,326.12,343.25,13.1,10.7,0.088,189882.9,189882.9,7421,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522324,275309.00
07/21/2015 19:45,2,0.389,ACTIVE,212.16,335.44,59.981,1437522303,"274151322000088","174011321042388",26.60,27.30,0,330.33,342.05,10.5,8.2,0.062,453294.9,453294.9,8284,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522325,275310.00
07/21/2015 19:45,2,0.492,ACTIVE,211.70,334.24,59.991,1437522303,"201051344000438","174011321042388",27.65,25.00,0,326.42,342.95,13.8,11.4,0.080,189955.9,189955.9,7398,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522326,275311.00
07/21/2015 19:45,2,0.494,ACTIVE,211.03,333.33,59.991,1437522303,"201051344001135","174011321042388",28.13,24.30,0,325.82,341.75,14.1,11.7,0.088,181324.0,181324.0,7382,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522327,275312.00
07/21/2015 19:45,2,0.518,ACTIVE,211.70,334.24,59.981,1437522303,"201051344000417","174011321042388",27.37,25.80,0,326.12,343.55,14.3,11.9,0.093,185373.6,185373.6,7395,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522328,275313.00
07/21/2015 19:45,2,0.500,ACTIVE,211.03,334.24,59.991,1437522303,"201051344000594","174011321042388",27.59,26.00,0,324.62,342.65,14.0,11.6,0.093,186345.4,186345.4,7406,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522329,275314.00
07/21/2015 19:45,2,0.412,ACTIVE,212.61,334.84,59.981,1437522303,"274151322000083","174011321042388",26.88,28.80,0,330.03,343.25,11.2,8.9,0.062,468822.1,468822.1,8704,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522330,275315.00
07/21/2015 19:45,2,0.512,ACTIVE,211.48,335.14,59.981,1437522303,"201051344000585","174011321042388",28.21,25.00,0,326.42,344.45,14.6,12.2,0.088,185529.6,185529.6,7398,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522330,275316.00
07/21/2015 19:45,2,0.402,ACTIVE,212.61,336.64,59.991,1437522303,"274151322000054","174011321042388",27.39,27.50,0,329.43,342.65,11.2,8.9,0.071,463746.5,463746.5,8275,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522331,275317.00
07/21/2015 19:45,2,0.502,ACTIVE,211.48,333.33,59.991,1437522303,"201051344001203","174011321042388",27.25,25.00,0,326.12,343.55,13.8,11.4,0.088,186537.7,186537.7,7407,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522332,275318.00
07/21/2015 19:45,2,0.494,ACTIVE,210.80,333.03,59.970,1437522303,"201051344000646","174011321042388",27.77,25.30,0,324.92,342.05,13.9,11.5,0.084,183406.7,183406.7,7393,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522333,275319.00
07/21/2015 19:45,2,0.270,ACTIVE,213.29,398.56,59.986,1437522303,"274151322000068","174011321042388",37.45,30.30,0,334.24,412.08,10.2,8.0,0.049,370168.0,370168.0,8405,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522334,275320.00
07/21/2015 19:45,2,0.428,ACTIVE,213.06,338.14,60.007,1437522303,"274151322000076","174011321042388",27.83,28.30,0,330.93,343.25,12.1,9.7,0.066,494909.7,494909.7,8680,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522335,275321.00
07/21/2015 19:45,1,0.247,ACTIVE_NO_POWER,214.1,404.25,60.03,1437522303,"033051125000132","174011321042388",31.96,25,0.000,318.47,439.07,7.8,0.0,0.000,46732.300000024,46733.600000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522336,275322.00
07/21/2015 19:45,1,0.283,ACTIVE,213.4,338.02,60.03,1437522303,"033051125000150","174011321042388",37.17,25,0.140,321.56,440.56,10.4,13.4,0.095,62430.900000036,62432.900000036,188,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522337,275323.00
07/21/2015 19:45,2,0.510,ACTIVE,211.48,333.63,59.986,1437522303,"201051344000890","174011321042388",27.25,25.50,0,325.22,343.55,14.1,11.7,0.084,187849.6,187849.6,7404,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522338,275324.00
07/21/2015 19:45,2,0.455,ACTIVE,211.48,334.54,60.012,1437522303,"201051344000900","174011321042388",27.65,24.80,0,326.12,342.35,12.8,10.4,0.088,188311.5,188311.5,7422,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522339,275325.00
07/21/2015 19:45,2,0.484,ACTIVE,211.93,335.44,59.991,1437522303,"201051344000633","174011321042388",28.19,25.00,0,325.82,344.76,13.8,11.4,0.084,177687.2,177687.2,7420,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522340,275326.00
07/21/2015 19:45,1,0.368,ACTIVE_NO_POWER,213.6,369.21,60.03,1437522303,"040051121000185","174011321042388",22.42,25,0.072,319.32,438.47,8.2,0.0,0.201,54733.700000023,54735.099999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522341,275327.00
07/21/2015 19:45,2,0.508,ACTIVE,211.48,333.33,59.991,1437522303,"201051344000983","174011321042388",27.15,25.50,0,324.92,342.05,14.0,11.6,0.088,185261.7,185261.7,7418,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522342,275328.00
07/21/2015 19:45,2,0.475,ACTIVE,211.70,334.84,60.002,1437522303,"201051344000917","174011321042388",28.33,25.50,0,325.82,343.25,13.6,11.2,0.088,188333.3,188333.3,7421,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522343,275329.00
07/21/2015 19:45,1,0.415,ACTIVE,213.2,339.28,60.03,1437522303,"040051121000116","174011321042388",24.16,25,0.142,312.94,439.71,9.9,13.1,0.036,54933.800000012,54935.400000036,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522344,275330.00
07/21/2015 19:45,1,0.233,ACTIVE_NO_POWER,214.0,415.31,60.03,1437522303,"033051125000135","174011321042388",32.04,25,0.000,317.81,439.13,7.4,0.0,0.000,46476.600000022,46477.80000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522346,275331.00
07/21/2015 19:45,2,0.500,ACTIVE,211.70,334.54,59.991,1437522303,"201051344000648","174011321042388",27.63,24.30,0,327.02,343.55,14.0,11.6,0.084,183874.8,183874.8,7414,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522347,275332.00
07/21/2015 19:45,2,0.492,ACTIVE,211.70,334.54,59.986,1437522303,"201051344001093","174011321042388",28.09,25.00,0,326.42,342.35,14.0,11.6,0.080,186488.9,186488.9,7407,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522347,275333.00
07/21/2015 19:45,2,0.475,ACTIVE,211.93,334.54,59.991,1437522303,"201051344000645","174011321042388",27.91,25.00,0,326.42,342.95,13.4,11.1,0.084,184581.2,184581.2,7422,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522348,275334.00
07/21/2015 19:45,2,0.406,ACTIVE,212.61,338.44,59.981,1437522303,"274151322000085","174011321042388",27.39,27.50,0,330.63,342.65,11.3,9.0,0.066,466169.4,466169.4,8687,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522349,275335.00
07/21/2015 19:45,2,0.479,ACTIVE,211.70,334.84,59.996,1437522303,"201051344000651","174011321042388",27.59,24.30,0,326.72,343.55,13.4,11.0,0.084,183935.0,183935.0,7403,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522350,275336.00
07/21/2015 19:45,2,0.506,ACTIVE,211.93,333.63,59.996,1437522303,"201051344000867","174011321042388",27.00,25.00,0,325.82,342.05,13.8,11.4,0.084,176436.5,176436.5,7421,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522351,275337.00
07/21/2015 19:45,1,0.465,ACTIVE_NO_POWER,213.1,421.63,60.03,1437522303,"040051121000095","174011321042388",21.57,25,0.000,314.21,436.38,9.9,0.0,0.000,53064.199999988,53065.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522352,275338.00
07/21/2015 19:45,2,0.492,ACTIVE,211.48,333.63,59.991,1437522303,"201051344001230","174011321042388",27.37,24.80,0,324.92,341.45,13.7,11.3,0.084,187506.6,187506.6,7429,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522353,275339.00
07/21/2015 19:45,2,0.477,ACTIVE,211.93,335.14,59.965,1437522303,"201051344000576","174011321042388",27.79,24.30,0,326.42,343.25,13.4,11.0,0.088,183757.7,183757.7,7433,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522354,275340.00
07/21/2015 19:45,2,0.527,ACTIVE,211.48,333.93,59.970,1437522303,"201051344000579","174011321042388",27.25,26.50,0,325.82,342.65,14.6,12.2,0.084,190497.6,190497.6,7399,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437522355,275341.00
07/21/2015 20:00,2,0.502,ACTIVE,210.80,332.73,59.981,1437523203,"201051344000955","174011321042388",23.72,24.80,0,325.22,341.15,12.1,9.7,0.075,189388.4,189388.4,7412,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523204,275342.00
07/21/2015 20:00,1,0.318,ACTIVE_NO_POWER,213.0,427.97,60.03,1437523203,"040051121000195","174011321042388",21.72,25,0.000,318.93,441.43,6.8,0.0,0.000,57607.2,57608.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523206,275343.00
07/21/2015 20:00,2,0.381,ACTIVE,212.38,335.14,59.981,1437523203,"274151322000095","174011321042388",27.10,27.30,0,330.33,341.45,10.4,8.1,0.066,488971.4,488971.4,8311,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523207,275344.00
07/21/2015 20:00,2,0.490,ACTIVE,211.03,333.33,59.981,1437523203,"201051344000868","174011321042388",23.10,23.80,0,326.12,342.05,11.5,9.2,0.071,175823.3,175823.3,7415,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523208,275345.00
07/21/2015 20:00,2,0.453,ACTIVE,211.48,334.84,59.981,1437523203,"201051344000853","174011321042388",27.25,25.50,0,327.32,343.85,12.6,10.2,0.080,182165.5,182165.5,7420,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523209,275346.00
07/21/2015 20:00,2,0.457,ACTIVE,211.70,333.63,59.986,1437523203,"201051344000582","174011321042388",27.04,24.30,0,327.32,342.35,12.5,10.1,0.084,182017.2,182017.2,7398,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523210,275347.00
07/21/2015 20:00,1,0.338,ACTIVE_NO_POWER,213.2,425.85,60.03,1437523203,"040051121000097","174011321042388",22.68,26,0.000,318.70,442.44,7.5,0.0,0.000,55925.400000036,55926.600000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523211,275348.00
07/21/2015 20:00,2,0.443,ACTIVE,211.03,332.73,59.981,1437523203,"201051344000469","174011321042388",28.39,24.30,0,326.42,342.35,12.8,10.4,0.080,177437.7,177437.7,7411,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523212,275349.00
07/21/2015 20:00,2,0.434,ACTIVE,210.80,333.63,59.986,1437523203,"201051344000988","174011321042388",27.19,25.30,0,325.82,343.25,12.0,9.6,0.080,176848.0,176848.0,7402,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523213,275350.00
07/21/2015 20:00,2,0.447,ACTIVE,211.03,333.33,60.012,1437523203,"201051344001158","174011321042388",27.37,25.30,0,327.02,342.05,12.4,10.1,0.084,182791.4,182791.4,7401,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523214,275351.00
07/21/2015 20:00,2,0.436,ACTIVE,211.03,332.13,59.986,1437523203,"201051344001025","174011321042388",28.51,24.00,0,327.02,341.75,12.6,10.2,0.071,186671.0,186671.0,7400,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523215,275352.00
07/21/2015 20:00,1,0.252,ACTIVE_NO_POWER,212.9,427.81,60.03,1437523203,"033051125000118","174011321042388",37.06,25,0.000,318.39,439.93,9.3,0.0,0.000,62313.299999988,62314.999999976,188,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523216,275353.00
07/21/2015 20:00,2,0.480,ACTIVE,211.03,332.73,59.986,1437523203,"201051344000569","174011321042388",25.17,25.80,0,327.62,342.95,12.3,9.9,0.075,189981.1,189981.1,7420,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523217,275354.00
07/21/2015 20:00,2,0.229,ACTIVE,212.61,385.63,59.991,1437523203,"274151322000094","174011321042388",36.22,28.80,0,332.13,407.57,8.5,6.3,0.044,370995.5,370995.5,8801,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523218,275355.00
07/21/2015 20:00,1,0.359,ACTIVE,212.9,361.17,60.03,1437523203,"040051121000068","174011321042388",21.70,25,0.118,318.00,439.85,7.7,14.1,0.000,52830.400000024,52831.600000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523219,275356.00
07/21/2015 20:00,2,0.465,ACTIVE,211.03,331.83,59.996,1437523203,"201051344000458","174011321042388",26.96,25.80,0,327.02,341.75,12.7,10.3,0.075,185794.3,185794.3,7408,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523220,275357.00
07/21/2015 20:00,2,0.369,ACTIVE,212.16,336.04,59.991,1437523203,"274151322000087","174011321042388",26.82,36.80,0,330.63,341.75,10.0,7.7,0.053,442151.7,442151.7,8268,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523221,275358.00
07/21/2015 20:00,2,0.385,ACTIVE,211.93,334.84,59.986,1437523203,"274151322000052","174011321042388",27.51,28.00,0,330.03,341.75,10.7,8.4,0.057,472775.1,472775.1,8677,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523222,275359.00
07/21/2015 20:00,2,0.441,ACTIVE,211.48,333.33,59.986,1437523203,"201051344001145","174011321042388",27.91,23.80,0,327.02,342.95,12.5,10.2,0.071,190984.6,190984.6,7422,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523223,275360.00
07/21/2015 20:00,2,0.459,ACTIVE,211.48,333.63,59.996,1437523203,"201051344000685","174011321042388",23.54,24.30,0,325.82,342.95,11.0,8.7,0.071,189885.4,189885.4,7422,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523224,275361.00
07/21/2015 20:00,2,0.352,ACTIVE,212.16,335.44,59.991,1437523203,"274151322000088","174011321042388",26.50,27.00,0,330.33,341.15,9.5,7.2,0.057,453296.8,453296.8,8285,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523225,275362.00
07/21/2015 20:00,2,0.445,ACTIVE,211.25,333.63,59.996,1437523203,"201051344000438","174011321042388",28.21,24.50,0,327.62,341.45,12.8,10.4,0.080,189958.6,189958.6,7399,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523226,275363.00
07/21/2015 20:00,2,0.455,ACTIVE,210.80,331.83,59.996,1437523203,"201051344001135","174011321042388",28.11,24.00,0,327.02,340.55,13.0,10.6,0.071,181326.8,181326.8,7383,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523227,275364.00
07/21/2015 20:00,2,0.506,ACTIVE,211.25,332.73,59.996,1437523203,"201051344000417","174011321042388",24.49,25.00,0,326.72,342.35,12.6,10.2,0.071,185376.4,185376.4,7396,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523228,275365.00
07/21/2015 20:00,2,0.459,ACTIVE,210.80,332.43,60.012,1437523203,"201051344000594","174011321042388",28.01,25.50,0,325.82,341.15,13.1,10.7,0.084,186348.2,186348.2,7407,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523229,275366.00
07/21/2015 20:00,2,0.365,ACTIVE,211.93,335.14,60.012,1437523203,"274151322000083","174011321042388",27.02,27.80,0,329.73,341.75,10.0,7.7,0.057,468824.2,468824.2,8705,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523229,275367.00
07/21/2015 20:00,2,0.480,ACTIVE,211.25,333.93,59.996,1437523203,"201051344000585","174011321042388",27.85,24.50,0,327.32,342.65,13.6,11.2,0.080,185532.5,185532.5,7399,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523231,275368.00
07/21/2015 20:00,2,0.369,ACTIVE,212.38,333.03,59.981,1437523203,"274151322000054","174011321042388",26.86,27.00,0,330.33,341.45,10.1,7.8,0.053,463748.6,463748.6,8276,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523231,275369.00
07/21/2015 20:00,2,0.459,ACTIVE,211.25,331.83,59.991,1437523203,"201051344001203","174011321042388",27.27,24.50,0,326.42,342.35,12.8,10.4,0.075,186540.4,186540.4,7408,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523232,275370.00
07/21/2015 20:00,2,0.449,ACTIVE,210.80,333.03,59.981,1437523203,"201051344000646","174011321042388",28.05,24.80,0,325.22,341.45,12.8,10.4,0.075,183409.5,183409.5,7394,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523233,275371.00
07/21/2015 20:00,2,0.248,ACTIVE,213.06,389.54,59.986,1437523203,"274151322000068","174011321042388",36.64,29.80,0,333.63,409.08,9.2,7.0,0.044,370169.9,370169.9,8406,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523234,275372.00
07/21/2015 20:00,2,0.391,ACTIVE,212.83,336.64,59.996,1437523203,"274151322000076","174011321042388",27.57,27.50,0,331.53,342.65,10.9,8.6,0.071,494912.0,494912.0,8681,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523235,275373.00
07/21/2015 20:00,1,0.217,ACTIVE,213.2,343.65,60.03,1437523203,"033051125000132","174011321042388",32.64,24,0.136,318.31,439.09,7.0,13.0,0.015,46733.600000024,46734.600000024,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523236,275374.00
07/21/2015 20:00,1,0.255,ACTIVE,213.3,388.05,60.03,1437523203,"033051125000150","174011321042388",37.39,25,0.107,319.10,445.48,9.5,6.1,0.000,62432.900000036,62434.699999988,190,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523238,275375.00
07/21/2015 20:00,2,0.463,ACTIVE,210.80,332.43,59.986,1437523203,"201051344000890","174011321042388",27.97,25.00,0,326.12,341.75,13.1,10.8,0.075,187852.3,187852.3,7405,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523238,275376.00
07/21/2015 20:00,2,0.416,ACTIVE,210.80,332.43,59.986,1437523203,"201051344000900","174011321042388",27.83,24.80,0,326.12,341.45,11.8,9.4,0.075,188313.9,188313.9,7423,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523239,275377.00
07/21/2015 20:00,2,0.482,ACTIVE,211.48,334.24,59.981,1437523203,"201051344000633","174011321042388",23.40,24.80,0,325.82,343.55,11.4,9.1,0.066,177689.7,177689.7,7421,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523240,275378.00
07/21/2015 20:00,1,0.331,ACTIVE,213.0,342.67,60.03,1437523203,"040051121000185","174011321042388",22.42,25,0.143,317.64,438.39,7.3,10.9,0.011,54735.099999999,54735.900000011,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523241,275379.00
07/21/2015 20:00,2,0.492,ACTIVE,210.80,331.53,59.986,1437523203,"201051344000983","174011321042388",23.66,25.50,0,326.12,342.35,11.8,9.4,0.071,185264.4,185264.4,7419,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523242,275380.00
07/21/2015 20:00,2,0.453,ACTIVE,211.03,333.33,59.981,1437523203,"201051344000917","174011321042388",27.12,25.00,0,326.42,342.05,12.5,10.1,0.080,188336.0,188336.0,7422,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523243,275381.00
07/21/2015 20:00,1,0.356,ACTIVE,213.1,354.55,60.03,1437523203,"040051121000116","174011321042388",24.47,24,0.139,311.76,439.56,8.6,12.0,0.002,54935.400000036,54936.5,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523245,275382.00
07/21/2015 20:00,1,0.211,ACTIVE,213.2,345.06,60.03,1437523203,"033051125000135","174011321042388",31.96,25,0.137,316.93,439.16,6.7,14.3,0.009,46477.80000001,46478.900000034,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523246,275383.00
07/21/2015 20:00,2,0.488,ACTIVE,211.03,332.43,60.018,1437523203,"201051344000648","174011321042388",23.80,24.00,0,327.62,342.65,11.8,9.4,0.071,183877.5,183877.5,7415,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523247,275384.00
07/21/2015 20:00,2,0.465,ACTIVE,210.80,332.73,59.981,1437523203,"201051344001093","174011321042388",27.53,24.50,0,327.02,342.95,13.0,10.6,0.080,186491.7,186491.7,7408,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523248,275385.00
07/21/2015 20:00,2,0.447,ACTIVE,211.25,333.03,59.986,1437523203,"201051344000645","174011321042388",27.25,24.80,0,327.32,342.65,12.3,10.0,0.075,184583.8,184583.8,7423,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523249,275386.00
07/21/2015 20:00,2,0.367,ACTIVE,212.38,336.34,59.986,1437523203,"274151322000085","174011321042388",26.84,26.80,0,330.93,342.05,10.0,7.7,0.062,466171.5,466171.5,8688,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523249,275387.00
07/21/2015 20:00,2,0.477,ACTIVE,211.25,332.73,59.991,1437523203,"201051344000651","174011321042388",23.44,23.80,0,327.92,342.05,11.3,9.0,0.071,183937.5,183937.5,7404,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523250,275388.00
07/21/2015 20:00,2,0.443,ACTIVE,211.03,332.13,59.991,1437523203,"201051344000867","174011321042388",28.21,24.80,0,326.12,341.15,12.7,10.3,0.075,176439.2,176439.2,7422,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523251,275389.00
07/21/2015 20:00,1,0.419,ACTIVE_NO_POWER,212.9,432.17,60.00,1437523203,"040051121000095","174011321042388",21.01,25,0.000,314.24,437.33,8.6,0.0,0.000,53065.5,53066.600000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523252,275390.00
07/21/2015 20:00,2,0.451,ACTIVE,210.80,332.13,59.981,1437523203,"201051344001230","174011321042388",27.27,24.30,0,325.52,341.45,12.5,10.1,0.075,187509.3,187509.3,7430,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523253,275391.00
07/21/2015 20:00,2,0.473,ACTIVE,211.25,333.63,59.991,1437523203,"201051344000576","174011321042388",23.04,24.00,0,327.32,343.25,11.0,8.7,0.062,183760.2,183760.2,7434,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523254,275392.00
07/21/2015 20:00,2,0.469,ACTIVE,211.03,332.73,59.996,1437523203,"201051344000579","174011321042388",28.43,26.30,0,327.02,341.75,13.5,11.1,0.075,190500.5,190500.5,7400,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437523256,275393.00
07/21/2015 20:15,2,0.438,ACTIVE,211.70,333.63,59.981,1437524103,"201051344000955","174011321042388",27.21,24.30,0,325.52,339.34,12.1,9.8,0.066,189390.7,189390.7,7413,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524104,275394.00
07/21/2015 20:15,1,0.268,ACTIVE,214.0,362.90,60.03,1437524103,"040051121000195","174011321042388",21.48,24,0.000,320.82,441.07,5.6,2.6,0.000,57608.3,57609,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524105,275395.00
07/21/2015 20:15,2,0.334,ACTIVE,213.29,336.04,59.981,1437524103,"274151322000095","174011321042388",27.10,26.80,0,330.03,340.55,9.2,6.9,0.049,488973.2,488973.2,8312,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524106,275396.00
07/21/2015 20:15,2,0.424,ACTIVE,211.93,333.63,60.023,1437524103,"201051344000868","174011321042388",27.21,23.80,0,326.12,339.95,11.7,9.4,0.062,175825.6,175825.6,7416,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524107,275397.00
07/21/2015 20:15,2,0.414,ACTIVE,212.61,335.14,59.981,1437524103,"201051344000853","174011321042388",27.25,25.30,0,327.32,342.35,11.4,9.1,0.066,182167.8,182167.8,7421,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524108,275398.00
07/21/2015 20:15,2,0.416,ACTIVE,212.61,334.54,59.986,1437524103,"201051344000582","174011321042388",27.12,23.80,0,327.02,340.55,11.5,9.1,0.062,182019.4,182019.4,7399,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524109,275399.00
07/21/2015 20:15,1,0.291,ACTIVE_NO_POWER,213.8,371.25,60.00,1437524103,"040051121000097","174011321042388",23.94,26,0.000,318.40,442.53,6.8,0.0,0.000,55926.600000024,55927.600000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524110,275400.00
07/21/2015 20:15,2,0.418,ACTIVE,211.93,333.93,60.007,1437524103,"201051344000469","174011321042388",27.75,24.30,0,324.92,341.15,11.7,9.4,0.075,177440.1,177440.1,7412,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524111,275401.00
07/21/2015 20:15,2,0.395,ACTIVE,211.93,335.14,59.986,1437524103,"201051344000988","174011321042388",27.23,25.30,0,324.62,341.75,10.9,8.6,0.075,176850.1,176850.1,7403,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524112,275402.00
07/21/2015 20:15,2,0.410,ACTIVE,211.93,334.24,59.991,1437524103,"201051344001158","174011321042388",27.12,25.00,0,325.22,340.55,11.3,9.0,0.075,182793.7,182793.7,7402,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524114,275403.00
07/21/2015 20:15,2,0.414,ACTIVE,211.93,333.03,59.981,1437524103,"201051344001025","174011321042388",27.73,23.80,0,326.12,339.65,11.7,9.3,0.071,186673.4,186673.4,7401,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524115,275404.00
07/21/2015 20:15,1,0.217,ACTIVE_NO_POWER,213.6,424.42,60.03,1437524103,"033051125000118","174011321042388",37.18,25,0.000,317.00,442.19,8.0,0.0,0.000,62314.999999976,62316.299999988,190,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524116,275405.00
07/21/2015 20:15,2,0.416,ACTIVE,212.16,333.63,59.981,1437524103,"201051344000569","174011321042388",27.83,25.50,0,325.52,340.25,11.8,9.4,0.066,189983.5,189983.5,7421,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524117,275406.00
07/21/2015 20:15,2,0.201,ACTIVE,212.83,385.33,59.965,1437524103,"274151322000094","174011321042388",36.12,28.30,0,331.83,401.86,7.4,5.2,0.040,370996.8,370996.8,8802,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524118,275407.00
07/21/2015 20:15,1,0.305,ACTIVE,214.1,354.37,60.03,1437524103,"040051121000068","174011321042388",21.01,24,0.137,318.62,440.49,6.2,7.5,0.000,52831.600000012,52832.499999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524119,275408.00
07/21/2015 20:15,2,0.422,ACTIVE,211.93,333.33,60.007,1437524103,"201051344000458","174011321042388",27.12,25.50,0,325.22,341.15,11.7,9.3,0.071,185796.8,185796.8,7409,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524120,275409.00
07/21/2015 20:15,2,0.326,ACTIVE,213.06,337.24,59.986,1437524103,"274151322000087","174011321042388",26.70,35.00,0,330.63,341.15,8.8,6.6,0.035,442153.4,442153.4,8269,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524121,275410.00
07/21/2015 20:15,2,0.350,ACTIVE,212.61,336.04,59.986,1437524103,"274151322000052","174011321042388",26.96,27.80,0,329.73,341.45,9.6,7.3,0.035,472777.0,472777.0,8678,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524122,275411.00
07/21/2015 20:15,2,0.398,ACTIVE,212.16,333.93,59.991,1437524103,"201051344001145","174011321042388",27.99,23.50,0,327.02,341.15,11.3,9.0,0.057,190987.0,190987.0,7423,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524123,275412.00
07/21/2015 20:15,2,0.395,ACTIVE,212.16,334.54,59.986,1437524103,"201051344000685","174011321042388",27.17,23.80,0,325.52,340.55,10.9,8.6,0.075,189887.4,189887.4,7423,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524123,275413.00
07/21/2015 20:15,2,0.314,ACTIVE,212.83,336.04,59.991,1437524103,"274151322000088","174011321042388",26.14,26.50,0,330.03,341.15,8.3,6.1,0.044,453298.5,453298.5,8286,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524124,275414.00
07/21/2015 20:15,2,0.414,ACTIVE,212.16,333.93,59.991,1437524103,"201051344000438","174011321042388",27.63,24.00,0,326.42,340.55,11.6,9.3,0.071,189960.8,189960.8,7400,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524125,275415.00
