ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 20:15,2,0.428,ACTIVE,211.70,332.73,59.991,1437524103,"201051344001135","174011321042388",27.61,23.50,0,326.42,339.04,12.0,9.6,0.066,181329.3,181329.3,7384,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524126,275416.00
07/21/2015 20:15,2,0.439,ACTIVE,212.16,334.54,59.959,1437524103,"201051344000417","174011321042388",27.59,24.50,0,325.82,340.55,12.3,10.0,0.066,185378.7,185378.7,7397,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524127,275417.00
07/21/2015 20:15,2,0.428,ACTIVE,211.70,333.33,60.012,1437524103,"201051344000594","174011321042388",27.45,25.50,0,324.62,339.95,11.9,9.6,0.075,186350.7,186350.7,7408,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524128,275418.00
07/21/2015 20:15,2,0.322,ACTIVE,213.51,337.24,59.981,1437524103,"274151322000083","174011321042388",26.94,27.00,0,330.03,340.85,8.8,6.5,0.062,468825.9,468825.9,8706,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524129,275419.00
07/21/2015 20:15,2,0.443,ACTIVE,212.16,335.14,59.996,1437524103,"201051344000585","174011321042388",27.67,24.30,0,326.72,340.85,12.5,10.1,0.075,185535.1,185535.1,7400,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524130,275420.00
07/21/2015 20:15,2,0.328,ACTIVE,213.06,336.64,59.970,1437524103,"274151322000054","174011321042388",26.88,26.80,0,329.73,340.85,8.9,6.7,0.053,463750.4,463750.4,8277,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524131,275421.00
07/21/2015 20:15,2,0.408,ACTIVE,212.16,332.73,59.986,1437524103,"201051344001203","174011321042388",27.83,24.00,0,326.42,340.85,11.6,9.2,0.075,186542.9,186542.9,7409,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524132,275422.00
07/21/2015 20:15,2,0.424,ACTIVE,211.70,333.33,60.012,1437524103,"201051344000646","174011321042388",27.47,24.50,0,324.92,340.25,11.8,9.5,0.062,183411.9,183411.9,7395,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524133,275423.00
07/21/2015 20:15,2,0.221,ACTIVE,213.74,389.24,59.996,1437524103,"274151322000068","174011321042388",36.50,29.30,0,333.63,403.37,8.2,6.0,0.035,370171.5,370171.5,8407,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524134,275424.00
07/21/2015 20:15,2,0.346,ACTIVE,213.51,337.54,59.981,1437524103,"274151322000076","174011321042388",27.49,27.30,0,331.23,341.45,9.7,7.4,0.062,494914.0,494914.0,8682,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524135,275425.00
07/21/2015 20:15,1,0.191,ACTIVE,213.9,364.61,60.03,1437524103,"033051125000132","174011321042388",32.33,24,0.103,319.50,439.02,6.1,6.8,0.000,46734.600000024,46735.500000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524136,275426.00
07/21/2015 20:15,1,0.222,ACTIVE,214.7,349.21,60.03,1437524103,"033051125000150","174011321042388",37.53,25,0.132,317.72,445.28,8.3,14.0,0.018,62434.699999988,62436.199999988,192,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524137,275427.00
07/21/2015 20:15,2,0.432,ACTIVE,211.93,333.03,59.991,1437524103,"201051344000890","174011321042388",27.47,24.50,0,324.92,339.95,12.0,9.7,0.071,187854.9,187854.9,7406,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524138,275428.00
07/21/2015 20:15,2,0.381,ACTIVE,211.93,333.93,59.981,1437524103,"201051344000900","174011321042388",27.47,24.80,0,324.92,339.65,10.7,8.4,0.071,188316.1,188316.1,7424,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524139,275429.00
07/21/2015 20:15,2,0.420,ACTIVE,212.38,334.54,59.991,1437524103,"201051344000633","174011321042388",27.33,24.50,0,324.92,342.05,11.7,9.4,0.071,177691.9,177691.9,7422,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524140,275430.00
07/21/2015 20:15,1,0.305,ACTIVE,214.3,343.29,60.03,1437524103,"040051121000185","174011321042388",21.36,25,0.130,318.56,438.38,6.4,13.0,0.005,54735.900000011,54736.900000011,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524141,275431.00
07/21/2015 20:15,2,0.426,ACTIVE,212.16,333.63,59.986,1437524103,"201051344000983","174011321042388",27.53,25.00,0,324.62,339.65,11.9,9.6,0.066,185266.6,185266.6,7420,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524142,275432.00
07/21/2015 20:15,2,0.412,ACTIVE,212.16,334.54,59.986,1437524103,"201051344000917","174011321042388",27.25,24.50,0,325.22,340.25,11.4,9.0,0.071,188338.4,188338.4,7423,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524143,275433.00
07/21/2015 20:15,1,0.184,ACTIVE,214.4,359.77,60.03,1437524103,"033051125000135","174011321042388",32.15,25,0.000,317.76,439.27,5.9,4.5,0.000,46478.900000034,46479.600000022,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524146,275434.00
07/21/2015 20:15,2,0.430,ACTIVE,212.16,333.63,59.986,1437524103,"201051344000648","174011321042388",26.82,24.00,0,325.82,340.85,11.7,9.4,0.075,183879.8,183879.8,7416,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524147,275435.00
07/21/2015 20:15,2,0.418,ACTIVE,211.93,333.63,59.981,1437524103,"201051344001093","174011321042388",28.03,24.00,0,324.62,340.25,11.9,9.6,0.066,186494.1,186494.1,7409,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524148,275436.00
07/21/2015 20:15,2,0.436,ACTIVE,212.38,333.63,59.986,1437524103,"201051344000645","174011321042388",23.50,24.50,0,325.82,339.65,10.3,8.1,0.062,184586.1,184586.1,7424,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524148,275437.00
07/21/2015 20:15,2,0.326,ACTIVE,213.06,335.44,59.981,1437524103,"274151322000085","174011321042388",26.80,26.30,0,330.63,341.15,8.8,6.6,0.040,466173.3,466173.3,8689,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524149,275438.00
07/21/2015 20:15,2,0.404,ACTIVE,212.16,333.93,59.981,1437524103,"201051344000651","174011321042388",27.55,23.30,0,326.72,340.55,11.3,9.0,0.071,183939.6,183939.6,7405,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524150,275439.00
07/21/2015 20:15,2,0.426,ACTIVE,211.93,332.73,59.986,1437524103,"201051344000867","174011321042388",26.96,24.80,0,325.22,340.55,11.7,9.3,0.062,176441.6,176441.6,7423,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524151,275440.00
07/21/2015 20:15,1,0.400,ACTIVE,213.3,354.86,60.03,1437524103,"040051121000095","174011321042388",20.66,25,0.140,315.36,437.89,8.2,14.1,0.000,53066.600000024,53067.5,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524152,275441.00
07/21/2015 20:15,2,0.412,ACTIVE,211.70,332.73,59.986,1437524103,"201051344001230","174011321042388",26.86,23.80,0,324.02,338.44,11.2,8.9,0.066,187511.6,187511.6,7431,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524153,275442.00
07/21/2015 20:15,2,0.400,ACTIVE,212.16,334.54,59.975,1437524103,"201051344000576","174011321042388",27.55,23.80,0,325.22,340.55,11.2,8.9,0.066,183762.4,183762.4,7435,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524154,275443.00
07/21/2015 20:15,2,0.428,ACTIVE,211.70,332.73,59.991,1437524103,"201051344000579","174011321042388",28.45,26.00,0,326.12,340.25,12.4,10.0,0.062,190503.0,190503.0,7401,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524155,275444.00
07/21/2015 20:15,1,0.302,ACTIVE_NO_POWER,213.4,380.83,60.03,1437524103,"040051121000116","174011321042388",24.94,24,0.000,314.46,439.48,7.4,0.0,0.000,54936.5,54937.5,120,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437524162,275445.00
07/21/2015 20:30,2,0.393,ACTIVE,211.25,333.03,59.991,1437525003,"201051344000955","174011321042388",27.61,23.80,0,325.22,340.25,11.0,8.7,0.057,189393.0,189393.0,7414,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525005,275446.00
07/21/2015 20:30,2,0.295,ACTIVE,212.83,335.14,59.986,1437525003,"274151322000095","174011321042388",26.82,26.00,0,330.63,340.25,8.0,5.8,0.035,488974.8,488974.8,8313,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525007,275447.00
07/21/2015 20:30,2,0.379,ACTIVE,211.48,333.63,59.986,1437525003,"201051344000868","174011321042388",27.19,23.80,0,325.52,340.55,10.5,8.2,0.057,175827.8,175827.8,7417,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525008,275448.00
07/21/2015 20:30,2,0.373,ACTIVE,211.93,333.93,59.981,1437525003,"201051344000853","174011321042388",27.04,25.30,0,326.72,342.65,10.2,7.9,0.062,182170.0,182170.0,7422,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525009,275449.00
07/21/2015 20:30,2,0.373,ACTIVE,211.93,334.24,59.991,1437525003,"201051344000582","174011321042388",27.33,23.30,0,327.62,340.55,10.4,8.1,0.057,182021.6,182021.6,7400,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525010,275450.00
07/21/2015 20:30,1,0.256,ACTIVE_NO_POWER,213.2,394.60,60.03,1437525003,"040051121000097","174011321042388",23.35,25,0.000,318.88,441.34,5.8,0.0,0.000,55927.600000024,55928.300000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525011,275451.00
07/21/2015 20:30,2,0.385,ACTIVE,211.48,333.63,59.996,1437525003,"201051344000469","174011321042388",26.80,24.00,0,326.12,340.55,10.5,8.2,0.057,177442.3,177442.3,7413,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525012,275452.00
07/21/2015 20:30,2,0.348,ACTIVE,211.25,334.24,59.981,1437525003,"201051344000988","174011321042388",27.47,25.30,0,325.82,341.75,9.7,7.5,0.066,176852.2,176852.2,7404,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525013,275453.00
07/21/2015 20:30,2,0.365,ACTIVE,211.48,333.33,59.991,1437525003,"201051344001158","174011321042388",27.25,24.80,0,326.72,340.85,10.1,7.8,0.062,182795.8,182795.8,7403,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525014,275454.00
07/21/2015 20:30,2,0.377,ACTIVE,211.25,332.43,59.981,1437525003,"201051344001025","174011321042388",27.49,23.30,0,327.32,340.55,10.5,8.2,0.057,186675.6,186675.6,7402,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525015,275455.00
07/21/2015 20:30,1,0.185,ACTIVE_NO_POWER,213.5,412.64,60.03,1437525003,"033051125000118","174011321042388",36.86,24,0.000,319.89,442.48,6.7,0.0,0.000,62316.299999988,62317.400000012,192,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525016,275456.00
07/21/2015 20:30,2,0.371,ACTIVE,211.25,333.33,59.991,1437525003,"201051344000569","174011321042388",27.67,25.80,0,326.42,340.55,10.4,8.1,0.057,189985.8,189985.8,7422,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525017,275457.00
07/21/2015 20:30,2,0.176,ACTIVE,212.38,382.03,59.975,1437525003,"274151322000094","174011321042388",35.82,27.80,0,331.53,398.86,6.4,4.2,0.035,370998.0,370998.0,8803,0,0,0,L,1151911521,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525018,275458.00
07/21/2015 20:30,1,0.063,ACTIVE_NO_POWER,213.6,363.57,60.03,1437525003,"040051121000068","174011321042388",25.95,24,0.000,319.31,439.98,1.6,0.0,0.000,52832.499999988,52832.999999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525020,275459.00
07/21/2015 20:30,2,0.375,ACTIVE,211.48,332.43,59.991,1437525003,"201051344000458","174011321042388",27.31,25.00,0,326.72,340.55,10.4,8.1,0.049,185799.0,185799.0,7410,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525021,275460.00
07/21/2015 20:30,2,0.293,ACTIVE,212.61,335.74,59.970,1437525003,"274151322000087","174011321042388",26.36,33.80,0,330.63,340.85,7.8,5.6,0.040,442155.0,442155.0,8270,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525021,275461.00
07/21/2015 20:30,2,0.316,ACTIVE,212.38,336.64,59.986,1437525003,"274151322000052","174011321042388",26.48,27.00,0,329.73,340.85,8.5,6.3,0.044,472778.7,472778.7,8679,0,0,0,L,1151911521,0,121.33,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525022,275462.00
07/21/2015 20:30,2,0.361,ACTIVE,211.70,333.33,59.991,1437525003,"201051344001145","174011321042388",27.69,23.00,0,328.52,341.75,10.1,7.8,0.053,190989.1,190989.1,7424,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525023,275463.00
07/21/2015 20:30,2,0.348,ACTIVE,211.70,333.33,59.981,1437525003,"201051344000685","174011321042388",27.21,23.50,0,326.72,340.85,9.6,7.4,0.062,189889.4,189889.4,7424,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525024,275464.00
07/21/2015 20:30,2,0.275,ACTIVE,212.16,335.14,59.986,1437525003,"274151322000088","174011321042388",26.02,26.00,0,330.03,340.55,7.3,5.1,0.040,453299.9,453299.9,8287,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525025,275465.00
07/21/2015 20:30,2,0.377,ACTIVE,211.25,333.03,59.949,1437525003,"201051344000438","174011321042388",27.33,23.50,0,326.42,340.85,10.4,8.1,0.057,189963.1,189963.1,7401,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525026,275466.00
07/21/2015 20:30,2,0.391,ACTIVE,211.03,332.13,60.007,1437525003,"201051344001135","174011321042388",27.37,23.30,0,326.72,339.65,10.8,8.5,0.062,181331.6,181331.6,7385,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525027,275467.00
07/21/2015 20:30,2,0.398,ACTIVE,211.70,333.93,59.991,1437525003,"201051344000417","174011321042388",27.65,24.00,0,327.32,340.85,11.2,8.9,0.062,185381.1,185381.1,7398,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525028,275468.00
07/21/2015 20:30,2,0.379,ACTIVE,211.03,333.63,59.986,1437525003,"201051344000594","174011321042388",27.63,25.30,0,325.22,340.55,10.6,8.3,0.062,186353.0,186353.0,7409,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525029,275469.00
07/21/2015 20:30,2,0.283,ACTIVE,212.61,334.24,59.986,1437525003,"274151322000083","174011321042388",26.74,26.80,0,330.33,340.85,7.7,5.5,0.022,468827.4,468827.4,8707,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525030,275470.00
07/21/2015 20:30,2,0.404,ACTIVE,211.48,333.93,59.986,1437525003,"201051344000585","174011321042388",27.47,23.80,0,327.32,341.75,11.3,9.0,0.057,185537.5,185537.5,7401,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525031,275471.00
07/21/2015 20:30,2,0.285,ACTIVE,212.38,335.74,59.981,1437525003,"274151322000054","174011321042388",26.92,26.30,0,330.03,340.55,7.8,5.6,0.044,463751.9,463751.9,8278,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525032,275472.00
07/21/2015 20:30,2,0.375,ACTIVE,211.48,332.43,59.986,1437525003,"201051344001203","174011321042388",27.41,23.50,0,327.32,340.85,10.4,8.2,0.062,186545.1,186545.1,7410,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525033,275473.00
07/21/2015 20:30,2,0.381,ACTIVE,211.03,332.73,59.986,1437525003,"201051344000646","174011321042388",27.49,24.00,0,325.52,339.65,10.6,8.3,0.053,183414.2,183414.2,7396,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525034,275474.00
07/21/2015 20:30,2,0.191,ACTIVE,213.29,390.74,59.981,1437525003,"274151322000068","174011321042388",36.74,28.80,0,333.63,399.76,7.2,5.0,0.031,370172.9,370172.9,8408,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525034,275475.00
07/21/2015 20:30,2,0.305,ACTIVE,213.06,336.94,60.002,1437525003,"274151322000076","174011321042388",27.51,26.80,0,331.53,340.85,8.5,6.3,0.040,494915.7,494915.7,8683,0,0,0,L,1151911521,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525035,275476.00
07/21/2015 20:30,1,0.170,ACTIVE_NO_POWER,214.0,419.72,60.03,1437525003,"033051125000132","174011321042388",31.79,23,0.000,320.63,439.25,5.3,0.0,0.000,46735.500000024,46736.200000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525037,275477.00
07/21/2015 20:30,1,0.197,ACTIVE_NO_POWER,213.3,424.58,60.03,1437525003,"033051125000150","174011321042388",34.83,24,0.000,316.78,444.58,6.8,0.0,0.000,62436.199999988,62437.300000012,194,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525038,275478.00
07/21/2015 20:30,2,0.393,ACTIVE,211.25,332.73,59.986,1437525003,"201051344000890","174011321042388",27.31,24.00,0,326.72,340.55,10.9,8.6,0.057,187857.2,187857.2,7407,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525039,275479.00
07/21/2015 20:30,2,0.330,ACTIVE,211.25,333.03,59.981,1437525003,"201051344000900","174011321042388",27.08,24.80,0,325.22,339.95,9.1,6.8,0.062,188318.1,188318.1,7425,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525040,275480.00
07/21/2015 20:30,2,0.375,ACTIVE,211.70,334.54,60.007,1437525003,"201051344000633","174011321042388",27.23,24.50,0,326.42,342.65,10.4,8.1,0.057,177694.1,177694.1,7423,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525041,275481.00
07/21/2015 20:30,1,0.247,ACTIVE_NO_POWER,213.5,419.92,60.03,1437525003,"040051121000185","174011321042388",21.87,24,0.000,318.75,438.72,5.2,0.0,0.000,54736.900000011,54737.499999975,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525042,275482.00
07/21/2015 20:30,2,0.383,ACTIVE,211.25,332.43,59.991,1437525003,"201051344000983","174011321042388",27.33,24.80,0,326.72,339.95,10.6,8.3,0.057,185268.9,185268.9,7421,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525043,275483.00
07/21/2015 20:30,2,0.365,ACTIVE,211.48,333.93,59.981,1437525003,"201051344000917","174011321042388",27.45,24.00,0,326.42,340.85,10.2,7.9,0.057,188340.5,188340.5,7424,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525044,275484.00
07/21/2015 20:30,1,0.162,ACTIVE_NO_POWER,213.7,368.86,60.00,1437525003,"033051125000135","174011321042388",31.43,24,0.000,318.80,439.29,5.0,0.0,0.000,46479.600000022,46480.400000034,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525046,275485.00
07/21/2015 20:30,2,0.377,ACTIVE,211.48,333.03,59.975,1437525003,"201051344000648","174011321042388",27.23,23.80,0,327.62,341.15,10.4,8.2,0.053,183882.0,183882.0,7417,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525047,275486.00
07/21/2015 20:30,2,0.383,ACTIVE,211.48,334.24,59.981,1437525003,"201051344001093","174011321042388",27.47,23.80,0,326.42,340.25,10.7,8.4,0.053,186496.4,186496.4,7410,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525048,275487.00
07/21/2015 20:30,2,0.365,ACTIVE,211.70,333.33,59.975,1437525003,"201051344000645","174011321042388",26.88,24.30,0,327.32,339.95,9.9,7.7,0.053,184587.9,184587.9,7425,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525049,275488.00
07/21/2015 20:30,2,0.289,ACTIVE,212.61,337.54,60.002,1437525003,"274151322000085","174011321042388",26.30,25.80,0,331.53,340.85,7.7,5.5,0.053,466174.8,466174.8,8690,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525050,275489.00
07/21/2015 20:30,2,0.363,ACTIVE,211.48,333.63,59.981,1437525003,"201051344000651","174011321042388",27.41,23.00,0,327.62,340.85,10.1,7.9,0.057,183941.8,183941.8,7406,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525051,275490.00
07/21/2015 20:30,2,0.367,ACTIVE,211.48,332.43,59.981,1437525003,"201051344000867","174011321042388",27.67,25.00,0,325.22,340.25,10.3,8.0,0.053,176443.8,176443.8,7424,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525052,275491.00
07/21/2015 20:30,1,0.346,ACTIVE_NO_POWER,213.1,324.92,60.00,1437525003,"040051121000095","174011321042388",20.45,24,0.066,315.86,437.16,6.9,0.0,0.229,53067.5,53068,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525053,275492.00
07/21/2015 20:30,2,0.373,ACTIVE,211.25,332.13,59.981,1437525003,"201051344001230","174011321042388",27.00,23.30,0,325.82,339.65,10.2,7.9,0.057,187513.8,187513.8,7432,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525054,275493.00
07/21/2015 20:30,2,0.350,ACTIVE,211.70,334.24,59.975,1437525003,"201051344000576","174011321042388",27.47,24.00,0,326.72,341.45,9.8,7.5,0.057,183764.4,183764.4,7436,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525055,275494.00
07/21/2015 20:30,2,0.406,ACTIVE,211.03,332.13,59.970,1437525003,"201051344000579","174011321042388",27.17,25.30,0,327.02,339.95,11.2,8.9,0.053,190505.4,190505.4,7402,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525056,275495.00
07/21/2015 20:30,1,0.023,ACTIVE_NO_POWER,213.4,395.62,60.03,1437525003,"040051121000195","174011321042388",27.47,23,0.000,323.48,440.93,0.6,0.0,0.000,57609,57609.7,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525057,275496.00
07/21/2015 20:30,1,0.089,ALERT,212.9,386.45,60.00,1437525003,"040051121000116","174011321042388",28.35,23,0.000,386.32,389.61,2.5,0.0,0.000,54937.5,54937.800000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437525066,275497.00
07/21/2015 20:45,2,0.330,ACTIVE,210.80,331.83,59.981,1437525903,"201051344000955","174011321042388",27.43,23.50,0,326.12,339.34,9.2,6.9,0.044,189394.9,189394.9,7415,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525904,275498.00
07/21/2015 20:45,2,0.234,ACTIVE,212.16,333.93,59.970,1437525903,"274151322000095","174011321042388",26.64,25.80,0,330.93,339.95,6.3,4.2,0.035,488976.0,488976.0,8314,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525906,275499.00
07/21/2015 20:45,2,0.312,ACTIVE,211.03,332.13,60.018,1437525903,"201051344000868","174011321042388",27.29,24.00,0,326.72,339.95,8.7,6.5,0.040,175829.6,175829.6,7418,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525907,275500.00
07/21/2015 20:45,2,0.309,ACTIVE,211.48,333.03,59.959,1437525903,"201051344000853","174011321042388",27.06,25.30,0,327.32,341.45,8.5,6.3,0.040,182171.7,182171.7,7423,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525908,275501.00
07/21/2015 20:45,2,0.309,ACTIVE,211.48,332.73,59.981,1437525903,"201051344000582","174011321042388",27.17,22.80,0,327.62,340.55,8.5,6.3,0.044,182023.3,182023.3,7401,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525909,275502.00
07/21/2015 20:45,2,0.318,ACTIVE,211.03,332.13,59.981,1437525903,"201051344000469","174011321042388",27.08,24.00,0,326.12,340.25,8.8,6.6,0.044,177444.1,177444.1,7414,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525911,275503.00
07/21/2015 20:45,2,0.289,ACTIVE,211.03,332.73,59.981,1437525903,"201051344000988","174011321042388",27.00,25.30,0,326.72,341.45,7.9,5.7,0.044,176853.8,176853.8,7405,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525912,275504.00
07/21/2015 20:45,2,0.307,ACTIVE,211.03,332.13,59.986,1437525903,"201051344001158","174011321042388",26.66,24.80,0,326.12,339.95,8.3,6.1,0.044,182797.5,182797.5,7404,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525913,275505.00
07/21/2015 20:45,2,0.307,ACTIVE,210.80,331.53,59.975,1437525903,"201051344001025","174011321042388",27.35,22.80,0,327.02,339.65,8.6,6.3,0.040,186677.4,186677.4,7403,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525914,275506.00
07/21/2015 20:45,1,0.142,ACTIVE_NO_POWER,213.1,399.36,60.03,1437525903,"033051125000118","174011321042388",37.00,24,0.000,316.94,442.14,5.2,0.0,0.000,62317.400000012,62318.200000024,194,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525915,275507.00
07/21/2015 20:45,2,0.314,ACTIVE,211.03,332.13,59.991,1437525903,"201051344000569","174011321042388",27.19,25.50,0,327.32,339.65,8.7,6.4,0.040,189987.6,189987.6,7423,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525916,275508.00
07/21/2015 20:45,2,0.143,ACTIVE,212.38,337.84,59.975,1437525903,"274151322000094","174011321042388",31.31,26.80,0,333.33,384.43,4.5,2.5,0.027,370998.8,370998.8,8804,0,0,0,L,1151911521,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525917,275509.00
07/21/2015 20:45,1,0.064,ACTIVE_NO_POWER,213.8,342.85,60.03,1437525903,"040051121000068","174011321042388",25.47,22,0.000,319.11,439.80,1.6,0.0,0.000,52832.999999988,52833.3,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525918,275510.00
07/21/2015 20:45,2,0.318,ACTIVE,211.03,331.23,59.986,1437525903,"201051344000458","174011321042388",26.98,24.80,0,327.02,338.74,8.7,6.5,0.040,185800.8,185800.8,7411,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525919,275511.00
07/21/2015 20:45,2,0.236,ACTIVE,212.61,335.14,59.981,1437525903,"274151322000087","174011321042388",26.16,32.60,0,330.33,340.85,6.3,4.1,0.031,442156.2,442156.2,8271,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525920,275512.00
07/21/2015 20:45,2,0.256,ACTIVE,212.16,334.54,59.975,1437525903,"274151322000052","174011321042388",26.62,26.50,0,330.03,340.25,6.9,4.7,0.040,472780.1,472780.1,8680,0,0,0,L,1151911521,0,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525921,275513.00
07/21/2015 20:45,2,0.299,ACTIVE,211.48,332.73,59.981,1437525903,"201051344001145","174011321042388",27.41,22.80,0,327.92,340.55,8.3,6.1,0.040,190990.8,190990.8,7425,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525921,275514.00
07/21/2015 20:45,2,0.279,ACTIVE,211.48,332.73,59.986,1437525903,"201051344000685","174011321042388",27.39,23.00,0,325.82,340.25,7.8,5.6,0.044,189891.0,189891.0,7425,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525922,275515.00
07/21/2015 20:45,2,0.213,ACTIVE,211.93,334.54,59.965,1437525903,"274151322000088","174011321042388",26.18,25.50,0,330.33,340.25,5.7,3.5,0.027,453301.0,453301.0,8288,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525923,275516.00
07/21/2015 20:45,2,0.316,ACTIVE,211.25,332.13,59.975,1437525903,"201051344000438","174011321042388",27.35,23.30,0,327.02,339.34,8.8,6.6,0.040,189964.9,189964.9,7402,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525924,275517.00
07/21/2015 20:45,2,0.326,ACTIVE,211.03,330.93,59.975,1437525903,"201051344001135","174011321042388",27.15,23.00,0,327.02,339.04,9.0,6.8,0.049,181333.5,181333.5,7386,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525925,275518.00
07/21/2015 20:45,2,0.340,ACTIVE,211.48,332.43,59.986,1437525903,"201051344000417","174011321042388",27.45,23.80,0,327.02,340.25,9.5,7.2,0.035,185383.1,185383.1,7399,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525926,275519.00
07/21/2015 20:45,2,0.318,ACTIVE,210.80,331.53,59.975,1437525903,"201051344000594","174011321042388",27.17,25.00,0,325.22,339.34,8.8,6.6,0.044,186354.8,186354.8,7410,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525927,275520.00
07/21/2015 20:45,2,0.227,ACTIVE,212.16,333.93,59.981,1437525903,"274151322000083","174011321042388",26.68,26.00,0,330.33,340.55,6.1,4.0,0.035,468828.6,468828.6,8708,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525928,275521.00
07/21/2015 20:45,2,0.336,ACTIVE,211.25,332.43,59.981,1437525903,"201051344000585","174011321042388",27.47,23.30,0,327.32,340.85,9.4,7.1,0.049,185539.5,185539.5,7402,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525929,275522.00
07/21/2015 20:45,2,0.234,ACTIVE,212.38,334.54,59.975,1437525903,"274151322000054","174011321042388",26.04,25.80,0,329.43,340.85,6.2,4.1,0.031,463753.1,463753.1,8279,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525930,275523.00
07/21/2015 20:45,2,0.316,ACTIVE,211.25,331.23,59.981,1437525903,"201051344001203","174011321042388",26.76,23.30,0,326.72,339.95,8.6,6.4,0.040,186546.9,186546.9,7411,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525931,275524.00
07/21/2015 20:45,2,0.314,ACTIVE,210.80,331.83,59.949,1437525903,"201051344000646","174011321042388",27.39,23.50,0,325.52,339.04,8.8,6.5,0.040,183416.0,183416.0,7397,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525932,275525.00
07/21/2015 20:45,2,0.162,ACTIVE,212.83,351.37,59.965,1437525903,"274151322000068","174011321042388",32.66,27.80,0,333.93,394.05,5.4,3.3,0.018,370173.9,370173.9,8409,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525933,275526.00
07/21/2015 20:45,2,0.250,ACTIVE,213.06,336.04,59.975,1437525903,"274151322000076","174011321042388",26.60,26.00,0,331.53,340.55,6.7,4.6,0.040,494917.0,494917.0,8684,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525934,275527.00
07/21/2015 20:45,1,0.136,ACTIVE_NO_POWER,213.3,426.20,60.03,1437525903,"033051125000132","174011321042388",31.29,23,0.000,319.93,439.14,4.2,0.0,0.000,46736.200000024,46736.600000024,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525936,275528.00
07/21/2015 20:45,1,0.152,ACTIVE_NO_POWER,213.6,427.19,60.03,1437525903,"033051125000150","174011321042388",35.37,23,0.000,317.44,443.36,5.3,0.0,0.000,62437.300000012,62438.199999988,196,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525937,275529.00
07/21/2015 20:45,2,0.328,ACTIVE,211.03,331.53,59.991,1437525903,"201051344000890","174011321042388",27.33,23.80,0,326.72,339.34,9.1,6.9,0.040,187859.1,187859.1,7408,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525938,275530.00
07/21/2015 20:45,2,0.271,ACTIVE,210.12,331.53,59.965,1437525903,"201051344000900","174011321042388",27.08,24.50,0,326.12,339.04,7.5,5.3,0.044,188319.5,188319.5,7426,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525939,275531.00
07/21/2015 20:45,2,0.303,ACTIVE,211.25,332.43,59.970,1437525903,"201051344000633","174011321042388",27.71,24.80,0,326.12,341.45,8.6,6.3,0.040,177695.9,177695.9,7424,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525940,275532.00
07/21/2015 20:45,1,0.205,ACTIVE_NO_POWER,213.1,394.22,60.03,1437525903,"040051121000185","174011321042388",21.49,23,0.000,318.76,438.81,4.3,0.0,0.000,54737.499999975,54737.900000011,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525941,275533.00
07/21/2015 20:45,2,0.318,ACTIVE,211.03,331.83,59.970,1437525903,"201051344000983","174011321042388",27.47,24.80,0,326.12,339.34,8.9,6.7,0.044,185270.8,185270.8,7422,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525942,275534.00
07/21/2015 20:45,2,0.303,ACTIVE,211.25,332.43,59.965,1437525903,"201051344000917","174011321042388",27.45,23.80,0,326.12,339.95,8.4,6.2,0.040,188342.2,188342.2,7425,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525943,275535.00
07/21/2015 20:45,1,0.129,ACTIVE_NO_POWER,213.2,354.29,60.03,1437525903,"033051125000135","174011321042388",30.42,23,0.000,318.53,439.35,3.9,0.0,0.000,46480.400000034,46480.80000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525946,275536.00
07/21/2015 20:45,2,0.312,ACTIVE,211.48,332.13,59.959,1437525903,"201051344000648","174011321042388",27.21,23.80,0,327.32,339.95,8.7,6.4,0.035,183883.8,183883.8,7418,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525946,275537.00
07/21/2015 20:45,2,0.303,ACTIVE,211.70,332.13,59.975,1437525903,"201051344000645","174011321042388",26.42,24.50,0,327.02,339.95,8.1,5.9,0.044,184589.6,184589.6,7426,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525949,275538.00
07/21/2015 20:45,2,0.229,ACTIVE,212.61,336.04,59.965,1437525903,"274151322000085","174011321042388",26.62,25.30,0,330.63,340.25,6.2,4.0,0.031,466176.0,466176.0,8691,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525949,275539.00
07/21/2015 20:45,2,0.303,ACTIVE,211.25,332.43,59.970,1437525903,"201051344000651","174011321042388",27.25,22.50,0,327.32,339.65,8.3,6.1,0.035,183943.5,183943.5,7407,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525950,275540.00
07/21/2015 20:45,2,0.307,ACTIVE,211.48,331.23,59.965,1437525903,"201051344000867","174011321042388",27.67,25.30,0,326.42,339.95,8.7,6.4,0.044,176445.6,176445.6,7425,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525951,275541.00
07/21/2015 20:45,1,0.142,ACTIVE_NO_POWER,212.8,432.37,60.00,1437525903,"040051121000095","174011321042388",24.99,22,0.000,316.69,436.88,3.5,0.0,0.000,53068,53068.300000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525952,275542.00
07/21/2015 20:45,2,0.312,ACTIVE,211.25,331.83,59.970,1437525903,"201051344001230","174011321042388",26.62,23.00,0,325.22,338.14,8.5,6.3,0.040,187515.5,187515.5,7433,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525953,275543.00
07/21/2015 20:45,2,0.297,ACTIVE,211.70,332.73,59.959,1437525903,"201051344000576","174011321042388",27.08,24.30,0,326.42,341.15,8.2,6.0,0.040,183766.1,183766.1,7437,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525954,275544.00
07/21/2015 20:45,2,0.340,ACTIVE,211.25,332.13,59.981,1437525903,"201051344000579","174011321042388",27.19,25.00,0,326.72,339.65,9.4,7.2,0.044,190507.4,190507.4,7403,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525955,275545.00
07/21/2015 20:45,1,0.047,ACTIVE_NO_POWER,213.6,390.82,60.03,1437525903,"040051121000097","174011321042388",28.22,23,0.000,318.68,440.57,1.3,0.0,0.000,55928.300000012,55928.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525963,275546.00
07/21/2015 20:45,2,0.322,ACTIVE,211.25,332.43,59.975,1437525903,"201051344001093","174011321042388",27.23,23.30,0,326.12,339.04,8.9,6.7,0.044,186498.3,186498.3,7411,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437525971,275547.00
07/21/2015 20:45,1,0.019,ALERT,213.1,407.99,60.03,1437525903,"040051121000195","174011321042388",26.88,22,0.000,407.60,415.30,0.5,0.0,0.000,57609.7,57609.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437525973,275548.00
07/21/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1437525903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526784,275549.00
07/21/2015 21:00,2,0.266,ACTIVE,211.03,332.13,60.007,1437526803,"201051344000955","174011321042388",27.08,23.00,0,325.52,336.94,7.3,5.1,0.022,189396.4,189396.4,7416,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526812,275550.00
07/21/2015 21:00,2,0.168,ACTIVE,212.61,335.44,60.012,1437526803,"274151322000095","174011321042388",26.08,25.30,0,330.33,338.74,4.5,2.4,0.013,488976.8,488976.8,8315,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526820,275551.00
07/21/2015 21:00,2,0.248,ACTIVE,211.25,332.43,60.018,1437526803,"201051344000868","174011321042388",26.38,23.30,0,326.12,337.54,6.7,4.5,0.022,175830.9,175830.9,7419,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526821,275552.00
07/21/2015 21:00,2,0.242,ACTIVE,211.70,332.73,60.002,1437526803,"201051344000853","174011321042388",26.84,24.30,0,327.02,338.74,6.6,4.5,0.022,182173.0,182173.0,7424,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526822,275553.00
07/21/2015 21:00,2,0.238,ACTIVE,211.70,332.43,60.007,1437526803,"201051344000582","174011321042388",27.17,22.50,0,326.42,338.14,6.6,4.5,0.018,182024.6,182024.6,7402,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526823,275554.00
07/21/2015 21:00,2,0.246,ACTIVE,211.03,332.43,60.012,1437526803,"201051344000469","174011321042388",27.35,23.00,0,325.22,337.84,6.8,4.7,0.027,177445.5,177445.5,7415,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526831,275555.00
07/21/2015 21:00,2,0.219,ACTIVE,211.03,333.03,60.012,1437526803,"201051344000988","174011321042388",26.88,24.30,0,324.92,338.74,6.0,3.9,0.027,176854.9,176854.9,7406,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526832,275556.00
07/21/2015 21:00,2,0.238,ACTIVE,211.03,331.83,60.007,1437526803,"201051344001158","174011321042388",26.16,24.00,0,325.82,337.84,6.3,4.2,0.022,182798.8,182798.8,7405,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526833,275557.00
07/21/2015 21:00,2,0.242,ACTIVE,211.03,331.53,60.007,1437526803,"201051344001025","174011321042388",26.76,22.50,0,326.12,336.94,6.6,4.4,0.022,186678.7,186678.7,7404,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526834,275558.00
07/21/2015 21:00,2,0.248,ACTIVE,211.25,331.53,59.986,1437526803,"201051344000569","174011321042388",26.94,24.80,0,325.82,337.54,6.8,4.6,0.022,189988.9,189988.9,7424,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526844,275559.00
07/21/2015 21:00,2,0.098,ACTIVE,212.61,334.54,60.002,1437526803,"274151322000094","174011321042388",29.76,26.00,0,330.93,344.15,2.9,0.9,0.000,370999.2,370999.2,8805,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526845,275560.00
