ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 21:00,2,0.238,ACTIVE,210.80,330.63,59.975,1437526803,"201051344000458","174011321042388",27.63,24.00,0,325.82,337.54,6.7,4.5,0.022,185802.1,185802.1,7412,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526854,275561.00
07/21/2015 21:00,2,0.174,ACTIVE,212.16,335.14,60.012,1437526803,"274151322000087","174011321042388",25.78,31.50,0,330.03,339.34,4.5,2.5,0.018,442157.0,442157.0,8272,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526855,275562.00
07/21/2015 21:00,2,0.193,ACTIVE,212.16,334.24,60.002,1437526803,"274151322000052","174011321042388",25.84,26.00,0,329.43,339.04,5.1,3.0,0.013,472781.0,472781.0,8681,0,0,0,L,1151911521,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526856,275563.00
07/21/2015 21:00,2,0.229,ACTIVE,211.48,332.13,60.002,1437526803,"201051344001145","174011321042388",27.67,22.50,0,327.02,338.74,6.5,4.3,0.018,190992.1,190992.1,7426,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526857,275564.00
07/21/2015 21:00,2,0.205,ACTIVE,211.48,331.83,60.034,1437526803,"201051344000685","174011321042388",28.19,22.80,0,325.52,339.04,5.9,3.8,0.018,189892.2,189892.2,7426,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526858,275565.00
07/21/2015 21:00,2,0.156,ACTIVE,211.93,334.84,60.007,1437526803,"274151322000088","174011321042388",24.57,25.00,0,330.03,339.04,3.9,1.9,0.018,453301.6,453301.6,8289,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526859,275566.00
07/21/2015 21:00,2,0.246,ACTIVE,211.48,332.43,60.007,1437526803,"201051344000438","174011321042388",27.61,22.80,0,326.12,337.54,6.9,4.7,0.027,189966.3,189966.3,7403,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526860,275567.00
07/21/2015 21:00,2,0.250,ACTIVE,210.80,330.63,60.007,1437526803,"201051344001135","174011321042388",27.59,22.50,0,325.82,336.34,7.0,4.8,0.027,181334.9,181334.9,7387,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526861,275568.00
07/21/2015 21:00,2,0.279,ACTIVE,211.48,332.13,59.986,1437526803,"201051344000417","174011321042388",26.70,23.30,0,326.72,337.54,7.6,5.4,0.018,185384.6,185384.6,7400,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526862,275569.00
07/21/2015 21:00,2,0.242,ACTIVE,210.80,331.23,59.996,1437526803,"201051344000594","174011321042388",27.55,24.80,0,324.62,337.84,6.8,4.7,0.018,186356.1,186356.1,7411,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526863,275570.00
07/21/2015 21:00,2,0.168,ACTIVE,212.38,334.84,59.991,1437526803,"274151322000083","174011321042388",25.64,25.50,0,330.03,339.04,4.4,2.3,0.009,468829.3,468829.3,8709,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526864,275571.00
07/21/2015 21:00,2,0.264,ACTIVE,211.25,332.43,59.996,1437526803,"201051344000585","174011321042388",27.57,23.00,0,326.12,337.84,7.4,5.2,0.018,185541.0,185541.0,7403,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526865,275572.00
07/21/2015 21:00,2,0.166,ACTIVE,212.38,334.54,59.991,1437526803,"274151322000054","174011321042388",25.74,25.30,0,330.03,338.74,4.3,2.3,0.022,463753.8,463753.8,8280,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526866,275573.00
07/21/2015 21:00,2,0.240,ACTIVE,211.25,331.23,59.996,1437526803,"201051344001203","174011321042388",27.41,22.80,0,326.42,338.44,6.7,4.5,0.022,186548.2,186548.2,7412,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526867,275574.00
07/21/2015 21:00,2,0.242,ACTIVE,210.80,331.23,60.002,1437526803,"201051344000646","174011321042388",27.53,23.00,0,325.22,336.64,6.8,4.7,0.018,183417.4,183417.4,7398,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526868,275575.00
07/21/2015 21:00,2,0.115,ACTIVE,212.83,334.54,59.991,1437526803,"274151322000068","174011321042388",29.94,26.80,0,331.53,354.97,3.5,1.5,0.004,370174.4,370174.4,8410,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526869,275576.00
07/21/2015 21:00,2,0.180,ACTIVE,213.06,335.14,59.996,1437526803,"274151322000076","174011321042388",26.18,25.50,0,331.53,338.74,4.8,2.7,0.018,494917.9,494917.9,8685,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526870,275577.00
07/21/2015 21:00,2,0.254,ACTIVE,211.03,331.23,60.034,1437526803,"201051344000890","174011321042388",27.55,23.30,0,325.52,337.54,7.1,4.9,0.022,187860.5,187860.5,7409,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526884,275578.00
07/21/2015 21:00,2,0.203,ACTIVE,211.03,331.83,60.002,1437526803,"201051344000900","174011321042388",26.26,23.50,0,323.72,337.24,5.5,3.3,0.022,188320.6,188320.6,7427,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526885,275579.00
07/21/2015 21:00,2,0.242,ACTIVE,211.48,333.03,59.970,1437526803,"201051344000633","174011321042388",26.68,24.30,0,325.22,339.34,6.6,4.4,0.022,177697.2,177697.2,7425,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526885,275580.00
07/21/2015 21:00,2,0.250,ACTIVE,211.03,330.93,59.996,1437526803,"201051344000983","174011321042388",27.23,24.00,0,325.22,337.24,6.9,4.7,0.022,185272.2,185272.2,7423,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526894,275581.00
07/21/2015 21:00,2,0.229,ACTIVE,211.25,331.83,59.991,1437526803,"201051344000917","174011321042388",27.57,23.30,0,325.52,337.54,6.5,4.3,0.022,188343.5,188343.5,7426,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526895,275582.00
07/21/2015 21:00,2,0.248,ACTIVE,211.03,330.93,59.991,1437526803,"201051344000648","174011321042388",26.62,23.00,0,326.42,338.74,6.7,4.6,0.022,183885.1,183885.1,7419,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526904,275583.00
07/21/2015 21:00,2,0.260,ACTIVE,211.03,331.53,59.996,1437526803,"201051344001093","174011321042388",26.46,23.00,0,326.42,337.54,7.0,4.8,0.027,186499.7,186499.7,7412,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526905,275584.00
07/21/2015 21:00,2,0.230,ACTIVE,211.48,331.53,60.002,1437526803,"201051344000645","174011321042388",25.86,23.80,0,326.12,338.14,6.0,3.9,0.018,184590.8,184590.8,7427,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526906,275585.00
07/21/2015 21:00,2,0.166,ACTIVE,212.61,335.14,59.996,1437526803,"274151322000085","174011321042388",25.76,25.00,0,331.23,338.44,4.3,2.3,0.022,466176.8,466176.8,8692,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526907,275586.00
07/21/2015 21:00,2,0.232,ACTIVE,211.25,332.13,59.996,1437526803,"201051344000651","174011321042388",27.00,22.00,0,327.32,337.84,6.4,4.2,0.022,183944.7,183944.7,7408,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526908,275587.00
07/21/2015 21:00,2,0.234,ACTIVE,211.25,330.63,59.996,1437526803,"201051344000867","174011321042388",27.45,24.50,0,325.82,337.24,6.5,4.4,0.018,176446.9,176446.9,7426,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526909,275588.00
07/21/2015 21:00,1,0.142,ACTIVE_NO_POWER,212.8,378.64,60.03,1437526803,"040051121000095","174011321042388",24.02,20,0.000,314.39,436.72,3.4,0.0,0.000,53068.300000012,53068.300000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526910,275589.00
07/21/2015 21:00,2,0.248,ACTIVE,211.03,330.63,59.986,1437526803,"201051344001230","174011321042388",26.48,22.50,0,324.62,336.94,6.7,4.5,0.018,187516.9,187516.9,7434,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526911,275590.00
07/21/2015 21:00,2,0.227,ACTIVE,211.25,332.43,60.018,1437526803,"201051344000576","174011321042388",27.06,23.30,0,326.42,338.44,6.2,4.1,0.022,183767.3,183767.3,7438,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526912,275591.00
07/21/2015 21:00,2,0.268,ACTIVE,210.80,331.23,59.975,1437526803,"201051344000579","174011321042388",27.37,24.30,0,326.72,336.34,7.5,5.3,0.022,190509.0,190509.0,7404,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526912,275592.00
07/21/2015 21:00,1,0.046,ALERT,213.8,376.09,60.03,1437526803,"040051121000097","174011321042388",27.50,22,0.000,375.44,421.80,1.2,0.0,0.000,55928.5,55928.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437526916,275593.00
07/21/2015 21:00,1,0.022,ACTIVE_NO_POWER,213.3,375.69,60.03,1437526803,"033051125000150","174011321042388",41.68,22,0.000,322.57,440.40,0.9,0.0,0.000,62438.199999988,62438.5,206,0,0,1,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526922,275594.00
07/21/2015 21:00,1,0.054,ALERT,213.4,366.43,60.03,1437526803,"040051121000185","174011321042388",25.44,22,0.000,365.85,370.68,1.3,0.0,0.000,54737.900000011,54737.999999975,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437526934,275595.00
07/21/2015 21:00,1,0.012,ACTIVE_NO_POWER,212.7,433.10,60.03,1437526803,"033051125000118","174011321042388",41.71,22,0.000,324.12,439.51,0.5,0.0,0.000,62318.200000024,62318.499999976,219,0,0,1,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437526981,275596.00
07/21/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437526803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527683,275597.00
07/21/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437526803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527683,275598.00
07/21/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437526803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527683,275599.00
07/21/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437526803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527683,275600.00
07/21/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437526803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527683,275601.00
07/21/2015 21:15,2,0.219,ACTIVE,210.57,329.73,59.981,1437527703,"201051344000955","174011321042388",25.74,22.80,0,325.82,336.34,5.7,3.6,0.009,189397.5,189397.5,7417,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527741,275602.00
07/21/2015 21:15,2,0.107,ACTIVE,212.16,332.43,59.981,1437527703,"274151322000095","174011321042388",25.98,24.80,0,330.33,337.84,2.9,0.8,0.004,488977.2,488977.2,8316,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527742,275603.00
07/21/2015 21:15,2,0.197,ACTIVE,211.03,330.03,59.986,1437527703,"201051344000868","174011321042388",25.31,22.50,0,325.82,337.84,5.1,3.0,0.009,175831.8,175831.8,7420,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527743,275604.00
07/21/2015 21:15,2,0.195,ACTIVE,211.48,331.23,59.981,1437527703,"201051344000853","174011321042388",24.31,23.30,0,327.92,338.14,4.8,2.8,0.009,182173.9,182173.9,7425,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527744,275605.00
07/21/2015 21:15,2,0.197,ACTIVE,211.48,330.93,59.959,1437527703,"201051344000582","174011321042388",25.60,22.00,0,327.02,336.94,5.1,3.0,0.009,182025.6,182025.6,7403,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527745,275606.00
07/21/2015 21:15,2,0.211,ACTIVE,210.57,330.03,60.007,1437527703,"201051344000469","174011321042388",26.08,22.00,0,325.52,337.24,5.6,3.5,0.004,177446.5,177446.5,7416,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527753,275607.00
07/21/2015 21:15,2,0.168,ACTIVE,210.80,330.63,59.996,1437527703,"201051344000988","174011321042388",25.74,23.30,0,325.52,337.84,4.4,2.3,0.004,176855.7,176855.7,7407,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527754,275608.00
07/21/2015 21:15,2,0.186,ACTIVE,210.80,330.03,59.996,1437527703,"201051344001158","174011321042388",25.43,23.00,0,325.82,337.24,4.8,2.7,0.009,182799.7,182799.7,7406,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527755,275609.00
07/21/2015 21:15,2,0.186,ACTIVE,210.80,329.13,59.996,1437527703,"201051344001025","174011321042388",26.38,22.00,0,326.72,336.64,5.0,2.9,0.013,186679.6,186679.6,7405,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527756,275610.00
07/21/2015 21:15,2,0.191,ACTIVE,210.80,330.03,60.007,1437527703,"201051344000569","174011321042388",26.52,23.50,0,326.12,335.44,5.2,3.1,0.009,189989.9,189989.9,7425,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527764,275611.00
07/21/2015 21:15,2,0.057,ACTIVE_NO_POWER,212.16,333.33,59.981,1437527703,"274151322000094","174011321042388",28.21,25.30,0,330.63,337.54,1.6,0.0,0.000,370999.3,370999.3,8806,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527765,275612.00
07/21/2015 21:15,2,0.191,ACTIVE,210.57,329.13,59.986,1437527703,"201051344000458","174011321042388",26.18,23.30,0,325.22,336.34,5.1,3.0,0.009,185803.0,185803.0,7413,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527766,275613.00
07/21/2015 21:15,2,0.121,ACTIVE,212.16,331.83,59.996,1437527703,"274151322000087","174011321042388",24.61,30.50,0,330.03,337.84,3.0,1.0,0.000,442157.4,442157.4,8273,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527767,275614.00
07/21/2015 21:15,2,0.133,ACTIVE,211.48,332.43,59.975,1437527703,"274151322000052","174011321042388",25.84,25.50,0,329.13,338.44,3.5,1.4,0.000,472781.5,472781.5,8682,0,0,0,L,1151911521,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527768,275615.00
07/21/2015 21:15,2,0.188,ACTIVE,211.03,330.63,59.991,1437527703,"201051344001145","174011321042388",25.49,22.00,0,327.02,337.84,4.8,2.8,0.004,190993.0,190993.0,7427,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527769,275616.00
07/21/2015 21:15,2,0.178,ACTIVE,211.03,330.63,60.028,1437527703,"201051344000685","174011321042388",25.15,22.30,0,326.42,337.24,4.5,2.5,0.004,189893.0,189893.0,7427,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527770,275617.00
07/21/2015 21:15,2,0.102,ACTIVE,211.70,332.73,59.981,1437527703,"274151322000088","174011321042388",23.22,24.50,0,329.43,337.54,2.4,0.4,0.004,453301.9,453301.9,8290,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527771,275618.00
07/21/2015 21:15,2,0.205,ACTIVE,211.03,330.33,60.012,1437527703,"201051344000438","174011321042388",25.78,22.30,0,327.02,336.34,5.4,3.3,0.009,189967.2,189967.2,7404,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527771,275619.00
07/21/2015 21:15,2,0.205,ACTIVE,210.57,329.13,60.028,1437527703,"201051344001135","174011321042388",25.47,22.30,0,325.82,335.74,5.3,3.2,0.009,181335.9,181335.9,7388,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527772,275620.00
07/21/2015 21:15,2,0.229,ACTIVE,211.03,330.93,59.965,1437527703,"201051344000417","174011321042388",25.70,22.80,0,326.42,336.64,6.0,3.9,0.009,185385.8,185385.8,7401,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527773,275621.00
07/21/2015 21:15,2,0.199,ACTIVE,210.57,330.03,59.991,1437527703,"201051344000594","174011321042388",25.66,24.00,0,324.92,335.74,5.2,3.1,0.004,186357.1,186357.1,7412,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527774,275622.00
07/21/2015 21:15,2,0.111,ACTIVE,212.16,332.43,59.986,1437527703,"274151322000083","174011321042388",24.99,25.30,0,329.43,337.84,2.9,0.8,0.000,468829.7,468829.7,8710,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527775,275623.00
07/21/2015 21:15,2,0.217,ACTIVE,211.03,330.93,59.996,1437527703,"201051344000585","174011321042388",26.04,22.30,0,326.72,336.94,5.7,3.6,0.004,185542.1,185542.1,7404,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527776,275624.00
07/21/2015 21:15,2,0.107,ACTIVE,211.93,333.33,59.986,1437527703,"274151322000054","174011321042388",25.25,24.80,0,329.43,337.84,2.8,0.7,0.009,463754.2,463754.2,8281,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527777,275625.00
07/21/2015 21:15,2,0.203,ACTIVE,211.03,330.33,60.002,1437527703,"201051344001203","174011321042388",25.07,22.50,0,326.72,337.24,5.2,3.1,0.009,186549.1,186549.1,7413,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527778,275626.00
07/21/2015 21:15,2,0.199,ACTIVE,210.57,330.03,59.991,1437527703,"201051344000646","174011321042388",26.26,22.50,0,324.92,335.74,5.3,3.2,0.004,183418.4,183418.4,7399,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527779,275627.00
07/21/2015 21:15,2,0.074,ACTIVE,212.83,334.24,59.996,1437527703,"274151322000068","174011321042388",28.37,26.30,0,330.93,338.14,2.1,0.1,0.000,370174.6,370174.6,8411,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527780,275628.00
07/21/2015 21:15,2,0.113,ACTIVE,212.83,333.03,59.991,1437527703,"274151322000076","174011321042388",26.46,25.00,0,331.23,338.44,3.1,1.1,0.004,494918.3,494918.3,8686,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527781,275629.00
07/21/2015 21:15,2,0.205,ACTIVE,210.80,329.43,59.986,1437527703,"201051344000890","174011321042388",25.90,22.80,0,325.82,336.34,5.4,3.3,0.004,187861.6,187861.6,7410,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527791,275630.00
07/21/2015 21:15,2,0.150,ACTIVE,210.80,330.03,59.986,1437527703,"201051344000900","174011321042388",25.27,22.50,0,325.52,335.74,3.9,1.8,0.009,188321.2,188321.2,7428,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527792,275631.00
07/21/2015 21:15,2,0.201,ACTIVE,211.25,331.83,59.996,1437527703,"201051344000633","174011321042388",25.09,23.50,0,324.92,338.44,5.1,3.0,0.000,177698.2,177698.2,7426,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527793,275632.00
07/21/2015 21:15,2,0.203,ACTIVE,210.57,329.73,59.970,1437527703,"201051344000983","174011321042388",25.64,23.00,0,325.22,336.04,5.3,3.2,0.009,185273.2,185273.2,7424,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527801,275633.00
07/21/2015 21:15,2,0.195,ACTIVE,211.03,330.63,59.996,1437527703,"201051344000917","174011321042388",24.83,22.80,0,324.92,336.64,5.0,2.9,0.009,188344.4,188344.4,7427,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527802,275634.00
07/21/2015 21:15,2,0.197,ACTIVE,211.03,330.03,59.991,1437527703,"201051344000648","174011321042388",25.86,22.50,0,326.42,336.34,5.2,3.1,0.009,183886.1,183886.1,7420,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527803,275635.00
07/21/2015 21:15,2,0.217,ACTIVE,210.80,330.63,60.002,1437527703,"201051344001093","174011321042388",25.05,22.50,0,325.22,336.64,5.5,3.4,0.009,186500.8,186500.8,7413,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527804,275636.00
07/21/2015 21:15,2,0.174,ACTIVE,211.03,330.33,59.996,1437527703,"201051344000645","174011321042388",26.12,23.30,0,326.12,336.94,4.6,2.5,0.009,184591.6,184591.6,7428,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527805,275637.00
07/21/2015 21:15,2,0.109,ACTIVE,211.93,333.63,59.981,1437527703,"274151322000085","174011321042388",25.25,24.30,0,330.93,337.54,2.8,0.8,0.004,466177.1,466177.1,8693,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527806,275638.00
07/21/2015 21:15,2,0.193,ACTIVE,210.80,330.33,60.012,1437527703,"201051344000651","174011321042388",25.23,21.80,0,327.32,336.34,5.0,2.9,0.009,183945.6,183945.6,7409,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527807,275639.00
07/21/2015 21:15,2,0.191,ACTIVE,211.03,328.82,59.996,1437527703,"201051344000867","174011321042388",25.25,23.50,0,325.22,335.74,4.9,2.8,0.009,176447.8,176447.8,7427,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527808,275640.00
07/21/2015 21:15,2,0.207,ACTIVE,210.57,329.43,60.002,1437527703,"201051344001230","174011321042388",23.58,22.00,0,324.92,335.44,4.9,2.8,0.004,187517.8,187517.8,7435,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527816,275641.00
07/21/2015 21:15,2,0.188,ACTIVE,211.03,330.93,60.002,1437527703,"201051344000576","174011321042388",24.83,22.50,0,325.52,337.84,4.8,2.7,0.009,183768.2,183768.2,7439,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527817,275642.00
07/21/2015 21:15,2,0.221,ACTIVE,210.35,329.43,59.965,1437527703,"201051344000579","174011321042388",26.24,23.50,0,325.52,335.74,5.9,3.7,0.004,190510.1,190510.1,7405,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437527818,275643.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275644.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275645.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275646.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275647.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275648.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275649.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275650.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275651.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275652.00
07/21/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437527703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528583,275653.00
07/21/2015 21:30,2,0.172,ALERT,210.35,293.96,59.975,1437528603,"201051344000955","174011321042388",19.62,21.80,0,292.46,333.03,3.5,1.4,0.000,189398.2,189398.2,7418,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528679,275654.00
07/21/2015 21:30,2,0.061,ALERT,212.16,295.16,59.970,1437528603,"274151322000095","174011321042388",22.82,23.50,0,293.96,351.97,1.4,0.0,0.000,488977.2,488977.2,8317,0,0,0,L,1151911521,1,122.68,122.68,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528680,275655.00
07/21/2015 21:30,2,0.141,ALERT,210.80,294.56,59.975,1437528603,"201051344000868","174011321042388",21.53,21.50,0,293.06,333.03,3.1,1.1,0.000,175832.3,175832.3,7421,0,0,0,L,1122011218,1,121.78,122.68,0002,19,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528682,275656.00
07/21/2015 21:30,2,0.129,ALERT,211.25,293.66,59.970,1437528603,"201051344000853","174011321042388",21.03,21.80,0,292.76,335.14,2.8,0.7,0.000,182174.4,182174.4,7426,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528684,275657.00
07/21/2015 21:30,2,0.145,ALERT,211.25,294.86,59.970,1437528603,"201051344000582","174011321042388",20.26,21.50,0,293.66,333.63,3.0,1.0,0.000,182026.1,182026.1,7404,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528686,275658.00
07/21/2015 21:30,2,0.154,ALERT,210.80,293.66,59.970,1437528603,"201051344000469","174011321042388",22.30,21.00,0,290.65,333.03,3.5,1.5,0.000,177447.1,177447.1,7417,0,0,0,L,1122011218,1,121.55,122.68,0002,18,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528688,275659.00
07/21/2015 21:30,2,0.115,ALERT,210.57,293.66,59.965,1437528603,"201051344000988","174011321042388",22.17,22.30,0,290.35,335.14,2.6,0.6,0.000,176856.1,176856.1,7408,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528689,275660.00
07/21/2015 21:30,2,0.135,ALERT,210.80,293.66,59.970,1437528603,"201051344001158","174011321042388",20.73,21.80,0,291.25,333.03,2.8,0.8,0.000,182800.1,182800.1,7407,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528691,275661.00
07/21/2015 21:30,2,0.129,ALERT,210.80,293.36,59.970,1437528603,"201051344001025","174011321042388",22.36,21.30,0,292.46,335.14,3.0,0.9,0.000,186680.1,186680.1,7406,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528693,275662.00
07/21/2015 21:30,2,0.141,ALERT,210.80,294.26,59.965,1437528603,"201051344000569","174011321042388",22.13,22.30,0,293.06,333.63,3.2,1.1,0.000,189990.4,189990.4,7426,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528696,275663.00
07/21/2015 21:30,2,0.000,ALERT,212.16,293.36,59.965,1437528603,"274151322000094","174011321042388",39.08,23.80,0,292.16,385.63,0.0,0.0,0.000,370999.3,370999.3,8807,0,0,0,L,1151911521,1,121.78,123.36,0002,21,0,0,0,0,0,0,255,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528697,275664.00
07/21/2015 21:30,2,0.133,ALERT,210.80,293.96,59.970,1437528603,"201051344000458","174011321042388",22.05,22.30,0,292.76,332.43,3.0,1.0,0.000,185803.6,185803.6,7414,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528699,275665.00
07/21/2015 21:30,2,0.076,ALERT,212.38,293.96,59.938,1437528603,"274151322000087","174011321042388",20.91,28.50,0,292.16,350.47,1.6,0.0,0.000,442157.5,442157.5,8274,0,0,0,L,1151911521,1,122.23,123.14,0002,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528701,275666.00
07/21/2015 21:30,2,0.088,ALERT,212.16,294.56,59.959,1437528603,"274151322000052","174011321042388",21.75,24.30,0,292.46,343.55,1.9,0.0,0.000,472781.7,472781.7,8683,0,0,0,L,1151911521,1,122.01,123.14,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528703,275667.00
07/21/2015 21:30,2,0.129,ALERT,211.48,294.56,59.970,1437528603,"201051344001145","174011321042388",21.85,21.00,0,293.66,335.14,2.9,0.8,0.000,190993.4,190993.4,7428,0,0,0,L,1122011218,1,122.01,122.68,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528705,275668.00
07/21/2015 21:30,2,0.113,ALERT,211.48,293.96,59.975,1437528603,"201051344000685","174011321042388",20.99,21.50,0,292.16,333.33,2.4,0.4,0.000,189893.4,189893.4,7428,0,0,0,L,1122011218,1,122.68,122.46,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528706,275669.00
07/21/2015 21:30,2,0.049,ALERT,211.93,294.56,59.959,1437528603,"274151322000088","174011321042388",21.69,23.50,0,292.76,348.06,1.1,0.0,0.000,453301.9,453301.9,8291,0,0,0,L,1151911521,1,122.68,122.68,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528708,275670.00
07/21/2015 21:30,2,0.145,ALERT,211.25,294.26,59.949,1437528603,"201051344000438","174011321042388",21.99,21.50,0,293.06,334.24,3.2,1.2,0.000,189967.8,189967.8,7405,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528710,275671.00
07/21/2015 21:30,2,0.150,ALERT,210.80,293.96,59.975,1437528603,"201051344001135","174011321042388",22.11,21.30,0,293.36,332.73,3.4,1.4,0.000,181336.5,181336.5,7389,0,0,0,L,1122011218,1,122.01,122.46,0002,21,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528712,275672.00
07/21/2015 21:30,2,0.170,ALERT,211.25,293.36,59.954,1437528603,"201051344000417","174011321042388",21.41,22.00,0,291.25,333.33,3.7,1.7,0.000,185386.5,185386.5,7402,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528714,275673.00
07/21/2015 21:30,2,0.141,ALERT,210.80,294.56,59.970,1437528603,"201051344000594","174011321042388",22.03,23.00,0,292.16,333.33,3.1,1.1,0.000,186357.7,186357.7,7413,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528715,275674.00
07/21/2015 21:30,2,0.064,ALERT,212.38,294.26,59.975,1437528603,"274151322000083","174011321042388",21.69,23.80,0,292.76,336.04,1.4,0.0,0.000,468829.8,468829.8,8711,0,0,0,L,1151911521,1,122.23,122.91,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528717,275675.00
07/21/2015 21:30,2,0.158,ALERT,211.25,294.26,59.954,1437528603,"201051344000585","174011321042388",21.67,21.50,0,292.46,334.24,3.5,1.5,0.000,185542.8,185542.8,7405,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528719,275676.00
07/21/2015 21:30,2,0.061,ALERT,212.38,293.96,59.959,1437528603,"274151322000054","174011321042388",22.26,23.80,0,292.76,345.96,1.4,0.0,0.000,463754.2,463754.2,8282,0,0,0,L,1151911521,1,122.46,122.68,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528721,275677.00
07/21/2015 21:30,2,0.141,ALERT,211.25,293.66,59.975,1437528603,"201051344001203","174011321042388",21.23,21.80,0,293.06,334.84,3.0,1.0,0.000,186549.7,186549.7,7414,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528723,275678.00
07/21/2015 21:30,2,0.139,ALERT,210.57,293.96,59.970,1437528603,"201051344000646","174011321042388",21.53,21.50,0,291.85,332.73,3.1,1.0,0.000,183418.9,183418.9,7400,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528725,275679.00
07/21/2015 21:30,2,0.039,ALERT,212.61,327.02,59.949,1437528603,"274151322000068","174011321042388",14.77,24.50,0,291.85,384.43,0.1,0.0,0.000,370174.6,370174.6,8412,0,0,0,L,1151911521,1,122.68,123.14,0100,23,0,0,0,0,0,0,255,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1437528727,275680.00
07/21/2015 21:30,2,0.066,ALERT,212.83,293.96,59.975,1437528603,"274151322000076","174011321042388",22.42,23.80,0,292.76,341.75,1.5,0.0,0.000,494918.4,494918.4,8687,0,0,0,L,1151911521,1,122.46,123.36,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528729,275681.00
07/21/2015 21:30,2,0.150,ALERT,211.03,294.56,59.975,1437528603,"201051344000890","174011321042388",21.93,22.00,0,293.66,333.93,3.4,1.3,0.000,187862.2,187862.2,7411,0,0,0,L,1122011218,1,122.01,122.01,0002,22,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528730,275682.00
07/21/2015 21:30,2,0.096,ALERT,210.80,293.66,59.965,1437528603,"201051344000900","174011321042388",21.13,21.50,0,291.85,333.03,2.0,0.0,0.000,188321.5,188321.5,7429,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528732,275683.00
07/21/2015 21:30,2,0.133,ALERT,211.25,293.06,59.922,1437528603,"201051344000633","174011321042388",21.61,22.00,0,290.05,334.24,2.9,0.9,0.000,177698.7,177698.7,7427,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528734,275684.00
07/21/2015 21:30,2,0.146,ALERT,210.80,293.96,59.959,1437528603,"201051344000983","174011321042388",21.55,21.80,0,293.06,332.73,3.2,1.2,0.000,185273.8,185273.8,7425,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528736,275685.00
07/21/2015 21:30,2,0.131,ALERT,211.25,293.66,59.970,1437528603,"201051344000917","174011321042388",20.91,22.00,0,291.25,333.33,2.8,0.8,0.000,188344.9,188344.9,7428,0,0,0,L,1122011218,1,121.78,122.91,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528738,275686.00
07/21/2015 21:30,2,0.139,ALERT,211.25,293.36,59.965,1437528603,"201051344000648","174011321042388",21.73,21.30,0,292.46,334.24,3.1,1.1,0.000,183886.6,183886.6,7421,0,0,0,L,1122011218,1,121.55,122.91,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528739,275687.00
07/21/2015 21:30,2,0.162,ALERT,211.03,294.26,60.007,1437528603,"201051344001093","174011321042388",21.03,21.80,0,292.46,333.63,3.5,1.4,0.000,186501.4,186501.4,7414,0,0,0,L,1122011218,1,122.01,122.46,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528741,275688.00
07/21/2015 21:30,2,0.113,ALERT,211.25,293.66,60.002,1437528603,"201051344000645","174011321042388",22.40,22.00,0,292.46,333.03,2.6,0.6,0.000,184592.0,184592.0,7429,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528743,275689.00
07/21/2015 21:30,2,0.062,ALERT,212.61,294.56,59.965,1437528603,"274151322000085","174011321042388",22.15,23.30,0,292.76,351.37,1.4,0.0,0.000,466177.2,466177.2,8694,0,0,0,L,1151911521,1,123.14,122.68,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528745,275690.00
07/21/2015 21:30,2,0.146,ALERT,211.03,293.36,59.986,1437528603,"201051344000651","174011321042388",18.69,21.00,0,292.16,333.63,2.8,0.8,0.000,183946.1,183946.1,7410,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528747,275691.00
07/21/2015 21:30,2,0.131,ALERT,211.25,293.66,59.959,1437528603,"201051344000867","174011321042388",21.45,22.30,0,292.16,332.73,2.9,0.9,0.000,176448.3,176448.3,7428,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528748,275692.00
07/21/2015 21:30,2,0.145,ALERT,211.03,294.26,59.996,1437528603,"201051344001230","174011321042388",19.96,21.30,0,292.76,332.43,2.9,0.9,0.000,187518.3,187518.3,7436,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528750,275693.00
07/21/2015 21:30,2,0.127,ALERT,211.25,293.96,59.965,1437528603,"201051344000576","174011321042388",20.59,21.50,0,292.16,333.93,2.7,0.6,0.000,183768.6,183768.6,7440,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528752,275694.00
07/21/2015 21:30,2,0.166,ALERT,210.80,294.26,59.965,1437528603,"201051344000579","174011321042388",20.69,22.30,0,293.06,333.93,3.5,1.4,0.000,190510.8,190510.8,7406,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437528754,275695.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275696.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275697.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275698.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275699.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275700.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275701.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275702.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275703.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275704.00
07/21/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437528603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437529483,275705.00
07/21/2015 21:45,2,0.086,ALERT,210.35,293.06,59.944,1437529503,"201051344000955","174011321042388",25.76,20.70,0,291.55,295.46,2.3,0.3,0.000,189398.3,189398.3,7420,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1437529579,275706.00
07/21/2015 21:45,2,0.000,ALERT,212.16,294.56,59.981,1437529503,"274151322000095","174011321042388",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,488977.2,488977.2,8319,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1437529581,275707.00
07/21/2015 21:45,2,0.072,ALERT,211.03,294.26,59.954,1437529503,"201051344000868","174011321042388",25.47,20.30,0,292.46,296.36,1.9,0.0,0.000,175832.4,175832.4,7423,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1437529583,275708.00
