ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 21:45,2,0.059,ALERT,211.48,293.36,59.954,1437529503,"201051344000853","174011321042388",26.24,20.30,0,291.85,295.76,1.6,0.0,0.000,182174.4,182174.4,7428,0,0,0,L,1122011218,1,122.68,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1437529585,275709.00
07/21/2015 21:45,2,0.068,ALERT,211.48,294.26,59.954,1437529503,"201051344000582","174011321042388",25.76,20.30,0,292.46,296.06,1.8,0.0,0.000,182026.2,182026.2,7406,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1437529586,275710.00
07/21/2015 21:45,2,0.078,ALERT,211.03,293.36,59.959,1437529503,"201051344000469","174011321042388",25.05,19.50,0,290.65,294.86,2.0,0.0,0.000,177447.2,177447.2,7419,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437529588,275711.00
07/21/2015 21:45,2,0.053,ALERT,211.03,293.66,59.954,1437529503,"201051344000988","174011321042388",25.96,20.70,0,289.15,295.16,1.4,0.0,0.000,176856.1,176856.1,7410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1437529590,275712.00
07/21/2015 21:45,2,0.053,ALERT,211.25,293.36,59.954,1437529503,"201051344001158","174011321042388",25.72,20.30,0,290.95,294.86,1.4,0.0,0.000,182800.2,182800.2,7409,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1437529592,275713.00
07/21/2015 21:45,2,0.064,ALERT,211.03,293.36,59.954,1437529503,"201051344001025","174011321042388",26.06,20.00,0,291.25,296.36,1.7,0.0,0.000,186680.1,186680.1,7408,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1437529594,275714.00
07/21/2015 21:45,2,0.078,ALERT,211.03,294.26,59.949,1437529503,"201051344000569","174011321042388",26.12,21.00,0,292.16,296.36,2.1,0.1,0.000,189990.5,189990.5,7428,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1437529596,275715.00
07/21/2015 21:45,2,0.000,ALERT,212.61,293.66,59.954,1437529503,"274151322000094","174011321042388",0.00,22.50,0,291.25,374.21,0.0,0.0,0.000,370999.3,370999.3,8809,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,6,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1437529597,275716.00
07/21/2015 21:45,2,0.072,ALERT,211.03,293.66,59.954,1437529503,"201051344000458","174011321042388",25.31,21.30,0,291.85,296.36,1.9,0.0,0.000,185803.6,185803.6,7416,0,0,0,L,1122011218,1,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1437529599,275717.00
07/21/2015 21:45,2,0.000,ALERT,212.38,293.06,59.949,1437529503,"274151322000087","174011321042388",0.00,27.00,0,291.25,295.76,0.0,0.0,0.000,442157.5,442157.5,8276,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1437529601,275718.00
07/21/2015 21:45,2,0.000,ALERT,211.93,293.96,59.944,1437529503,"274151322000052","174011321042388",0.00,23.00,0,291.55,296.36,0.0,0.0,0.000,472781.7,472781.7,8685,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1437529603,275719.00
07/21/2015 21:45,2,0.064,ALERT,211.48,294.26,59.917,1437529503,"201051344001145","174011321042388",25.80,20.00,0,292.46,296.66,1.7,0.0,0.000,190993.5,190993.5,7430,0,0,0,L,1122011218,1,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1437529605,275720.00
07/21/2015 21:45,2,0.043,ALERT,211.25,293.96,59.938,1437529503,"201051344000685","174011321042388",25.39,20.30,0,291.85,295.76,1.1,0.0,0.000,189893.4,189893.4,7430,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1437529606,275721.00
07/21/2015 21:45,2,0.000,ALERT,211.93,294.26,59.954,1437529503,"274151322000088","174011321042388",0.00,22.30,0,291.55,296.06,0.0,0.0,0.000,453301.9,453301.9,8293,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1437529608,275722.00
07/21/2015 21:45,2,0.076,ALERT,211.25,293.96,59.959,1437529503,"201051344000438","174011321042388",25.54,20.30,0,292.16,296.36,2.0,0.0,0.000,189967.9,189967.9,7407,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529610,275723.00
07/21/2015 21:45,2,0.080,ALERT,210.80,293.96,59.965,1437529503,"201051344001135","174011321042388",26.06,20.30,0,291.85,296.06,2.1,0.1,0.000,181336.6,181336.6,7391,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1437529612,275724.00
07/21/2015 21:45,2,0.109,ALERT,211.03,293.06,59.944,1437529503,"201051344000417","174011321042388",25.27,21.00,0,291.25,295.16,2.8,0.8,0.000,185386.8,185386.8,7404,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1437529614,275725.00
07/21/2015 21:45,2,0.074,ALERT,210.57,293.96,59.954,1437529503,"201051344000594","174011321042388",26.22,21.80,0,291.25,295.76,2.0,0.0,0.000,186357.7,186357.7,7415,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1437529616,275726.00
07/21/2015 21:45,2,0.000,ALERT,212.16,293.96,59.954,1437529503,"274151322000083","174011321042388",0.00,22.80,0,292.16,296.36,0.0,0.0,0.000,468829.8,468829.8,8713,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1437529617,275727.00
07/21/2015 21:45,2,0.082,ALERT,211.03,293.96,59.959,1437529503,"201051344000585","174011321042388",25.68,20.30,0,291.25,295.46,2.1,0.2,0.000,185542.9,185542.9,7407,0,0,0,L,1122011218,1,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1437529619,275728.00
07/21/2015 21:45,2,0.000,ALERT,211.93,294.26,59.954,1437529503,"274151322000054","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,463754.2,463754.2,8284,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1437529621,275729.00
07/21/2015 21:45,2,0.066,ALERT,211.03,293.36,59.959,1437529503,"201051344001203","174011321042388",24.85,20.30,0,291.85,297.57,1.7,0.0,0.000,186549.7,186549.7,7416,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529623,275730.00
07/21/2015 21:45,2,0.000,ALERT,210.57,293.66,59.954,1437529503,"201051344000646","174011321042388",0.00,20.30,0,291.25,295.46,0.0,0.0,0.000,183419.0,183419.0,7402,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1437529625,275731.00
07/21/2015 21:45,2,0.000,ALERT,212.83,293.36,59.949,1437529503,"274151322000068","174011321042388",0.00,23.30,0,291.25,372.11,0.0,0.0,0.000,370174.6,370174.6,8414,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437529626,275732.00
07/21/2015 21:45,2,0.000,ALERT,212.38,293.36,59.965,1437529503,"274151322000076","174011321042388",0.00,22.80,0,291.55,296.36,0.0,0.0,0.000,494918.4,494918.4,8689,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1437529628,275733.00
07/21/2015 21:45,2,0.094,ALERT,210.80,293.96,59.954,1437529503,"201051344000890","174011321042388",25.72,21.00,0,292.46,296.66,2.5,0.5,0.000,187862.3,187862.3,7413,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1437529630,275734.00
07/21/2015 21:45,2,0.000,ALERT,210.57,293.66,59.949,1437529503,"201051344000900","174011321042388",0.00,20.00,0,291.25,295.16,0.0,0.0,0.000,188321.5,188321.5,7431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529632,275735.00
07/21/2015 21:45,2,0.064,ALERT,211.25,293.06,59.949,1437529503,"201051344000633","174011321042388",25.21,21.00,0,289.75,294.56,1.7,0.0,0.000,177698.7,177698.7,7429,0,0,0,L,1122011218,1,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529634,275736.00
07/21/2015 21:45,2,0.000,ALERT,210.57,293.66,59.954,1437529503,"201051344000983","174011321042388",0.00,20.70,0,292.16,296.06,0.0,0.0,0.000,185273.8,185273.8,7427,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529635,275737.00
07/21/2015 21:45,2,0.000,ALERT,210.80,293.36,59.954,1437529503,"201051344000917","174011321042388",0.00,21.00,0,290.65,294.86,0.0,0.0,0.000,188344.9,188344.9,7430,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529637,275738.00
07/21/2015 21:45,2,0.000,ALERT,211.03,293.06,59.954,1437529503,"201051344000648","174011321042388",0.00,20.00,0,291.25,295.76,0.0,0.0,0.000,183886.7,183886.7,7423,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529639,275739.00
07/21/2015 21:45,2,0.000,ALERT,210.80,293.66,59.949,1437529503,"201051344001093","174011321042388",0.00,20.70,0,291.85,295.46,0.0,0.0,0.000,186501.6,186501.6,7416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529641,275740.00
07/21/2015 21:45,2,0.051,ALERT,211.03,293.06,59.959,1437529503,"201051344000645","174011321042388",25.86,21.00,0,291.55,295.46,1.4,0.0,0.000,184592.0,184592.0,7431,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1437529643,275741.00
07/21/2015 21:45,2,0.000,ALERT,212.16,293.96,59.970,1437529503,"274151322000085","174011321042388",0.00,22.30,0,291.55,296.36,0.0,0.0,0.000,466177.2,466177.2,8696,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1437529645,275742.00
07/21/2015 21:45,2,0.000,ALERT,211.03,293.06,59.991,1437529503,"201051344000651","174011321042388",0.00,19.80,0,291.25,295.16,0.0,0.0,0.000,183946.1,183946.1,7412,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529647,275743.00
07/21/2015 21:45,2,0.000,ALERT,211.03,293.36,59.949,1437529503,"201051344000867","174011321042388",0.00,21.30,0,291.55,296.06,0.0,0.0,0.000,176448.4,176448.4,7430,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529648,275744.00
07/21/2015 21:45,2,0.000,ALERT,210.80,294.26,59.949,1437529503,"201051344001230","174011321042388",0.00,20.00,0,292.16,295.76,0.0,0.0,0.000,187518.3,187518.3,7438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529650,275745.00
07/21/2015 21:45,2,0.000,ALERT,211.25,293.96,59.991,1437529503,"201051344000576","174011321042388",0.00,20.30,0,291.55,295.46,0.0,0.0,0.000,183768.6,183768.6,7442,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437529652,275746.00
07/21/2015 21:45,2,0.000,ALERT,210.57,293.96,59.965,1437529503,"201051344000579","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,190510.9,190510.9,7408,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1437529654,275747.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275748.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275749.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275750.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275751.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275752.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275753.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275754.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275755.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275756.00
07/21/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437529503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437530383,275757.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.36,59.944,1437530404,"201051344000955","174011321042388",0.00,19.80,0,291.25,313.50,0.0,0.0,0.000,189398.3,189398.3,7422,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437530479,275758.00
07/21/2015 22:00,2,0.000,ALERT,211.70,294.26,59.965,1437530404,"274151322000095","174011321042388",0.00,21.30,0,292.16,316.50,0.0,0.0,0.000,488977.2,488977.2,8321,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530481,275759.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.36,60.012,1437530404,"201051344000868","174011321042388",0.00,19.50,0,291.85,313.50,0.0,0.0,0.000,175832.4,175832.4,7425,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437530483,275760.00
07/21/2015 22:00,2,0.000,ALERT,210.80,292.76,59.975,1437530404,"201051344000853","174011321042388",0.00,19.30,0,291.25,312.89,0.0,0.0,0.000,182174.4,182174.4,7430,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437530484,275761.00
07/21/2015 22:00,2,0.000,ALERT,211.03,293.96,59.949,1437530404,"201051344000582","174011321042388",0.00,19.30,0,291.85,315.00,0.0,0.0,0.000,182026.2,182026.2,7408,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437530486,275762.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.76,59.975,1437530404,"201051344000469","174011321042388",0.00,18.30,0,290.05,312.89,0.0,0.0,0.000,177447.2,177447.2,7421,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1437530488,275763.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.06,59.981,1437530404,"201051344000988","174011321042388",0.00,19.80,0,288.85,313.20,0.0,0.0,0.000,176856.1,176856.1,7412,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437530490,275764.00
07/21/2015 22:00,2,0.000,ALERT,210.57,292.76,59.975,1437530404,"201051344001158","174011321042388",0.00,19.30,0,290.65,312.89,0.0,0.0,0.000,182800.2,182800.2,7411,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1437530492,275765.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.76,59.981,1437530404,"201051344001025","174011321042388",0.00,19.00,0,290.95,313.80,0.0,0.0,0.000,186680.1,186680.1,7410,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437530494,275766.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.66,60.023,1437530404,"201051344000569","174011321042388",0.00,19.80,0,291.85,313.50,0.0,0.0,0.000,189990.5,189990.5,7430,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1437530496,275767.00
07/21/2015 22:00,2,0.000,ALERT,211.48,292.76,59.975,1437530404,"274151322000094","174011321042388",0.00,21.50,0,290.65,315.00,0.0,0.0,0.000,370999.3,370999.3,8811,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530498,275768.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.06,59.991,1437530404,"201051344000458","174011321042388",0.00,20.00,0,291.25,313.50,0.0,0.0,0.000,185803.6,185803.6,7418,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1437530499,275769.00
07/21/2015 22:00,2,0.000,ALERT,211.70,292.46,59.975,1437530404,"274151322000087","174011321042388",0.00,25.50,0,290.35,314.70,0.0,0.0,0.000,442157.5,442157.5,8278,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530501,275770.00
07/21/2015 22:00,2,0.000,ALERT,211.25,292.76,59.981,1437530404,"274151322000052","174011321042388",0.00,22.00,0,290.95,315.60,0.0,0.0,0.000,472781.7,472781.7,8687,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530503,275771.00
07/21/2015 22:00,2,0.000,ALERT,210.57,293.36,59.986,1437530404,"201051344001145","174011321042388",0.00,19.00,0,291.85,314.10,0.0,0.0,0.000,190993.5,190993.5,7432,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437530505,275772.00
07/21/2015 22:00,2,0.000,ALERT,210.80,293.36,59.986,1437530404,"201051344000685","174011321042388",0.00,19.30,0,291.25,314.10,0.0,0.0,0.000,189893.4,189893.4,7432,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437530507,275773.00
07/21/2015 22:00,2,0.000,ALERT,211.03,293.06,59.975,1437530404,"274151322000088","174011321042388",0.00,21.50,0,291.25,315.00,0.0,0.0,0.000,453301.9,453301.9,8295,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530508,275774.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.36,59.991,1437530404,"201051344000438","174011321042388",0.00,19.30,0,291.55,313.80,0.0,0.0,0.000,189967.9,189967.9,7409,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1437530510,275775.00
07/21/2015 22:00,2,0.000,ALERT,209.90,293.06,59.986,1437530404,"201051344001135","174011321042388",0.00,19.30,0,291.25,313.80,0.0,0.0,0.000,181336.6,181336.6,7393,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437530512,275776.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.46,59.986,1437530404,"201051344000417","174011321042388",0.00,19.80,0,290.65,312.89,0.0,0.0,0.000,185386.8,185386.8,7406,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437530514,275777.00
07/21/2015 22:00,2,0.000,ALERT,209.90,293.36,59.991,1437530404,"201051344000594","174011321042388",0.00,20.70,0,290.95,313.80,0.0,0.0,0.000,186357.7,186357.7,7417,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1437530516,275778.00
07/21/2015 22:00,2,0.000,ALERT,211.48,293.36,59.975,1437530404,"274151322000083","174011321042388",0.00,21.50,0,291.25,316.20,0.0,0.0,0.000,468829.8,468829.8,8715,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437530518,275779.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.36,59.975,1437530404,"201051344000585","174011321042388",0.00,19.50,0,290.95,314.10,0.0,0.0,0.000,185542.9,185542.9,7409,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1437530519,275780.00
07/21/2015 22:00,2,0.000,ALERT,211.25,293.96,59.991,1437530404,"274151322000054","174011321042388",0.00,21.50,0,291.25,315.30,0.0,0.0,0.000,463754.2,463754.2,8286,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437530521,275781.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.06,60.023,1437530404,"201051344001203","174011321042388",0.00,19.30,0,291.25,314.70,0.0,0.0,0.000,186549.7,186549.7,7418,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1437530523,275782.00
07/21/2015 22:00,2,0.000,ALERT,209.90,292.76,59.981,1437530404,"201051344000646","174011321042388",0.00,19.30,0,290.95,313.80,0.0,0.0,0.000,183419.0,183419.0,7404,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530525,275783.00
07/21/2015 22:00,2,0.000,ALERT,212.16,292.46,59.975,1437530404,"274151322000068","174011321042388",0.00,22.00,0,290.65,314.40,0.0,0.0,0.000,370174.6,370174.6,8416,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530527,275784.00
07/21/2015 22:00,2,0.000,ALERT,211.93,293.06,59.981,1437530404,"274151322000076","174011321042388",0.00,21.80,0,291.25,315.60,0.0,0.0,0.000,494918.4,494918.4,8691,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530529,275785.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.36,59.949,1437530404,"201051344000890","174011321042388",0.00,19.80,0,291.85,314.10,0.0,0.0,0.000,187862.3,187862.3,7415,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1437530530,275786.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1437530404,"201051344000900","174011321042388",0.00,19.30,0,290.95,313.20,0.0,0.0,0.000,188321.5,188321.5,7433,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437530532,275787.00
07/21/2015 22:00,2,0.000,ALERT,210.57,292.16,59.970,1437530404,"201051344000633","174011321042388",0.00,19.80,0,289.15,312.59,0.0,0.0,0.000,177698.7,177698.7,7431,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437530534,275788.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.06,60.012,1437530404,"201051344000983","174011321042388",0.00,19.50,0,291.55,313.20,0.0,0.0,0.000,185273.8,185273.8,7429,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530536,275789.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.76,60.012,1437530404,"201051344000917","174011321042388",0.00,19.80,0,290.05,313.20,0.0,0.0,0.000,188344.9,188344.9,7432,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530538,275790.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.16,59.933,1437530404,"201051344000648","174011321042388",0.00,19.00,0,290.65,312.89,0.0,0.0,0.000,183886.7,183886.7,7425,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530539,275791.00
07/21/2015 22:00,2,0.000,ALERT,210.35,293.36,59.970,1437530404,"201051344001093","174011321042388",0.00,19.50,0,291.25,313.80,0.0,0.0,0.000,186501.6,186501.6,7418,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530541,275792.00
07/21/2015 22:00,2,0.000,ALERT,210.57,292.76,59.981,1437530404,"201051344000645","174011321042388",0.00,19.80,0,290.95,312.89,0.0,0.0,0.000,184592.0,184592.0,7433,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530543,275793.00
07/21/2015 22:00,2,0.000,ALERT,211.48,292.76,59.954,1437530404,"274151322000085","174011321042388",0.00,21.30,0,291.25,315.60,0.0,0.0,0.000,466177.2,466177.2,8698,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530545,275794.00
07/21/2015 22:00,2,0.000,ALERT,210.35,292.16,59.970,1437530404,"201051344000651","174011321042388",0.00,18.70,0,290.95,313.20,0.0,0.0,0.000,183946.1,183946.1,7414,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530547,275795.00
07/21/2015 22:00,2,0.000,ALERT,210.57,292.76,59.981,1437530404,"201051344000867","174011321042388",0.00,20.00,0,290.95,313.20,0.0,0.0,0.000,176448.4,176448.4,7432,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437530549,275796.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.66,59.970,1437530404,"201051344001230","174011321042388",0.00,19.00,0,291.55,314.10,0.0,0.0,0.000,187518.3,187518.3,7440,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530550,275797.00
07/21/2015 22:00,2,0.000,ALERT,210.57,293.66,59.959,1437530404,"201051344000576","174011321042388",0.00,19.30,0,291.25,313.50,0.0,0.0,0.000,183768.6,183768.6,7444,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530552,275798.00
07/21/2015 22:00,2,0.000,ALERT,210.12,293.96,59.938,1437530404,"201051344000579","174011321042388",0.00,20.00,0,291.55,313.80,0.0,0.0,0.000,190510.9,190510.9,7410,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437530554,275799.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275800.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275801.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275802.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275803.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275804.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275805.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275806.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275807.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275808.00
07/21/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437530404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437531284,275809.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.66,59.959,1437531303,"201051344000955","174011321042388",0.00,19.00,0,290.95,295.16,0.0,0.0,0.000,189398.3,189398.3,7424,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531379,275810.00
07/21/2015 22:15,2,0.000,ALERT,211.25,294.56,59.949,1437531303,"274151322000095","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,488977.2,488977.2,8323,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531381,275811.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.66,59.949,1437531303,"201051344000868","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,175832.4,175832.4,7427,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531383,275812.00
07/21/2015 22:15,2,0.000,ALERT,210.57,292.76,59.949,1437531303,"201051344000853","174011321042388",0.00,18.70,0,290.95,295.46,0.0,0.0,0.000,182174.4,182174.4,7432,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531385,275813.00
07/21/2015 22:15,2,0.000,ALERT,210.57,293.96,59.949,1437531303,"201051344000582","174011321042388",0.00,18.30,0,291.85,296.06,0.0,0.0,0.000,182026.2,182026.2,7410,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531386,275814.00
07/21/2015 22:15,2,0.000,ALERT,210.12,292.76,59.949,1437531303,"201051344000469","174011321042388",0.00,17.50,0,290.05,294.56,0.0,0.0,0.000,177447.2,177447.2,7423,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531388,275815.00
07/21/2015 22:15,2,0.000,ALERT,209.90,292.76,59.949,1437531303,"201051344000988","174011321042388",0.00,19.00,0,288.85,294.86,0.0,0.0,0.000,176856.1,176856.1,7414,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531390,275816.00
07/21/2015 22:15,2,0.000,ALERT,210.12,292.76,59.944,1437531303,"201051344001158","174011321042388",0.00,18.30,0,290.35,294.56,0.0,0.0,0.000,182800.2,182800.2,7413,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531392,275817.00
07/21/2015 22:15,2,0.000,ALERT,209.90,292.46,59.981,1437531303,"201051344001025","174011321042388",0.00,18.00,0,290.95,295.76,0.0,0.0,0.000,186680.1,186680.1,7412,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531394,275818.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.36,59.944,1437531303,"201051344000569","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,189990.5,189990.5,7432,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531396,275819.00
07/21/2015 22:15,2,0.000,ALERT,211.48,293.06,59.912,1437531303,"274151322000094","174011321042388",0.00,20.30,0,290.95,294.86,0.0,0.0,0.000,370999.3,370999.3,8813,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531398,275820.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.06,59.938,1437531303,"201051344000458","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,185803.6,185803.6,7420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531399,275821.00
07/21/2015 22:15,2,0.000,ALERT,211.48,292.46,59.949,1437531303,"274151322000087","174011321042388",0.00,24.00,0,290.35,294.86,0.0,0.0,0.000,442157.5,442157.5,8280,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531401,275822.00
07/21/2015 22:15,2,0.000,ALERT,211.25,293.96,59.912,1437531303,"274151322000052","174011321042388",0.00,21.00,0,290.95,295.46,0.0,0.0,0.000,472781.7,472781.7,8689,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531403,275823.00
07/21/2015 22:15,2,0.000,ALERT,210.35,293.36,59.949,1437531303,"201051344001145","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,190993.5,190993.5,7434,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531405,275824.00
07/21/2015 22:15,2,0.000,ALERT,210.57,293.06,59.944,1437531303,"201051344000685","174011321042388",0.00,18.70,0,291.25,295.16,0.0,0.0,0.000,189893.4,189893.4,7434,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531407,275825.00
07/21/2015 22:15,2,0.000,ALERT,211.03,293.06,59.954,1437531303,"274151322000088","174011321042388",0.00,20.30,0,290.95,295.16,0.0,0.0,0.000,453301.9,453301.9,8297,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531409,275826.00
07/21/2015 22:15,2,0.000,ALERT,210.35,293.36,59.944,1437531303,"201051344000438","174011321042388",0.00,18.30,0,291.25,295.76,0.0,0.0,0.000,189967.9,189967.9,7411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531410,275827.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.06,59.949,1437531303,"201051344001135","174011321042388",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,181336.6,181336.6,7395,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531412,275828.00
07/21/2015 22:15,2,0.000,ALERT,210.35,292.76,59.975,1437531303,"201051344000417","174011321042388",0.00,19.00,0,290.35,294.56,0.0,0.0,0.000,185386.8,185386.8,7408,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531414,275829.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.66,59.954,1437531303,"201051344000594","174011321042388",0.00,19.50,0,290.65,295.46,0.0,0.0,0.000,186357.7,186357.7,7419,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531416,275830.00
07/21/2015 22:15,2,0.000,ALERT,211.48,293.36,59.949,1437531303,"274151322000083","174011321042388",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,468829.8,468829.8,8717,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531418,275831.00
07/21/2015 22:15,2,0.000,ALERT,210.35,293.36,59.944,1437531303,"201051344000585","174011321042388",0.00,18.70,0,290.65,295.16,0.0,0.0,0.000,185542.9,185542.9,7411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531419,275832.00
07/21/2015 22:15,2,0.000,ALERT,211.25,293.36,59.944,1437531303,"274151322000054","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,463754.2,463754.2,8288,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531421,275833.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.06,59.933,1437531303,"201051344001203","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,186549.7,186549.7,7420,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531423,275834.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.36,59.944,1437531303,"201051344000646","174011321042388",0.00,18.70,0,290.35,295.16,0.0,0.0,0.000,183419.0,183419.0,7406,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531425,275835.00
07/21/2015 22:15,2,0.000,ALERT,212.16,292.76,59.944,1437531303,"274151322000068","174011321042388",0.00,21.30,0,290.65,294.56,0.0,0.0,0.000,370174.6,370174.6,8418,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531427,275836.00
07/21/2015 22:15,2,0.000,ALERT,211.93,293.66,59.938,1437531303,"274151322000076","174011321042388",0.00,20.70,0,290.95,295.76,0.0,0.0,0.000,494918.4,494918.4,8693,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531428,275837.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.66,59.944,1437531303,"201051344000890","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,187862.3,187862.3,7417,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531430,275838.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.06,59.944,1437531303,"201051344000900","174011321042388",0.00,18.30,0,290.65,294.86,0.0,0.0,0.000,188321.5,188321.5,7435,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531432,275839.00
07/21/2015 22:15,2,0.000,ALERT,210.35,292.46,59.944,1437531303,"201051344000633","174011321042388",0.00,18.70,0,289.15,294.26,0.0,0.0,0.000,177698.7,177698.7,7433,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531434,275840.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.36,59.917,1437531303,"201051344000983","174011321042388",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,185273.8,185273.8,7431,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531436,275841.00
07/21/2015 22:15,2,0.000,ALERT,210.35,292.76,59.949,1437531303,"201051344000917","174011321042388",0.00,19.30,0,289.75,294.56,0.0,0.0,0.000,188344.9,188344.9,7434,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531437,275842.00
07/21/2015 22:15,2,0.000,ALERT,210.35,292.76,59.970,1437531303,"201051344000648","174011321042388",0.00,18.30,0,290.35,295.46,0.0,0.0,0.000,183886.7,183886.7,7427,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531439,275843.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.36,59.922,1437531303,"201051344001093","174011321042388",0.00,18.70,0,291.25,295.16,0.0,0.0,0.000,186501.6,186501.6,7420,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531441,275844.00
07/21/2015 22:15,2,0.000,ALERT,210.57,292.76,59.938,1437531303,"201051344000645","174011321042388",0.00,19.00,0,290.65,295.16,0.0,0.0,0.000,184592.0,184592.0,7435,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531443,275845.00
07/21/2015 22:15,2,0.000,ALERT,211.70,293.36,59.907,1437531303,"274151322000085","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,466177.2,466177.2,8700,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531445,275846.00
07/21/2015 22:15,2,0.000,ALERT,210.35,292.76,59.959,1437531303,"201051344000651","174011321042388",0.00,18.00,0,290.65,294.86,0.0,0.0,0.000,183946.1,183946.1,7416,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531446,275847.00
07/21/2015 22:15,2,0.000,ALERT,210.35,293.06,59.944,1437531303,"201051344000867","174011321042388",0.00,19.30,0,290.95,295.46,0.0,0.0,0.000,176448.4,176448.4,7434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531448,275848.00
07/21/2015 22:15,2,0.000,ALERT,210.12,293.66,59.954,1437531303,"201051344001230","174011321042388",0.00,18.30,0,291.55,295.46,0.0,0.0,0.000,187518.3,187518.3,7442,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437531450,275849.00
07/21/2015 22:15,2,0.000,ALERT,210.57,293.66,59.959,1437531303,"201051344000576","174011321042388",0.00,18.70,0,290.95,295.46,0.0,0.0,0.000,183768.6,183768.6,7446,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531452,275850.00
07/21/2015 22:15,2,0.000,ALERT,209.90,293.36,59.949,1437531303,"201051344000579","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,190510.9,190510.9,7412,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437531454,275851.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275852.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275853.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275854.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275855.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275856.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275857.00
