ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275858.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275859.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275860.00
07/21/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437531303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437532184,275861.00
07/21/2015 22:30,2,0.000,ALERT,210.80,294.56,59.981,1437532203,"201051344000955","174011321042388",0.00,18.00,0,291.55,296.66,0.0,0.0,0.000,189398.3,189398.3,7426,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532279,275862.00
07/21/2015 22:30,2,0.000,ALERT,212.38,295.46,59.996,1437532203,"274151322000095","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,488977.2,488977.2,8325,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532281,275863.00
07/21/2015 22:30,2,0.000,ALERT,211.03,295.16,60.007,1437532203,"201051344000868","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,175832.4,175832.4,7429,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532283,275864.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.56,60.002,1437532203,"201051344000853","174011321042388",0.00,17.80,0,290.95,296.36,0.0,0.0,0.000,182174.4,182174.4,7434,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532284,275865.00
07/21/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1437532203,"201051344000582","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,182026.2,182026.2,7412,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532286,275866.00
07/21/2015 22:30,2,0.000,ALERT,210.80,294.26,60.007,1437532203,"201051344000469","174011321042388",0.00,17.30,0,290.35,296.06,0.0,0.0,0.000,177447.2,177447.2,7425,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532288,275867.00
07/21/2015 22:30,2,0.000,ALERT,210.80,294.26,59.996,1437532203,"201051344000988","174011321042388",0.00,18.30,0,288.85,296.36,0.0,0.0,0.000,176856.1,176856.1,7416,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532290,275868.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.26,60.002,1437532203,"201051344001158","174011321042388",0.00,17.80,0,290.35,296.06,0.0,0.0,0.000,182800.2,182800.2,7415,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532291,275869.00
07/21/2015 22:30,2,0.000,ALERT,211.03,293.96,60.002,1437532203,"201051344001025","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,186680.1,186680.1,7414,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532293,275870.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.86,60.007,1437532203,"201051344000569","174011321042388",0.00,18.30,0,291.55,296.96,0.0,0.0,0.000,189990.5,189990.5,7434,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532295,275871.00
07/21/2015 22:30,2,0.000,ALERT,212.38,294.26,60.002,1437532203,"274151322000094","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,370999.3,370999.3,8815,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532297,275872.00
07/21/2015 22:30,2,0.000,ALERT,210.80,294.56,60.007,1437532203,"201051344000458","174011321042388",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,185803.6,185803.6,7422,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532299,275873.00
07/21/2015 22:30,2,0.000,ALERT,212.61,294.26,60.028,1437532203,"274151322000087","174011321042388",0.00,23.00,0,290.95,296.06,0.0,0.0,0.000,442157.5,442157.5,8282,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532301,275874.00
07/21/2015 22:30,2,0.000,ALERT,212.16,295.16,60.002,1437532203,"274151322000052","174011321042388",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,472781.7,472781.7,8691,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532303,275875.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.86,59.991,1437532203,"201051344001145","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,190993.5,190993.5,7436,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532304,275876.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.56,59.991,1437532203,"201051344000685","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,189893.4,189893.4,7436,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532306,275877.00
07/21/2015 22:30,2,0.000,ALERT,211.93,294.26,59.996,1437532203,"274151322000088","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,453301.9,453301.9,8299,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532308,275878.00
07/21/2015 22:30,2,0.000,ALERT,211.25,294.86,59.996,1437532203,"201051344000438","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,189967.9,189967.9,7413,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532310,275879.00
07/21/2015 22:30,2,0.000,ALERT,210.80,294.56,59.996,1437532203,"201051344001135","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,181336.6,181336.6,7397,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532312,275880.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.26,60.002,1437532203,"201051344000417","174011321042388",0.00,18.30,0,290.35,296.06,0.0,0.0,0.000,185386.8,185386.8,7410,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532313,275881.00
07/21/2015 22:30,2,0.000,ALERT,210.80,295.16,60.039,1437532203,"201051344000594","174011321042388",0.00,19.00,0,290.95,296.96,0.0,0.0,0.000,186357.7,186357.7,7421,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532315,275882.00
07/21/2015 22:30,2,0.000,ALERT,212.61,295.76,59.991,1437532203,"274151322000083","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,468829.8,468829.8,8719,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532317,275883.00
07/21/2015 22:30,2,0.000,ALERT,211.25,294.86,60.002,1437532203,"201051344000585","174011321042388",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,185542.9,185542.9,7413,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532319,275884.00
07/21/2015 22:30,2,0.000,ALERT,212.16,295.76,60.023,1437532203,"274151322000054","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,463754.2,463754.2,8290,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532320,275885.00
07/21/2015 22:30,2,0.000,ALERT,211.25,294.56,59.996,1437532203,"201051344001203","174011321042388",0.00,17.80,0,291.25,297.87,0.0,0.0,0.000,186549.7,186549.7,7422,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532322,275886.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.86,60.007,1437532203,"201051344000646","174011321042388",0.00,17.80,0,290.95,296.66,0.0,0.0,0.000,183419.0,183419.0,7408,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532324,275887.00
07/21/2015 22:30,2,0.000,ALERT,213.29,294.56,60.002,1437532203,"274151322000068","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,370174.6,370174.6,8420,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532326,275888.00
07/21/2015 22:30,2,0.000,ALERT,212.83,295.46,59.996,1437532203,"274151322000076","174011321042388",0.00,20.00,0,291.85,297.26,0.0,0.0,0.000,494918.4,494918.4,8695,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532328,275889.00
07/21/2015 22:30,2,0.000,ALERT,211.03,295.16,60.002,1437532203,"201051344000890","174011321042388",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,187862.3,187862.3,7419,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532329,275890.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.26,60.002,1437532203,"201051344000900","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,188321.5,188321.5,7437,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532331,275891.00
07/21/2015 22:30,2,0.000,ALERT,211.48,293.96,60.002,1437532203,"201051344000633","174011321042388",0.00,18.00,0,289.45,295.76,0.0,0.0,0.000,177698.7,177698.7,7435,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532333,275892.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.56,60.002,1437532203,"201051344000983","174011321042388",0.00,18.00,0,291.55,296.66,0.0,0.0,0.000,185273.8,185273.8,7433,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532335,275893.00
07/21/2015 22:30,2,0.000,ALERT,211.25,294.26,60.002,1437532203,"201051344000917","174011321042388",0.00,18.70,0,290.05,296.06,0.0,0.0,0.000,188344.9,188344.9,7436,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532337,275894.00
07/21/2015 22:30,2,0.000,ALERT,211.25,293.66,59.975,1437532203,"201051344000648","174011321042388",0.00,17.50,0,290.95,296.36,0.0,0.0,0.000,183886.7,183886.7,7429,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532339,275895.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.56,60.007,1437532203,"201051344001093","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,186501.6,186501.6,7422,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532341,275896.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.26,59.970,1437532203,"201051344000645","174011321042388",0.00,18.30,0,290.95,296.06,0.0,0.0,0.000,184592.0,184592.0,7437,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532342,275897.00
07/21/2015 22:30,2,0.000,ALERT,212.16,293.96,60.002,1437532203,"274151322000085","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,466177.2,466177.2,8702,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532344,275898.00
07/21/2015 22:30,2,0.000,ALERT,211.25,293.96,60.039,1437532203,"201051344000651","174011321042388",0.00,17.30,0,290.95,296.06,0.0,0.0,0.000,183946.1,183946.1,7418,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532346,275899.00
07/21/2015 22:30,2,0.000,ALERT,211.25,293.96,60.007,1437532203,"201051344000867","174011321042388",0.00,18.70,0,290.65,296.36,0.0,0.0,0.000,176448.4,176448.4,7436,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532348,275900.00
07/21/2015 22:30,2,0.000,ALERT,211.03,294.86,60.007,1437532203,"201051344001230","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,187518.3,187518.3,7444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532350,275901.00
07/21/2015 22:30,2,0.000,ALERT,211.48,294.86,60.007,1437532203,"201051344000576","174011321042388",0.00,17.80,0,290.95,296.96,0.0,0.0,0.000,183768.6,183768.6,7448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437532351,275902.00
07/21/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1437532203,"201051344000579","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,190510.9,190510.9,7414,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437532353,275903.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275904.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275905.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275906.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275907.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275908.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275909.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275910.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275911.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275912.00
07/21/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437532203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533083,275913.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.96,60.012,1437533103,"201051344000955","174011321042388",0.00,17.80,0,292.16,296.06,0.0,0.0,0.000,189398.3,189398.3,7428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533180,275914.00
07/21/2015 22:45,2,0.000,ALERT,211.93,294.86,60.002,1437533103,"274151322000095","174011321042388",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,488977.2,488977.2,8327,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533181,275915.00
07/21/2015 22:45,2,0.000,ALERT,210.80,294.26,59.996,1437533103,"201051344000868","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,175832.4,175832.4,7431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533183,275916.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.66,60.007,1437533103,"201051344000853","174011321042388",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,182174.4,182174.4,7436,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533185,275917.00
07/21/2015 22:45,2,0.000,ALERT,211.25,294.86,60.034,1437533103,"201051344000582","174011321042388",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,182026.2,182026.2,7414,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533187,275918.00
07/21/2015 22:45,2,0.000,ALERT,210.80,293.36,60.007,1437533103,"201051344000469","174011321042388",0.00,17.00,0,290.95,295.46,0.0,0.0,0.000,177447.2,177447.2,7427,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533189,275919.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.66,60.002,1437533103,"201051344000988","174011321042388",0.00,17.80,0,289.45,295.76,0.0,0.0,0.000,176856.1,176856.1,7418,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533191,275920.00
07/21/2015 22:45,2,0.000,ALERT,210.80,293.36,60.007,1437533103,"201051344001158","174011321042388",0.00,17.30,0,291.55,295.46,0.0,0.0,0.000,182800.2,182800.2,7417,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533192,275921.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.06,60.007,1437533103,"201051344001025","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,186680.1,186680.1,7416,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533194,275922.00
07/21/2015 22:45,2,0.000,ALERT,210.80,294.26,60.002,1437533103,"201051344000569","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,189990.5,189990.5,7436,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533196,275923.00
07/21/2015 22:45,2,0.000,ALERT,212.16,293.36,60.002,1437533103,"274151322000094","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,370999.3,370999.3,8817,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533198,275924.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.66,59.996,1437533103,"201051344000458","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,185803.6,185803.6,7424,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533200,275925.00
07/21/2015 22:45,2,0.000,ALERT,212.16,293.36,60.002,1437533103,"274151322000087","174011321042388",0.00,22.00,0,291.55,295.76,0.0,0.0,0.000,442157.5,442157.5,8284,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533202,275926.00
07/21/2015 22:45,2,0.000,ALERT,211.93,293.66,60.012,1437533103,"274151322000052","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,472781.7,472781.7,8693,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533204,275927.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.96,60.002,1437533103,"201051344001145","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,190993.5,190993.5,7438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533206,275928.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.66,60.007,1437533103,"201051344000685","174011321042388",0.00,17.50,0,292.16,296.06,0.0,0.0,0.000,189893.4,189893.4,7438,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533207,275929.00
07/21/2015 22:45,2,0.000,ALERT,211.70,293.66,59.996,1437533103,"274151322000088","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,453301.9,453301.9,8301,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533209,275930.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.96,59.996,1437533103,"201051344000438","174011321042388",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,189967.9,189967.9,7415,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533211,275931.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.66,59.996,1437533103,"201051344001135","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,181336.6,181336.6,7399,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533213,275932.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.06,60.018,1437533103,"201051344000417","174011321042388",0.00,17.80,0,291.55,295.76,0.0,0.0,0.000,185386.8,185386.8,7412,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533215,275933.00
07/21/2015 22:45,2,0.000,ALERT,210.57,294.26,60.039,1437533103,"201051344000594","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,186357.7,186357.7,7423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533216,275934.00
07/21/2015 22:45,2,0.000,ALERT,212.16,294.86,59.991,1437533103,"274151322000083","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,468829.8,468829.8,8721,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533218,275935.00
07/21/2015 22:45,2,0.000,ALERT,211.03,294.26,59.991,1437533103,"201051344000585","174011321042388",0.00,17.50,0,291.55,296.36,0.0,0.0,0.000,185542.9,185542.9,7415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533220,275936.00
07/21/2015 22:45,2,0.000,ALERT,212.16,293.96,60.012,1437533103,"274151322000054","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,463754.2,463754.2,8292,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533222,275937.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.66,59.996,1437533103,"201051344001203","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,186549.7,186549.7,7424,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533224,275938.00
07/21/2015 22:45,2,0.000,ALERT,210.57,293.96,59.996,1437533103,"201051344000646","174011321042388",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,183419.0,183419.0,7410,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533225,275939.00
07/21/2015 22:45,2,0.000,ALERT,212.61,292.76,59.996,1437533103,"274151322000068","174011321042388",0.00,19.80,0,291.55,295.46,0.0,0.0,0.000,370174.6,370174.6,8422,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533227,275940.00
07/21/2015 22:45,2,0.000,ALERT,212.38,293.36,60.012,1437533103,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,494918.4,494918.4,8697,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533229,275941.00
07/21/2015 22:45,2,0.000,ALERT,210.80,294.26,59.996,1437533103,"201051344000890","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,187862.3,187862.3,7421,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533231,275942.00
07/21/2015 22:45,2,0.000,ALERT,210.80,293.66,59.996,1437533103,"201051344000900","174011321042388",0.00,17.30,0,291.55,295.76,0.0,0.0,0.000,188321.5,188321.5,7439,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533233,275943.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.06,59.986,1437533103,"201051344000633","174011321042388",0.00,17.30,0,290.05,295.16,0.0,0.0,0.000,177698.7,177698.7,7437,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533235,275944.00
07/21/2015 22:45,2,0.000,ALERT,210.80,293.96,59.991,1437533103,"201051344000983","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,185273.8,185273.8,7435,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533236,275945.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.36,59.996,1437533103,"201051344000917","174011321042388",0.00,18.00,0,290.95,295.76,0.0,0.0,0.000,188344.9,188344.9,7438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533238,275946.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.06,59.991,1437533103,"201051344000648","174011321042388",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,183886.7,183886.7,7431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533240,275947.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.96,59.996,1437533103,"201051344001093","174011321042388",0.00,17.80,0,292.16,296.06,0.0,0.0,0.000,186501.6,186501.6,7424,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533242,275948.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.66,60.007,1437533103,"201051344000645","174011321042388",0.00,18.00,0,291.55,296.36,0.0,0.0,0.000,184592.0,184592.0,7439,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533244,275949.00
07/21/2015 22:45,2,0.000,ALERT,212.38,293.96,59.991,1437533103,"274151322000085","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,466177.2,466177.2,8704,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533246,275950.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.36,59.986,1437533103,"201051344000651","174011321042388",0.00,16.70,0,291.55,295.76,0.0,0.0,0.000,183946.1,183946.1,7420,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533247,275951.00
07/21/2015 22:45,2,0.000,ALERT,211.03,293.36,59.986,1437533103,"201051344000867","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,176448.4,176448.4,7438,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533249,275952.00
07/21/2015 22:45,2,0.000,ALERT,210.80,294.26,60.002,1437533103,"201051344001230","174011321042388",0.00,17.00,0,292.46,296.36,0.0,0.0,0.000,187518.3,187518.3,7446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437533251,275953.00
07/21/2015 22:45,2,0.000,ALERT,211.25,293.96,59.970,1437533103,"201051344000576","174011321042388",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,183768.6,183768.6,7450,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533253,275954.00
07/21/2015 22:45,2,0.000,ALERT,211.03,294.26,60.002,1437533103,"201051344000579","174011321042388",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,190510.9,190510.9,7416,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437533255,275955.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275956.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275957.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275958.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275959.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275960.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275961.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275962.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275963.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275964.00
07/21/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437533103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437533983,275965.00
07/21/2015 23:00,2,0.000,ALERT,211.03,295.16,59.981,1437534003,"201051344000955","174011321042388",0.00,17.50,0,291.85,296.66,0.0,0.0,0.000,189398.3,189398.3,7430,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534080,275966.00
07/21/2015 23:00,2,0.000,ALERT,212.83,296.06,59.981,1437534003,"274151322000095","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,488977.2,488977.2,8329,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534081,275967.00
07/21/2015 23:00,2,0.000,ALERT,211.48,295.76,59.981,1437534003,"201051344000868","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,175832.4,175832.4,7433,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534083,275968.00
07/21/2015 23:00,2,0.000,ALERT,211.93,295.16,59.991,1437534003,"201051344000853","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,182174.4,182174.4,7438,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534085,275969.00
07/21/2015 23:00,2,0.000,ALERT,212.16,296.06,60.002,1437534003,"201051344000582","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,182026.2,182026.2,7416,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534087,275970.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.86,59.986,1437534003,"201051344000469","174011321042388",0.00,16.70,0,290.95,295.76,0.0,0.0,0.000,177447.2,177447.2,7429,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534089,275971.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.16,59.986,1437534003,"201051344000988","174011321042388",0.00,17.50,0,289.45,296.06,0.0,0.0,0.000,176856.1,176856.1,7420,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534091,275972.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.86,59.996,1437534003,"201051344001158","174011321042388",0.00,17.00,0,291.25,295.76,0.0,0.0,0.000,182800.2,182800.2,7419,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534092,275973.00
07/21/2015 23:00,2,0.000,ALERT,211.25,294.56,59.986,1437534003,"201051344001025","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,186680.1,186680.1,7418,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534094,275974.00
07/21/2015 23:00,2,0.000,ALERT,211.48,295.46,59.991,1437534003,"201051344000569","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,189990.5,189990.5,7438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534096,275975.00
07/21/2015 23:00,2,0.000,ALERT,212.83,295.16,59.991,1437534003,"274151322000094","174011321042388",0.00,18.30,0,291.85,296.06,0.0,0.0,0.000,370999.3,370999.3,8819,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534098,275976.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1437534003,"201051344000458","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,185803.6,185803.6,7426,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534100,275977.00
07/21/2015 23:00,2,0.000,ALERT,212.83,294.56,59.986,1437534003,"274151322000087","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,442157.5,442157.5,8286,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534102,275978.00
07/21/2015 23:00,2,0.000,ALERT,212.38,296.36,59.975,1437534003,"274151322000052","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,472781.7,472781.7,8695,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534104,275979.00
07/21/2015 23:00,2,0.000,ALERT,211.70,295.76,59.986,1437534003,"201051344001145","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,190993.5,190993.5,7440,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534106,275980.00
07/21/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1437534003,"201051344000685","174011321042388",0.00,17.30,0,291.85,296.66,0.0,0.0,0.000,189893.4,189893.4,7440,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534107,275981.00
07/21/2015 23:00,2,0.000,ALERT,212.16,295.76,59.986,1437534003,"274151322000088","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,453301.9,453301.9,8303,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534109,275982.00
07/21/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1437534003,"201051344000438","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,189967.9,189967.9,7417,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534111,275983.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.46,59.996,1437534003,"201051344001135","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,181336.6,181336.6,7401,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534113,275984.00
07/21/2015 23:00,2,0.000,ALERT,211.70,294.86,59.991,1437534003,"201051344000417","174011321042388",0.00,17.30,0,291.25,296.06,0.0,0.0,0.000,185386.8,185386.8,7414,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534115,275985.00
07/21/2015 23:00,2,0.000,ALERT,211.03,295.76,59.996,1437534003,"201051344000594","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,186357.7,186357.7,7425,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534116,275986.00
07/21/2015 23:00,2,0.000,ALERT,212.83,296.06,59.991,1437534003,"274151322000083","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,468829.8,468829.8,8723,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534118,275987.00
07/21/2015 23:00,2,0.000,ALERT,211.70,295.76,60.007,1437534003,"201051344000585","174011321042388",0.00,17.30,0,291.85,296.66,0.0,0.0,0.000,185542.9,185542.9,7417,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534120,275988.00
07/21/2015 23:00,2,0.000,ALERT,212.61,295.76,59.991,1437534003,"274151322000054","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,463754.2,463754.2,8294,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534122,275989.00
07/21/2015 23:00,2,0.000,ALERT,211.48,295.16,59.996,1437534003,"201051344001203","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,186549.7,186549.7,7426,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534124,275990.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.46,60.028,1437534003,"201051344000646","174011321042388",0.00,17.00,0,291.25,296.36,0.0,0.0,0.000,183419.0,183419.0,7412,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534125,275991.00
07/21/2015 23:00,2,0.000,ALERT,213.51,294.86,60.002,1437534003,"274151322000068","174011321042388",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,370174.6,370174.6,8424,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534127,275992.00
07/21/2015 23:00,2,0.000,ALERT,213.06,295.16,59.996,1437534003,"274151322000076","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,494918.4,494918.4,8699,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534129,275993.00
07/21/2015 23:00,2,0.000,ALERT,211.48,295.76,59.991,1437534003,"201051344000890","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,187862.3,187862.3,7423,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534131,275994.00
07/21/2015 23:00,2,0.000,ALERT,211.25,294.86,59.996,1437534003,"201051344000900","174011321042388",0.00,17.00,0,291.55,296.06,0.0,0.0,0.000,188321.5,188321.5,7441,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534133,275995.00
07/21/2015 23:00,2,0.000,ALERT,211.93,294.56,59.991,1437534003,"201051344000633","174011321042388",0.00,17.30,0,290.05,295.76,0.0,0.0,0.000,177698.7,177698.7,7439,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534135,275996.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.46,59.986,1437534003,"201051344000983","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,185273.8,185273.8,7437,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534137,275997.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.86,60.012,1437534003,"201051344000917","174011321042388",0.00,17.80,0,290.65,296.06,0.0,0.0,0.000,188344.9,188344.9,7440,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534138,275998.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.26,59.970,1437534003,"201051344000648","174011321042388",0.00,16.70,0,291.25,296.96,0.0,0.0,0.000,183886.7,183886.7,7433,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534140,275999.00
07/21/2015 23:00,2,0.000,ALERT,211.48,295.46,60.007,1437534003,"201051344001093","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,186501.6,186501.6,7426,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534142,276000.00
07/21/2015 23:00,2,0.000,ALERT,211.70,294.86,59.996,1437534003,"201051344000645","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,184592.0,184592.0,7441,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534144,276001.00
07/21/2015 23:00,2,0.000,ALERT,212.83,295.46,59.991,1437534003,"274151322000085","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,466177.2,466177.2,8706,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534146,276002.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.56,60.018,1437534003,"201051344000651","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,183946.1,183946.1,7422,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534147,276003.00
07/21/2015 23:00,2,0.000,ALERT,211.48,294.86,59.996,1437534003,"201051344000867","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,176448.4,176448.4,7440,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534149,276004.00
07/21/2015 23:00,2,0.000,ALERT,211.25,295.46,59.991,1437534003,"201051344001230","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,187518.3,187518.3,7448,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534151,276005.00
07/21/2015 23:00,2,0.000,ALERT,211.70,295.46,59.996,1437534003,"201051344000576","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,183768.6,183768.6,7452,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534153,276006.00
