ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2015 23:00,2,0.000,ALERT,211.25,295.46,59.991,1437534003,"201051344000579","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,190510.9,190510.9,7418,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534154,276007.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276008.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276009.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276010.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276011.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276012.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276013.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276014.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276015.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276016.00
07/21/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437534003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437534884,276017.00
07/21/2015 23:15,2,0.000,ALERT,210.80,293.36,59.996,1437534904,"201051344000955","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,189398.3,189398.3,7432,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534980,276018.00
07/21/2015 23:15,2,0.000,ALERT,212.38,293.96,59.991,1437534904,"274151322000095","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,488977.2,488977.2,8331,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534981,276019.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.66,59.991,1437534904,"201051344000868","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,175832.4,175832.4,7435,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534983,276020.00
07/21/2015 23:15,2,0.000,ALERT,211.70,293.06,59.991,1437534904,"201051344000853","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,182174.4,182174.4,7440,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534985,276021.00
07/21/2015 23:15,2,0.000,ALERT,211.70,294.26,59.991,1437534904,"201051344000582","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,182026.2,182026.2,7418,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534987,276022.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.06,60.012,1437534904,"201051344000469","174011321042388",0.00,16.30,0,291.25,297.26,0.0,0.0,0.000,177447.2,177447.2,7431,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534989,276023.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.06,60.002,1437534904,"201051344000988","174011321042388",0.00,17.00,0,290.05,297.57,0.0,0.0,0.000,176856.1,176856.1,7422,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534991,276024.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.06,59.970,1437534904,"201051344001158","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,182800.2,182800.2,7421,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437534993,276025.00
07/21/2015 23:15,2,0.000,ALERT,211.03,292.76,60.002,1437534904,"201051344001025","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,186680.1,186680.1,7420,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534994,276026.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.96,60.002,1437534904,"201051344000569","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,189990.5,189990.5,7440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534996,276027.00
07/21/2015 23:15,2,0.000,ALERT,212.38,293.06,59.986,1437534904,"274151322000094","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,370999.3,370999.3,8821,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437534998,276028.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.36,60.007,1437534904,"201051344000458","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,185803.6,185803.6,7428,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535000,276029.00
07/21/2015 23:15,2,0.000,ALERT,212.61,293.06,59.991,1437534904,"274151322000087","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,442157.5,442157.5,8288,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535002,276030.00
07/21/2015 23:15,2,0.000,ALERT,212.16,293.96,59.981,1437534904,"274151322000052","174011321042388",0.00,18.30,0,292.46,298.17,0.0,0.0,0.000,472781.7,472781.7,8697,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535004,276031.00
07/21/2015 23:15,2,0.000,ALERT,211.48,293.66,60.002,1437534904,"201051344001145","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,190993.5,190993.5,7442,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535005,276032.00
07/21/2015 23:15,2,0.000,ALERT,211.48,293.36,59.965,1437534904,"201051344000685","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,189893.4,189893.4,7442,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535007,276033.00
07/21/2015 23:15,2,0.000,ALERT,212.16,293.66,59.986,1437534904,"274151322000088","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,453301.9,453301.9,8305,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535009,276034.00
07/21/2015 23:15,2,0.000,ALERT,211.48,293.36,59.996,1437534904,"201051344000438","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,189967.9,189967.9,7419,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535011,276035.00
07/21/2015 23:15,2,0.000,ALERT,210.80,293.36,59.981,1437534904,"201051344001135","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,181336.6,181336.6,7403,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535013,276036.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.76,60.002,1437534904,"201051344000417","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,185386.8,185386.8,7416,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535015,276037.00
07/21/2015 23:15,2,0.000,ALERT,210.80,293.66,59.996,1437534904,"201051344000594","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,186357.7,186357.7,7427,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535016,276038.00
07/21/2015 23:15,2,0.000,ALERT,212.38,293.96,60.023,1437534904,"274151322000083","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,468829.8,468829.8,8725,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535018,276039.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.36,60.007,1437534904,"201051344000585","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,185542.9,185542.9,7419,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535020,276040.00
07/21/2015 23:15,2,0.000,ALERT,212.38,293.06,59.981,1437534904,"274151322000054","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,463754.2,463754.2,8296,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535022,276041.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.06,59.996,1437534904,"201051344001203","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,186549.7,186549.7,7428,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535024,276042.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.06,59.981,1437534904,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,183419.0,183419.0,7414,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535026,276043.00
07/21/2015 23:15,2,0.000,ALERT,213.06,292.46,59.981,1437534904,"274151322000068","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,370174.6,370174.6,8426,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535027,276044.00
07/21/2015 23:15,2,0.000,ALERT,213.06,293.06,59.970,1437534904,"274151322000076","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,494918.4,494918.4,8701,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535029,276045.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.66,59.944,1437534904,"201051344000890","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,187862.3,187862.3,7425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535031,276046.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.06,59.975,1437534904,"201051344000900","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,188321.5,188321.5,7443,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535033,276047.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.46,59.975,1437534904,"201051344000633","174011321042388",0.00,16.70,0,290.65,297.26,0.0,0.0,0.000,177698.7,177698.7,7441,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535035,276048.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.36,59.975,1437534904,"201051344000983","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,185273.8,185273.8,7439,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535036,276049.00
07/21/2015 23:15,2,0.000,ALERT,211.25,292.76,59.986,1437534904,"201051344000917","174011321042388",0.00,17.50,0,291.25,297.57,0.0,0.0,0.000,188344.9,188344.9,7442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535038,276050.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.46,59.970,1437534904,"201051344000648","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,183886.7,183886.7,7435,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535040,276051.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.36,59.965,1437534904,"201051344001093","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,186501.6,186501.6,7428,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535042,276052.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.76,59.975,1437534904,"201051344000645","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,184592.0,184592.0,7443,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535044,276053.00
07/21/2015 23:15,2,0.000,ALERT,212.83,293.66,59.928,1437534904,"274151322000085","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,466177.2,466177.2,8708,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535045,276054.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.76,59.981,1437534904,"201051344000651","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,183946.1,183946.1,7424,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535047,276055.00
07/21/2015 23:15,2,0.000,ALERT,211.48,292.76,59.975,1437534904,"201051344000867","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,176448.4,176448.4,7442,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535049,276056.00
07/21/2015 23:15,2,0.000,ALERT,211.25,293.66,59.949,1437534904,"201051344001230","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,187518.3,187518.3,7450,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535051,276057.00
07/21/2015 23:15,2,0.000,ALERT,211.70,293.36,59.981,1437534904,"201051344000576","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,183768.6,183768.6,7454,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535053,276058.00
07/21/2015 23:15,2,0.000,ALERT,211.03,293.36,60.007,1437534904,"201051344000579","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,190510.9,190510.9,7420,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535054,276059.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276060.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276061.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276062.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276063.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276064.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276065.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276066.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276067.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276068.00
07/21/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437534904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437535784,276069.00
07/21/2015 23:30,2,0.000,ALERT,211.48,294.26,59.996,1437535804,"201051344000955","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,189398.3,189398.3,7434,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535881,276070.00
07/21/2015 23:30,2,0.000,ALERT,212.83,295.46,59.996,1437535804,"274151322000095","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,488977.2,488977.2,8333,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535883,276071.00
07/21/2015 23:30,2,0.000,ALERT,211.70,294.56,60.002,1437535804,"201051344000868","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,175832.4,175832.4,7437,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535884,276072.00
07/21/2015 23:30,2,0.000,ALERT,212.16,293.66,60.039,1437535804,"201051344000853","174011321042388",0.00,16.70,0,291.55,296.66,0.0,0.0,0.000,182174.4,182174.4,7442,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535886,276073.00
07/21/2015 23:30,2,0.000,ALERT,212.38,294.86,60.007,1437535804,"201051344000582","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,182026.2,182026.2,7420,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535888,276074.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.66,60.007,1437535804,"201051344000469","174011321042388",0.00,16.00,0,290.65,295.76,0.0,0.0,0.000,177447.2,177447.2,7433,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535890,276075.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.36,60.028,1437535804,"201051344000988","174011321042388",0.00,17.00,0,289.15,296.06,0.0,0.0,0.000,176856.1,176856.1,7424,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535892,276076.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.36,59.975,1437535804,"201051344001158","174011321042388",0.00,16.30,0,290.95,295.76,0.0,0.0,0.000,182800.2,182800.2,7423,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535893,276077.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.06,60.002,1437535804,"201051344001025","174011321042388",0.00,16.00,0,291.25,297.26,0.0,0.0,0.000,186680.1,186680.1,7422,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535895,276078.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.96,59.970,1437535804,"201051344000569","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,189990.5,189990.5,7442,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535897,276079.00
07/21/2015 23:30,2,0.000,ALERT,213.06,293.66,60.007,1437535804,"274151322000094","174011321042388",0.00,17.50,0,291.55,296.36,0.0,0.0,0.000,370999.3,370999.3,8823,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535899,276080.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.66,60.012,1437535804,"201051344000458","174011321042388",0.00,17.50,0,291.25,296.96,0.0,0.0,0.000,185803.6,185803.6,7430,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535901,276081.00
07/21/2015 23:30,2,0.000,ALERT,213.06,293.66,60.002,1437535804,"274151322000087","174011321042388",0.00,19.50,0,291.25,295.76,0.0,0.0,0.000,442157.5,442157.5,8290,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535903,276082.00
07/21/2015 23:30,2,0.000,ALERT,212.61,293.96,60.007,1437535804,"274151322000052","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,472781.7,472781.7,8699,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535904,276083.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.66,60.002,1437535804,"201051344001145","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,190993.5,190993.5,7444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535906,276084.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.66,60.012,1437535804,"201051344000685","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,189893.4,189893.4,7444,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535908,276085.00
07/21/2015 23:30,2,0.000,ALERT,212.38,293.36,59.965,1437535804,"274151322000088","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,453301.9,453301.9,8307,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535910,276086.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.66,60.007,1437535804,"201051344000438","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,189967.9,189967.9,7421,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535911,276087.00
07/21/2015 23:30,2,0.000,ALERT,211.25,293.66,59.986,1437535804,"201051344001135","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,181336.6,181336.6,7405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535913,276088.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.06,60.002,1437535804,"201051344000417","174011321042388",0.00,16.70,0,291.25,295.76,0.0,0.0,0.000,185386.8,185386.8,7418,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535915,276089.00
07/21/2015 23:30,2,0.000,ALERT,211.25,293.96,60.002,1437535804,"201051344000594","174011321042388",0.00,17.00,0,291.25,296.66,0.0,0.0,0.000,186357.7,186357.7,7429,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535917,276090.00
07/21/2015 23:30,2,0.000,ALERT,213.06,293.96,60.002,1437535804,"274151322000083","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,468829.8,468829.8,8727,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535919,276091.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.96,60.007,1437535804,"201051344000585","174011321042388",0.00,16.70,0,290.95,296.66,0.0,0.0,0.000,185542.9,185542.9,7421,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535921,276092.00
07/21/2015 23:30,2,0.000,ALERT,212.83,293.66,60.018,1437535804,"274151322000054","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,463754.2,463754.2,8298,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535923,276093.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.36,59.959,1437535804,"201051344001203","174011321042388",0.00,16.30,0,291.25,298.17,0.0,0.0,0.000,186549.7,186549.7,7430,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535924,276094.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.66,59.991,1437535804,"201051344000646","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,183419.0,183419.0,7416,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535926,276095.00
07/21/2015 23:30,2,0.000,ALERT,213.74,293.36,59.996,1437535804,"274151322000068","174011321042388",0.00,18.30,0,291.55,295.76,0.0,0.0,0.000,370174.6,370174.6,8428,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535928,276096.00
07/21/2015 23:30,2,0.000,ALERT,213.51,293.36,59.996,1437535804,"274151322000076","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,494918.4,494918.4,8703,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535930,276097.00
07/21/2015 23:30,2,0.000,ALERT,211.70,294.26,60.007,1437535804,"201051344000890","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,187862.3,187862.3,7427,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535932,276098.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.66,60.002,1437535804,"201051344000900","174011321042388",0.00,16.70,0,290.95,296.06,0.0,0.0,0.000,188321.5,188321.5,7445,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535933,276099.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.06,59.965,1437535804,"201051344000633","174011321042388",0.00,16.30,0,289.15,295.76,0.0,0.0,0.000,177698.7,177698.7,7443,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535935,276100.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.96,60.007,1437535804,"201051344000983","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,185273.8,185273.8,7441,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535937,276101.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.36,60.007,1437535804,"201051344000917","174011321042388",0.00,17.30,0,290.65,296.06,0.0,0.0,0.000,188344.9,188344.9,7444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535939,276102.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.06,60.039,1437535804,"201051344000648","174011321042388",0.00,16.00,0,290.65,296.66,0.0,0.0,0.000,183886.7,183886.7,7437,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535941,276103.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.96,60.002,1437535804,"201051344001093","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,186501.6,186501.6,7430,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535942,276104.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.36,59.991,1437535804,"201051344000645","174011321042388",0.00,17.00,0,291.25,296.36,0.0,0.0,0.000,184592.0,184592.0,7445,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535944,276105.00
07/21/2015 23:30,2,0.000,ALERT,213.06,293.66,59.996,1437535804,"274151322000085","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,466177.2,466177.2,8710,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535946,276106.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.06,59.965,1437535804,"201051344000651","174011321042388",0.00,16.00,0,290.95,296.06,0.0,0.0,0.000,183946.1,183946.1,7426,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437535948,276107.00
07/21/2015 23:30,2,0.000,ALERT,211.70,293.36,60.002,1437535804,"201051344000867","174011321042388",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,176448.4,176448.4,7444,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535950,276108.00
07/21/2015 23:30,2,0.000,ALERT,211.48,294.26,59.959,1437535804,"201051344001230","174011321042388",0.00,16.30,0,291.55,296.96,0.0,0.0,0.000,187518.3,187518.3,7452,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535952,276109.00
07/21/2015 23:30,2,0.000,ALERT,211.93,293.96,59.965,1437535804,"201051344000576","174011321042388",0.00,16.70,0,291.25,296.66,0.0,0.0,0.000,183768.6,183768.6,7456,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535954,276110.00
07/21/2015 23:30,2,0.000,ALERT,211.48,293.96,60.002,1437535804,"201051344000579","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,190510.9,190510.9,7422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437535956,276111.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276112.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276113.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276114.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276115.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276116.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276117.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276118.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276119.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276120.00
07/21/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437535804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437536684,276121.00
07/21/2015 23:45,2,0.000,ALERT,211.70,296.36,60.002,1437536703,"201051344000955","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,189398.3,189398.3,7436,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536779,276122.00
07/21/2015 23:45,2,0.000,ALERT,213.51,297.57,59.996,1437536703,"274151322000095","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,488977.2,488977.2,8335,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536781,276123.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.96,60.007,1437536703,"201051344000868","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,175832.4,175832.4,7439,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536783,276124.00
07/21/2015 23:45,2,0.000,ALERT,212.61,296.36,60.007,1437536703,"201051344000853","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,182174.4,182174.4,7444,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536785,276125.00
07/21/2015 23:45,2,0.000,ALERT,212.61,297.26,60.002,1437536703,"201051344000582","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,182026.2,182026.2,7422,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536787,276126.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.06,60.002,1437536703,"201051344000469","174011321042388",0.00,15.80,0,291.25,296.96,0.0,0.0,0.000,177447.2,177447.2,7435,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536788,276127.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1437536703,"201051344000988","174011321042388",0.00,16.70,0,289.75,296.96,0.0,0.0,0.000,176856.1,176856.1,7426,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536790,276128.00
07/21/2015 23:45,2,0.000,ALERT,211.93,295.76,59.996,1437536703,"201051344001158","174011321042388",0.00,16.00,0,291.25,296.96,0.0,0.0,0.000,182800.2,182800.2,7425,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536792,276129.00
07/21/2015 23:45,2,0.000,ALERT,211.93,295.46,60.002,1437536703,"201051344001025","174011321042388",0.00,15.80,0,291.25,298.47,0.0,0.0,0.000,186680.1,186680.1,7424,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536794,276130.00
07/21/2015 23:45,2,0.000,ALERT,212.16,296.66,60.002,1437536703,"201051344000569","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,189990.5,189990.5,7444,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536796,276131.00
07/21/2015 23:45,2,0.000,ALERT,213.51,296.06,59.991,1437536703,"274151322000094","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,370999.3,370999.3,8825,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536798,276132.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.06,59.991,1437536703,"201051344000458","174011321042388",0.00,17.30,0,291.55,298.47,0.0,0.0,0.000,185803.6,185803.6,7432,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536800,276133.00
07/21/2015 23:45,2,0.000,ALERT,213.51,295.46,59.996,1437536703,"274151322000087","174011321042388",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,442157.5,442157.5,8292,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536801,276134.00
07/21/2015 23:45,2,0.000,ALERT,213.06,296.96,59.991,1437536703,"274151322000052","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,472781.7,472781.7,8701,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536803,276135.00
07/21/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1437536703,"201051344001145","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,190993.5,190993.5,7446,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536805,276136.00
07/21/2015 23:45,2,0.000,ALERT,212.61,296.36,59.986,1437536703,"201051344000685","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,189893.4,189893.4,7446,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536807,276137.00
07/21/2015 23:45,2,0.000,ALERT,213.06,296.36,59.991,1437536703,"274151322000088","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,453301.9,453301.9,8309,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536809,276138.00
07/21/2015 23:45,2,0.000,ALERT,212.38,296.66,59.991,1437536703,"201051344000438","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,189967.9,189967.9,7423,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536811,276139.00
07/21/2015 23:45,2,0.000,ALERT,211.70,296.06,59.991,1437536703,"201051344001135","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,181336.6,181336.6,7407,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536813,276140.00
07/21/2015 23:45,2,0.000,ALERT,212.38,295.76,59.991,1437536703,"201051344000417","174011321042388",0.00,16.30,0,291.25,297.26,0.0,0.0,0.000,185386.8,185386.8,7420,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536814,276141.00
07/21/2015 23:45,2,0.000,ALERT,211.70,296.36,59.986,1437536703,"201051344000594","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,186357.7,186357.7,7431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536816,276142.00
07/21/2015 23:45,2,0.000,ALERT,213.51,296.96,59.991,1437536703,"274151322000083","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,468829.8,468829.8,8729,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536818,276143.00
07/21/2015 23:45,2,0.000,ALERT,212.38,296.36,60.002,1437536703,"201051344000585","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,185542.9,185542.9,7423,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536820,276144.00
07/21/2015 23:45,2,0.000,ALERT,213.29,297.26,59.991,1437536703,"274151322000054","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,463754.2,463754.2,8300,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536822,276145.00
07/21/2015 23:45,2,0.000,ALERT,212.38,296.06,59.986,1437536703,"201051344001203","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,186549.7,186549.7,7432,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536823,276146.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.36,59.991,1437536703,"201051344000646","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,183419.0,183419.0,7418,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536825,276147.00
07/21/2015 23:45,2,0.000,ALERT,213.96,295.76,59.986,1437536703,"274151322000068","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,370174.6,370174.6,8430,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536827,276148.00
07/21/2015 23:45,2,0.000,ALERT,214.19,296.06,59.965,1437536703,"274151322000076","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,494918.4,494918.4,8705,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536829,276149.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.66,59.986,1437536703,"201051344000890","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,187862.3,187862.3,7429,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536831,276150.00
07/21/2015 23:45,2,0.000,ALERT,212.16,296.06,59.986,1437536703,"201051344000900","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,188321.5,188321.5,7447,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536832,276151.00
07/21/2015 23:45,2,0.000,ALERT,212.61,295.76,59.986,1437536703,"201051344000633","174011321042388",0.00,16.00,0,290.05,296.66,0.0,0.0,0.000,177698.7,177698.7,7445,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536834,276152.00
07/21/2015 23:45,2,0.000,ALERT,212.16,296.36,59.965,1437536703,"201051344000983","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,185273.8,185273.8,7443,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536836,276153.00
07/21/2015 23:45,2,0.000,ALERT,212.38,295.76,60.002,1437536703,"201051344000917","174011321042388",0.00,17.00,0,290.65,296.96,0.0,0.0,0.000,188344.9,188344.9,7446,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536838,276154.00
07/21/2015 23:45,2,0.000,ALERT,212.38,295.46,59.991,1437536703,"201051344000648","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,183886.7,183886.7,7439,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536840,276155.00
07/21/2015 23:45,2,0.000,ALERT,212.16,296.36,60.018,1437536703,"201051344001093","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,186501.6,186501.6,7432,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536842,276156.00
07/21/2015 23:45,2,0.000,ALERT,212.61,296.06,59.996,1437536703,"201051344000645","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,184592.0,184592.0,7447,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536843,276157.00
07/21/2015 23:45,2,0.000,ALERT,213.74,296.36,59.991,1437536703,"274151322000085","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,466177.2,466177.2,8712,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536845,276158.00
07/21/2015 23:45,2,0.000,ALERT,212.38,295.46,59.954,1437536703,"201051344000651","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,183946.1,183946.1,7428,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536847,276159.00
07/21/2015 23:45,2,0.000,ALERT,212.38,295.76,59.991,1437536703,"201051344000867","174011321042388",0.00,17.00,0,291.25,298.17,0.0,0.0,0.000,176448.4,176448.4,7446,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536849,276160.00
07/21/2015 23:45,2,0.000,ALERT,212.16,296.36,60.002,1437536703,"201051344001230","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,187518.3,187518.3,7454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437536851,276161.00
07/21/2015 23:45,2,0.000,ALERT,212.61,296.66,59.996,1437536703,"201051344000576","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,183768.6,183768.6,7458,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536853,276162.00
07/21/2015 23:45,2,0.000,ALERT,211.93,296.66,60.002,1437536703,"201051344000579","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,190510.9,190510.9,7424,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437536854,276163.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,62438.5,62438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276164.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,54737.999999975,54737.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276165.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,53068.300000012,53068.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276166.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,54937.800000012,54937.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276167.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,57609.7,57609.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276168.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,52833.3,52833.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276169.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,46736.600000024,46736.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276170.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,46480.80000001,46480.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276171.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,55928.5,55928.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276172.00
07/21/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437536703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,62318.499999976,62318.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437537583,276173.00
